Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-05-01T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
775207,Foxholes Lane West - Redditch,2023-05-01T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-05-01T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-05-01T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-05-01T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-05-01T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-05-01T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-01T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
775207,Foxholes Lane West - Redditch,2023-05-01T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.5
775207,Foxholes Lane West - Redditch,2023-05-01T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-05-01T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
775207,Foxholes Lane West - Redditch,2023-05-01T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
775207,Foxholes Lane West - Redditch,2023-05-01T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
775207,Foxholes Lane West - Redditch,2023-05-01T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-05-01T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
775207,Foxholes Lane West - Redditch,2023-05-01T08:20:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-05-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-05-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
775207,Foxholes Lane West - Redditch,2023-05-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-05-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
775207,Foxholes Lane West - Redditch,2023-05-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
775207,Foxholes Lane West - Redditch,2023-05-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
775207,Foxholes Lane West - Redditch,2023-05-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-05-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-05-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.4
775207,Foxholes Lane West - Redditch,2023-05-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.1
775207,Foxholes Lane West - Redditch,2023-05-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.44
775207,Foxholes Lane West - Redditch,2023-05-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-05-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
775207,Foxholes Lane West - Redditch,2023-05-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-05-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-05-01T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-05-01T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-05-01T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-05-01T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
775207,Foxholes Lane West - Redditch,2023-05-01T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
775207,Foxholes Lane West - Redditch,2023-05-01T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
775207,Foxholes Lane West - Redditch,2023-05-01T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-05-01T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-05-01T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-05-01T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-05-01T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-05-01T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-05-01T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-05-01T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
775207,Foxholes Lane West - Redditch,2023-05-01T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-05-01T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
775207,Foxholes Lane West - Redditch,2023-05-01T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-05-01T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-05-01T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-05-01T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
775207,Foxholes Lane West - Redditch,2023-05-01T08:10:00.000+00:00,transformer,,Temperature,C,17.2
775207,Foxholes Lane West - Redditch,2023-05-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-05-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
775207,Foxholes Lane West - Redditch,2023-05-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-05-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
775207,Foxholes Lane West - Redditch,2023-05-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-05-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
775207,Foxholes Lane West - Redditch,2023-05-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
775207,Foxholes Lane West - Redditch,2023-05-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-05-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-05-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.5
775207,Foxholes Lane West - Redditch,2023-05-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.23
775207,Foxholes Lane West - Redditch,2023-05-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.69
775207,Foxholes Lane West - Redditch,2023-05-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-05-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
775207,Foxholes Lane West - Redditch,2023-05-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-05-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-05-01T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-05-01T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-05-01T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-05-01T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
775207,Foxholes Lane West - Redditch,2023-05-01T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
775207,Foxholes Lane West - Redditch,2023-05-01T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
775207,Foxholes Lane West - Redditch,2023-05-01T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-05-01T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-05-01T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-05-01T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-05-01T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-05-01T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-01T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-05-01T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
775207,Foxholes Lane West - Redditch,2023-05-01T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-05-01T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
775207,Foxholes Lane West - Redditch,2023-05-01T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-05-01T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-05-01T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-05-01T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
775207,Foxholes Lane West - Redditch,2023-05-01T08:00:00.000+00:00,transformer,,Temperature,C,17.1
775207,Foxholes Lane West - Redditch,2023-05-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-05-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
775207,Foxholes Lane West - Redditch,2023-05-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-05-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
775207,Foxholes Lane West - Redditch,2023-05-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-05-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
775207,Foxholes Lane West - Redditch,2023-05-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
775207,Foxholes Lane West - Redditch,2023-05-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-05-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-05-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.43
775207,Foxholes Lane West - Redditch,2023-05-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.25
775207,Foxholes Lane West - Redditch,2023-05-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.75
775207,Foxholes Lane West - Redditch,2023-05-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-05-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
775207,Foxholes Lane West - Redditch,2023-05-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-05-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-05-01T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-05-01T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-05-01T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-05-01T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
775207,Foxholes Lane West - Redditch,2023-05-01T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
775207,Foxholes Lane West - Redditch,2023-05-01T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
775207,Foxholes Lane West - Redditch,2023-05-01T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-05-01T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-05-01T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-05-01T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-05-01T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-05-01T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-05-01T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775207,Foxholes Lane West - Redditch,2023-05-01T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.89
775207,Foxholes Lane West - Redditch,2023-05-01T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-05-01T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
775207,Foxholes Lane West - Redditch,2023-05-01T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
775207,Foxholes Lane West - Redditch,2023-05-01T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
775207,Foxholes Lane West - Redditch,2023-05-01T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
775207,Foxholes Lane West - Redditch,2023-05-01T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
775207,Foxholes Lane West - Redditch,2023-05-01T07:50:00.000+00:00,transformer,,Temperature,C,17.0
775207,Foxholes Lane West - Redditch,2023-05-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
775207,Foxholes Lane West - Redditch,2023-05-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-05-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
775207,Foxholes Lane West - Redditch,2023-05-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
775207,Foxholes Lane West - Redditch,2023-05-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
775207,Foxholes Lane West - Redditch,2023-05-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-05-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-05-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.65
775207,Foxholes Lane West - Redditch,2023-05-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.8
775207,Foxholes Lane West - Redditch,2023-05-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.11
775207,Foxholes Lane West - Redditch,2023-05-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
775207,Foxholes Lane West - Redditch,2023-05-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
775207,Foxholes Lane West - Redditch,2023-05-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-05-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-05-01T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-05-01T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-05-01T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-05-01T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
775207,Foxholes Lane West - Redditch,2023-05-01T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
775207,Foxholes Lane West - Redditch,2023-05-01T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.93
775207,Foxholes Lane West - Redditch,2023-05-01T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-05-01T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
775207,Foxholes Lane West - Redditch,2023-05-01T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-05-01T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-05-01T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-05-01T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-01T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
775207,Foxholes Lane West - Redditch,2023-05-01T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.7
775207,Foxholes Lane West - Redditch,2023-05-01T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-05-01T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
775207,Foxholes Lane West - Redditch,2023-05-01T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.7
775207,Foxholes Lane West - Redditch,2023-05-01T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
775207,Foxholes Lane West - Redditch,2023-05-01T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-01T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
775207,Foxholes Lane West - Redditch,2023-05-01T07:40:00.000+00:00,transformer,,Temperature,C,17.0
775207,Foxholes Lane West - Redditch,2023-05-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
775207,Foxholes Lane West - Redditch,2023-05-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-05-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
775207,Foxholes Lane West - Redditch,2023-05-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
775207,Foxholes Lane West - Redditch,2023-05-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
775207,Foxholes Lane West - Redditch,2023-05-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-05-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-05-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.21
775207,Foxholes Lane West - Redditch,2023-05-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.17
775207,Foxholes Lane West - Redditch,2023-05-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.18
775207,Foxholes Lane West - Redditch,2023-05-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
775207,Foxholes Lane West - Redditch,2023-05-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
775207,Foxholes Lane West - Redditch,2023-05-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-05-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-05-01T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-05-01T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-05-01T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-05-01T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
775207,Foxholes Lane West - Redditch,2023-05-01T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
775207,Foxholes Lane West - Redditch,2023-05-01T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
775207,Foxholes Lane West - Redditch,2023-05-01T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-05-01T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-05-01T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-05-01T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-05-01T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-05-01T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-01T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
775207,Foxholes Lane West - Redditch,2023-05-01T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.03
775207,Foxholes Lane West - Redditch,2023-05-01T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-05-01T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
775207,Foxholes Lane West - Redditch,2023-05-01T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
775207,Foxholes Lane West - Redditch,2023-05-01T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
775207,Foxholes Lane West - Redditch,2023-05-01T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-05-01T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
775207,Foxholes Lane West - Redditch,2023-05-01T07:30:00.000+00:00,transformer,,Temperature,C,16.9
775207,Foxholes Lane West - Redditch,2023-05-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-05-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
775207,Foxholes Lane West - Redditch,2023-05-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-05-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
775207,Foxholes Lane West - Redditch,2023-05-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
775207,Foxholes Lane West - Redditch,2023-05-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
775207,Foxholes Lane West - Redditch,2023-05-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-05-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-05-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.78
775207,Foxholes Lane West - Redditch,2023-05-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.73
775207,Foxholes Lane West - Redditch,2023-05-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.42
775207,Foxholes Lane West - Redditch,2023-05-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
775207,Foxholes Lane West - Redditch,2023-05-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
775207,Foxholes Lane West - Redditch,2023-05-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-05-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-05-01T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-05-01T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
775207,Foxholes Lane West - Redditch,2023-05-01T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-05-01T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
775207,Foxholes Lane West - Redditch,2023-05-01T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
775207,Foxholes Lane West - Redditch,2023-05-01T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
775207,Foxholes Lane West - Redditch,2023-05-01T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-05-01T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-05-01T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-05-01T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-05-01T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-05-01T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-05-01T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775207,Foxholes Lane West - Redditch,2023-05-01T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
775207,Foxholes Lane West - Redditch,2023-05-01T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-05-01T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
775207,Foxholes Lane West - Redditch,2023-05-01T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-05-01T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
775207,Foxholes Lane West - Redditch,2023-05-01T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
775207,Foxholes Lane West - Redditch,2023-05-01T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-05-01T07:20:00.000+00:00,transformer,,Temperature,C,16.8
775207,Foxholes Lane West - Redditch,2023-05-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
775207,Foxholes Lane West - Redditch,2023-05-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-05-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
775207,Foxholes Lane West - Redditch,2023-05-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
775207,Foxholes Lane West - Redditch,2023-05-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
775207,Foxholes Lane West - Redditch,2023-05-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-05-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-05-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.26
775207,Foxholes Lane West - Redditch,2023-05-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.93
775207,Foxholes Lane West - Redditch,2023-05-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.66
775207,Foxholes Lane West - Redditch,2023-05-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
775207,Foxholes Lane West - Redditch,2023-05-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
775207,Foxholes Lane West - Redditch,2023-05-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-05-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-05-01T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-05-01T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-05-01T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-05-01T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
775207,Foxholes Lane West - Redditch,2023-05-01T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.39
775207,Foxholes Lane West - Redditch,2023-05-01T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.05
775207,Foxholes Lane West - Redditch,2023-05-01T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-05-01T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-05-01T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-05-01T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-05-01T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-05-01T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-01T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-05-01T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
775207,Foxholes Lane West - Redditch,2023-05-01T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-05-01T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
775207,Foxholes Lane West - Redditch,2023-05-01T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-05-01T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-05-01T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
775207,Foxholes Lane West - Redditch,2023-05-01T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
775207,Foxholes Lane West - Redditch,2023-05-01T07:10:00.000+00:00,transformer,,Temperature,C,16.7
775207,Foxholes Lane West - Redditch,2023-05-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
775207,Foxholes Lane West - Redditch,2023-05-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-05-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
775207,Foxholes Lane West - Redditch,2023-05-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-05-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
775207,Foxholes Lane West - Redditch,2023-05-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
775207,Foxholes Lane West - Redditch,2023-05-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-05-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-05-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.06
775207,Foxholes Lane West - Redditch,2023-05-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.65
775207,Foxholes Lane West - Redditch,2023-05-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.78
775207,Foxholes Lane West - Redditch,2023-05-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-05-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-05-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-05-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-05-01T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-05-01T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-05-01T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-05-01T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
775207,Foxholes Lane West - Redditch,2023-05-01T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
775207,Foxholes Lane West - Redditch,2023-05-01T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
775207,Foxholes Lane West - Redditch,2023-05-01T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-05-01T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-05-01T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-05-01T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-05-01T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-05-01T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-01T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-01T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
775207,Foxholes Lane West - Redditch,2023-05-01T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-05-01T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
775207,Foxholes Lane West - Redditch,2023-05-01T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-05-01T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-05-01T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-05-01T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
775207,Foxholes Lane West - Redditch,2023-05-01T07:00:00.000+00:00,transformer,,Temperature,C,16.6
775207,Foxholes Lane West - Redditch,2023-05-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-05-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
775207,Foxholes Lane West - Redditch,2023-05-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-05-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
775207,Foxholes Lane West - Redditch,2023-05-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
775207,Foxholes Lane West - Redditch,2023-05-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
775207,Foxholes Lane West - Redditch,2023-05-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-05-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
775207,Foxholes Lane West - Redditch,2023-05-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.35
775207,Foxholes Lane West - Redditch,2023-05-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.18
775207,Foxholes Lane West - Redditch,2023-05-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.65
775207,Foxholes Lane West - Redditch,2023-05-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-05-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-05-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-05-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-05-01T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-05-01T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-05-01T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-05-01T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
775207,Foxholes Lane West - Redditch,2023-05-01T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
775207,Foxholes Lane West - Redditch,2023-05-01T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
775207,Foxholes Lane West - Redditch,2023-05-01T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-05-01T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-05-01T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-05-01T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-05-01T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-05-01T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-01T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-05-01T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
775207,Foxholes Lane West - Redditch,2023-05-01T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
775207,Foxholes Lane West - Redditch,2023-05-01T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
775207,Foxholes Lane West - Redditch,2023-05-01T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-05-01T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-05-01T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
775207,Foxholes Lane West - Redditch,2023-05-01T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
775207,Foxholes Lane West - Redditch,2023-05-01T06:50:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-05-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
775207,Foxholes Lane West - Redditch,2023-05-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-05-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
775207,Foxholes Lane West - Redditch,2023-05-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-05-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
775207,Foxholes Lane West - Redditch,2023-05-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
775207,Foxholes Lane West - Redditch,2023-05-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-05-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-05-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.61
775207,Foxholes Lane West - Redditch,2023-05-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.29
775207,Foxholes Lane West - Redditch,2023-05-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.88
775207,Foxholes Lane West - Redditch,2023-05-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-05-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-05-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-05-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-05-01T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-05-01T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-05-01T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-05-01T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
775207,Foxholes Lane West - Redditch,2023-05-01T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
775207,Foxholes Lane West - Redditch,2023-05-01T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
775207,Foxholes Lane West - Redditch,2023-05-01T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-05-01T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-05-01T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-05-01T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-05-01T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-05-01T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-05-01T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-05-01T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
775207,Foxholes Lane West - Redditch,2023-05-01T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
775207,Foxholes Lane West - Redditch,2023-05-01T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
775207,Foxholes Lane West - Redditch,2023-05-01T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-05-01T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-05-01T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
775207,Foxholes Lane West - Redditch,2023-05-01T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
775207,Foxholes Lane West - Redditch,2023-05-01T06:40:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-05-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
775207,Foxholes Lane West - Redditch,2023-05-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-05-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
775207,Foxholes Lane West - Redditch,2023-05-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
775207,Foxholes Lane West - Redditch,2023-05-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
775207,Foxholes Lane West - Redditch,2023-05-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-05-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-05-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.17
775207,Foxholes Lane West - Redditch,2023-05-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.06
775207,Foxholes Lane West - Redditch,2023-05-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.14
775207,Foxholes Lane West - Redditch,2023-05-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-05-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-05-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-05-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-05-01T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-05-01T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-05-01T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-05-01T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
775207,Foxholes Lane West - Redditch,2023-05-01T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
775207,Foxholes Lane West - Redditch,2023-05-01T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
775207,Foxholes Lane West - Redditch,2023-05-01T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-05-01T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-05-01T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-05-01T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-05-01T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-05-01T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-05-01T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-01T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
775207,Foxholes Lane West - Redditch,2023-05-01T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-05-01T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
775207,Foxholes Lane West - Redditch,2023-05-01T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-05-01T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-05-01T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-05-01T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
775207,Foxholes Lane West - Redditch,2023-05-01T06:30:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-05-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
775207,Foxholes Lane West - Redditch,2023-05-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-05-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
775207,Foxholes Lane West - Redditch,2023-05-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
775207,Foxholes Lane West - Redditch,2023-05-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
775207,Foxholes Lane West - Redditch,2023-05-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-05-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-05-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.16
775207,Foxholes Lane West - Redditch,2023-05-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.25
775207,Foxholes Lane West - Redditch,2023-05-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.54
775207,Foxholes Lane West - Redditch,2023-05-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-05-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-05-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-05-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-05-01T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-05-01T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-05-01T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-05-01T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
775207,Foxholes Lane West - Redditch,2023-05-01T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
775207,Foxholes Lane West - Redditch,2023-05-01T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
775207,Foxholes Lane West - Redditch,2023-05-01T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-05-01T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-05-01T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-05-01T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-05-01T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-05-01T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-01T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-05-01T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
775207,Foxholes Lane West - Redditch,2023-05-01T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-05-01T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
775207,Foxholes Lane West - Redditch,2023-05-01T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-05-01T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-05-01T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-05-01T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
775207,Foxholes Lane West - Redditch,2023-05-01T06:20:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-05-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-05-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
775207,Foxholes Lane West - Redditch,2023-05-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-05-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
775207,Foxholes Lane West - Redditch,2023-05-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
775207,Foxholes Lane West - Redditch,2023-05-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
