Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-05-02T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-05-02T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-05-02T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-05-02T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-05-02T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
775207,Foxholes Lane West - Redditch,2023-05-02T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.34
775207,Foxholes Lane West - Redditch,2023-05-02T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-05-02T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
775207,Foxholes Lane West - Redditch,2023-05-02T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-05-02T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
775207,Foxholes Lane West - Redditch,2023-05-02T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-05-02T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
775207,Foxholes Lane West - Redditch,2023-05-02T21:50:00.000+00:00,transformer,,Temperature,C,19.4
775207,Foxholes Lane West - Redditch,2023-05-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-05-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
775207,Foxholes Lane West - Redditch,2023-05-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-05-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
775207,Foxholes Lane West - Redditch,2023-05-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-05-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
775207,Foxholes Lane West - Redditch,2023-05-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
775207,Foxholes Lane West - Redditch,2023-05-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-05-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-05-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.15
775207,Foxholes Lane West - Redditch,2023-05-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.72
775207,Foxholes Lane West - Redditch,2023-05-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.19
775207,Foxholes Lane West - Redditch,2023-05-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
775207,Foxholes Lane West - Redditch,2023-05-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
775207,Foxholes Lane West - Redditch,2023-05-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-05-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-05-02T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-05-02T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-05-02T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-05-02T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
775207,Foxholes Lane West - Redditch,2023-05-02T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
775207,Foxholes Lane West - Redditch,2023-05-02T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
775207,Foxholes Lane West - Redditch,2023-05-02T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-05-02T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-05-02T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-05-02T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-05-02T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
775207,Foxholes Lane West - Redditch,2023-05-02T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-05-02T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-05-02T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.58
775207,Foxholes Lane West - Redditch,2023-05-02T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
775207,Foxholes Lane West - Redditch,2023-05-02T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
775207,Foxholes Lane West - Redditch,2023-05-02T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
775207,Foxholes Lane West - Redditch,2023-05-02T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
775207,Foxholes Lane West - Redditch,2023-05-02T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
775207,Foxholes Lane West - Redditch,2023-05-02T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
775207,Foxholes Lane West - Redditch,2023-05-02T21:40:00.000+00:00,transformer,,Temperature,C,19.4
775207,Foxholes Lane West - Redditch,2023-05-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-05-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
775207,Foxholes Lane West - Redditch,2023-05-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
775207,Foxholes Lane West - Redditch,2023-05-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-05-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
775207,Foxholes Lane West - Redditch,2023-05-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
775207,Foxholes Lane West - Redditch,2023-05-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-05-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-05-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.78
775207,Foxholes Lane West - Redditch,2023-05-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.22
775207,Foxholes Lane West - Redditch,2023-05-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.96
775207,Foxholes Lane West - Redditch,2023-05-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
775207,Foxholes Lane West - Redditch,2023-05-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
775207,Foxholes Lane West - Redditch,2023-05-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-05-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-05-02T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-05-02T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-05-02T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-05-02T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
775207,Foxholes Lane West - Redditch,2023-05-02T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.55
775207,Foxholes Lane West - Redditch,2023-05-02T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.83
775207,Foxholes Lane West - Redditch,2023-05-02T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-05-02T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-05-02T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
775207,Foxholes Lane West - Redditch,2023-05-02T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-05-02T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
775207,Foxholes Lane West - Redditch,2023-05-02T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-02T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
775207,Foxholes Lane West - Redditch,2023-05-02T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.81
775207,Foxholes Lane West - Redditch,2023-05-02T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-05-02T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
775207,Foxholes Lane West - Redditch,2023-05-02T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.6
775207,Foxholes Lane West - Redditch,2023-05-02T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
775207,Foxholes Lane West - Redditch,2023-05-02T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-05-02T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
775207,Foxholes Lane West - Redditch,2023-05-02T21:30:00.000+00:00,transformer,,Temperature,C,19.4
775207,Foxholes Lane West - Redditch,2023-05-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-05-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
775207,Foxholes Lane West - Redditch,2023-05-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-05-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
775207,Foxholes Lane West - Redditch,2023-05-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-05-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
775207,Foxholes Lane West - Redditch,2023-05-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
775207,Foxholes Lane West - Redditch,2023-05-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-05-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-05-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.16
775207,Foxholes Lane West - Redditch,2023-05-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.81
775207,Foxholes Lane West - Redditch,2023-05-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.75
775207,Foxholes Lane West - Redditch,2023-05-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
775207,Foxholes Lane West - Redditch,2023-05-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
775207,Foxholes Lane West - Redditch,2023-05-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
775207,Foxholes Lane West - Redditch,2023-05-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-05-02T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-05-02T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-05-02T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-05-02T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
775207,Foxholes Lane West - Redditch,2023-05-02T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.89
775207,Foxholes Lane West - Redditch,2023-05-02T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
775207,Foxholes Lane West - Redditch,2023-05-02T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.7
775207,Foxholes Lane West - Redditch,2023-05-02T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-05-02T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.1
775207,Foxholes Lane West - Redditch,2023-05-02T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-05-02T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-05-02T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-02T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
775207,Foxholes Lane West - Redditch,2023-05-02T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.59
775207,Foxholes Lane West - Redditch,2023-05-02T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-05-02T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
775207,Foxholes Lane West - Redditch,2023-05-02T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.3
775207,Foxholes Lane West - Redditch,2023-05-02T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.8
775207,Foxholes Lane West - Redditch,2023-05-02T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-05-02T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
775207,Foxholes Lane West - Redditch,2023-05-02T21:20:00.000+00:00,transformer,,Temperature,C,19.4
775207,Foxholes Lane West - Redditch,2023-05-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-05-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
775207,Foxholes Lane West - Redditch,2023-05-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-05-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
775207,Foxholes Lane West - Redditch,2023-05-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-05-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
775207,Foxholes Lane West - Redditch,2023-05-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
775207,Foxholes Lane West - Redditch,2023-05-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-05-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-05-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.1
775207,Foxholes Lane West - Redditch,2023-05-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.18
775207,Foxholes Lane West - Redditch,2023-05-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.14
775207,Foxholes Lane West - Redditch,2023-05-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,110.4
775207,Foxholes Lane West - Redditch,2023-05-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
775207,Foxholes Lane West - Redditch,2023-05-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
775207,Foxholes Lane West - Redditch,2023-05-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-05-02T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-05-02T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-05-02T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-05-02T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
775207,Foxholes Lane West - Redditch,2023-05-02T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.37
775207,Foxholes Lane West - Redditch,2023-05-02T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
775207,Foxholes Lane West - Redditch,2023-05-02T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-05-02T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-05-02T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
775207,Foxholes Lane West - Redditch,2023-05-02T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-05-02T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-05-02T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-05-02T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
775207,Foxholes Lane West - Redditch,2023-05-02T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.6
775207,Foxholes Lane West - Redditch,2023-05-02T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-05-02T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
775207,Foxholes Lane West - Redditch,2023-05-02T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,104.9
775207,Foxholes Lane West - Redditch,2023-05-02T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.5
775207,Foxholes Lane West - Redditch,2023-05-02T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-05-02T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
775207,Foxholes Lane West - Redditch,2023-05-02T21:10:00.000+00:00,transformer,,Temperature,C,19.4
775207,Foxholes Lane West - Redditch,2023-05-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-05-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
775207,Foxholes Lane West - Redditch,2023-05-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
775207,Foxholes Lane West - Redditch,2023-05-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-05-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
775207,Foxholes Lane West - Redditch,2023-05-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
775207,Foxholes Lane West - Redditch,2023-05-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-05-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-05-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.92
775207,Foxholes Lane West - Redditch,2023-05-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.61
775207,Foxholes Lane West - Redditch,2023-05-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.03
775207,Foxholes Lane West - Redditch,2023-05-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,118.6
775207,Foxholes Lane West - Redditch,2023-05-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
775207,Foxholes Lane West - Redditch,2023-05-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
775207,Foxholes Lane West - Redditch,2023-05-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-05-02T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-05-02T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-05-02T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-05-02T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.83
775207,Foxholes Lane West - Redditch,2023-05-02T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.69
775207,Foxholes Lane West - Redditch,2023-05-02T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
775207,Foxholes Lane West - Redditch,2023-05-02T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-05-02T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-05-02T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-05-02T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-05-02T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-05-02T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-05-02T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775207,Foxholes Lane West - Redditch,2023-05-02T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.9
775207,Foxholes Lane West - Redditch,2023-05-02T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-05-02T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
775207,Foxholes Lane West - Redditch,2023-05-02T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
775207,Foxholes Lane West - Redditch,2023-05-02T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
775207,Foxholes Lane West - Redditch,2023-05-02T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-05-02T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
775207,Foxholes Lane West - Redditch,2023-05-02T21:00:00.000+00:00,transformer,,Temperature,C,19.5
775207,Foxholes Lane West - Redditch,2023-05-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-05-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
775207,Foxholes Lane West - Redditch,2023-05-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-05-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
775207,Foxholes Lane West - Redditch,2023-05-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-05-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
775207,Foxholes Lane West - Redditch,2023-05-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
775207,Foxholes Lane West - Redditch,2023-05-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-05-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-05-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.73
775207,Foxholes Lane West - Redditch,2023-05-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.95
775207,Foxholes Lane West - Redditch,2023-05-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.22
775207,Foxholes Lane West - Redditch,2023-05-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,114.4
775207,Foxholes Lane West - Redditch,2023-05-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
775207,Foxholes Lane West - Redditch,2023-05-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
775207,Foxholes Lane West - Redditch,2023-05-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-05-02T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-05-02T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-05-02T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-05-02T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
775207,Foxholes Lane West - Redditch,2023-05-02T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
775207,Foxholes Lane West - Redditch,2023-05-02T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
775207,Foxholes Lane West - Redditch,2023-05-02T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-05-02T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-05-02T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
775207,Foxholes Lane West - Redditch,2023-05-02T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-05-02T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
775207,Foxholes Lane West - Redditch,2023-05-02T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-05-02T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
775207,Foxholes Lane West - Redditch,2023-05-02T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.57
775207,Foxholes Lane West - Redditch,2023-05-02T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-05-02T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
775207,Foxholes Lane West - Redditch,2023-05-02T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
775207,Foxholes Lane West - Redditch,2023-05-02T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
775207,Foxholes Lane West - Redditch,2023-05-02T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-05-02T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-05-02T20:50:00.000+00:00,transformer,,Temperature,C,19.5
775207,Foxholes Lane West - Redditch,2023-05-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-05-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
775207,Foxholes Lane West - Redditch,2023-05-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
775207,Foxholes Lane West - Redditch,2023-05-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-05-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
775207,Foxholes Lane West - Redditch,2023-05-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
775207,Foxholes Lane West - Redditch,2023-05-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-05-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-05-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.8
775207,Foxholes Lane West - Redditch,2023-05-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.7
775207,Foxholes Lane West - Redditch,2023-05-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.72
775207,Foxholes Lane West - Redditch,2023-05-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
775207,Foxholes Lane West - Redditch,2023-05-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
775207,Foxholes Lane West - Redditch,2023-05-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
775207,Foxholes Lane West - Redditch,2023-05-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-05-02T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-05-02T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-05-02T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-05-02T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
775207,Foxholes Lane West - Redditch,2023-05-02T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
775207,Foxholes Lane West - Redditch,2023-05-02T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
775207,Foxholes Lane West - Redditch,2023-05-02T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-05-02T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-05-02T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-05-02T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-05-02T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
775207,Foxholes Lane West - Redditch,2023-05-02T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-05-02T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-05-02T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.75
775207,Foxholes Lane West - Redditch,2023-05-02T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-05-02T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
775207,Foxholes Lane West - Redditch,2023-05-02T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
775207,Foxholes Lane West - Redditch,2023-05-02T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
775207,Foxholes Lane West - Redditch,2023-05-02T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-05-02T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-05-02T20:40:00.000+00:00,transformer,,Temperature,C,19.5
775207,Foxholes Lane West - Redditch,2023-05-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-05-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
775207,Foxholes Lane West - Redditch,2023-05-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-05-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
775207,Foxholes Lane West - Redditch,2023-05-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
775207,Foxholes Lane West - Redditch,2023-05-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
775207,Foxholes Lane West - Redditch,2023-05-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-05-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-05-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.43
775207,Foxholes Lane West - Redditch,2023-05-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.65
775207,Foxholes Lane West - Redditch,2023-05-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.97
775207,Foxholes Lane West - Redditch,2023-05-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,97.7
775207,Foxholes Lane West - Redditch,2023-05-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
775207,Foxholes Lane West - Redditch,2023-05-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-05-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-05-02T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-05-02T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-05-02T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-05-02T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
775207,Foxholes Lane West - Redditch,2023-05-02T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.52
775207,Foxholes Lane West - Redditch,2023-05-02T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
775207,Foxholes Lane West - Redditch,2023-05-02T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-05-02T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-05-02T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-05-02T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-05-02T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
775207,Foxholes Lane West - Redditch,2023-05-02T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-05-02T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-05-02T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.63
775207,Foxholes Lane West - Redditch,2023-05-02T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-05-02T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
775207,Foxholes Lane West - Redditch,2023-05-02T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
775207,Foxholes Lane West - Redditch,2023-05-02T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
775207,Foxholes Lane West - Redditch,2023-05-02T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-05-02T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-05-02T20:30:00.000+00:00,transformer,,Temperature,C,19.5
775207,Foxholes Lane West - Redditch,2023-05-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-05-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
775207,Foxholes Lane West - Redditch,2023-05-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-05-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
775207,Foxholes Lane West - Redditch,2023-05-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
775207,Foxholes Lane West - Redditch,2023-05-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
775207,Foxholes Lane West - Redditch,2023-05-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-05-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-05-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.32
775207,Foxholes Lane West - Redditch,2023-05-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.82
775207,Foxholes Lane West - Redditch,2023-05-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.26
775207,Foxholes Lane West - Redditch,2023-05-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
775207,Foxholes Lane West - Redditch,2023-05-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
775207,Foxholes Lane West - Redditch,2023-05-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
775207,Foxholes Lane West - Redditch,2023-05-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-05-02T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-05-02T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-05-02T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-05-02T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.32
775207,Foxholes Lane West - Redditch,2023-05-02T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
775207,Foxholes Lane West - Redditch,2023-05-02T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
775207,Foxholes Lane West - Redditch,2023-05-02T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-05-02T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-05-02T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-05-02T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-05-02T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-05-02T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-05-02T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-05-02T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.17
775207,Foxholes Lane West - Redditch,2023-05-02T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-05-02T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
775207,Foxholes Lane West - Redditch,2023-05-02T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
775207,Foxholes Lane West - Redditch,2023-05-02T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.7
775207,Foxholes Lane West - Redditch,2023-05-02T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-05-02T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
775207,Foxholes Lane West - Redditch,2023-05-02T20:20:00.000+00:00,transformer,,Temperature,C,19.6
775207,Foxholes Lane West - Redditch,2023-05-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
775207,Foxholes Lane West - Redditch,2023-05-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-05-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
775207,Foxholes Lane West - Redditch,2023-05-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-05-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
775207,Foxholes Lane West - Redditch,2023-05-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
775207,Foxholes Lane West - Redditch,2023-05-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-05-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-05-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.49
775207,Foxholes Lane West - Redditch,2023-05-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.63
775207,Foxholes Lane West - Redditch,2023-05-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.82
775207,Foxholes Lane West - Redditch,2023-05-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
775207,Foxholes Lane West - Redditch,2023-05-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
775207,Foxholes Lane West - Redditch,2023-05-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-05-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
775207,Foxholes Lane West - Redditch,2023-05-02T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-05-02T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-05-02T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-05-02T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.83
775207,Foxholes Lane West - Redditch,2023-05-02T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.64
775207,Foxholes Lane West - Redditch,2023-05-02T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
775207,Foxholes Lane West - Redditch,2023-05-02T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-05-02T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
775207,Foxholes Lane West - Redditch,2023-05-02T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-05-02T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-05-02T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-05-02T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-05-02T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
775207,Foxholes Lane West - Redditch,2023-05-02T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.02
775207,Foxholes Lane West - Redditch,2023-05-02T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-05-02T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
775207,Foxholes Lane West - Redditch,2023-05-02T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
775207,Foxholes Lane West - Redditch,2023-05-02T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
775207,Foxholes Lane West - Redditch,2023-05-02T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-05-02T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
775207,Foxholes Lane West - Redditch,2023-05-02T20:10:00.000+00:00,transformer,,Temperature,C,19.6
775207,Foxholes Lane West - Redditch,2023-05-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-05-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
775207,Foxholes Lane West - Redditch,2023-05-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-05-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
775207,Foxholes Lane West - Redditch,2023-05-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-05-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
775207,Foxholes Lane West - Redditch,2023-05-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
775207,Foxholes Lane West - Redditch,2023-05-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-05-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-05-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.85
775207,Foxholes Lane West - Redditch,2023-05-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.95
775207,Foxholes Lane West - Redditch,2023-05-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.27
775207,Foxholes Lane West - Redditch,2023-05-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
775207,Foxholes Lane West - Redditch,2023-05-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
775207,Foxholes Lane West - Redditch,2023-05-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
775207,Foxholes Lane West - Redditch,2023-05-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
775207,Foxholes Lane West - Redditch,2023-05-02T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-05-02T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-05-02T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-05-02T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
775207,Foxholes Lane West - Redditch,2023-05-02T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.12
775207,Foxholes Lane West - Redditch,2023-05-02T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
775207,Foxholes Lane West - Redditch,2023-05-02T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-05-02T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-05-02T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
775207,Foxholes Lane West - Redditch,2023-05-02T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-05-02T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
775207,Foxholes Lane West - Redditch,2023-05-02T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-05-02T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
775207,Foxholes Lane West - Redditch,2023-05-02T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.71
775207,Foxholes Lane West - Redditch,2023-05-02T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-05-02T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
775207,Foxholes Lane West - Redditch,2023-05-02T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.6
775207,Foxholes Lane West - Redditch,2023-05-02T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.9
775207,Foxholes Lane West - Redditch,2023-05-02T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-05-02T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-05-02T20:00:00.000+00:00,transformer,,Temperature,C,19.6
775207,Foxholes Lane West - Redditch,2023-05-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-05-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
775207,Foxholes Lane West - Redditch,2023-05-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-05-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
775207,Foxholes Lane West - Redditch,2023-05-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-05-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
775207,Foxholes Lane West - Redditch,2023-05-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
775207,Foxholes Lane West - Redditch,2023-05-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-05-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-05-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.27
775207,Foxholes Lane West - Redditch,2023-05-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.43
775207,Foxholes Lane West - Redditch,2023-05-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.17
775207,Foxholes Lane West - Redditch,2023-05-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,108.7
775207,Foxholes Lane West - Redditch,2023-05-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
775207,Foxholes Lane West - Redditch,2023-05-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
775207,Foxholes Lane West - Redditch,2023-05-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-05-02T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-05-02T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-05-02T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-05-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
775207,Foxholes Lane West - Redditch,2023-05-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.81
775207,Foxholes Lane West - Redditch,2023-05-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
775207,Foxholes Lane West - Redditch,2023-05-02T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-05-02T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-05-02T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
775207,Foxholes Lane West - Redditch,2023-05-02T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-05-02T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-05-02T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-05-02T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
775207,Foxholes Lane West - Redditch,2023-05-02T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.04
775207,Foxholes Lane West - Redditch,2023-05-02T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
775207,Foxholes Lane West - Redditch,2023-05-02T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
775207,Foxholes Lane West - Redditch,2023-05-02T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.6
775207,Foxholes Lane West - Redditch,2023-05-02T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.6
775207,Foxholes Lane West - Redditch,2023-05-02T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
775207,Foxholes Lane West - Redditch,2023-05-02T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
775207,Foxholes Lane West - Redditch,2023-05-02T19:50:00.000+00:00,transformer,,Temperature,C,19.6
775207,Foxholes Lane West - Redditch,2023-05-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-05-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
775207,Foxholes Lane West - Redditch,2023-05-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-05-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
775207,Foxholes Lane West - Redditch,2023-05-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-05-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
775207,Foxholes Lane West - Redditch,2023-05-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
775207,Foxholes Lane West - Redditch,2023-05-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-05-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
