Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-05-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.97
775207,Foxholes Lane West - Redditch,2023-05-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.22
775207,Foxholes Lane West - Redditch,2023-05-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.13
775207,Foxholes Lane West - Redditch,2023-05-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
775207,Foxholes Lane West - Redditch,2023-05-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
775207,Foxholes Lane West - Redditch,2023-05-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
775207,Foxholes Lane West - Redditch,2023-05-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-05-02T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-05-02T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-05-02T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-05-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
775207,Foxholes Lane West - Redditch,2023-05-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.92
775207,Foxholes Lane West - Redditch,2023-05-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
775207,Foxholes Lane West - Redditch,2023-05-02T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,122.7
775207,Foxholes Lane West - Redditch,2023-05-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-05-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.6
775207,Foxholes Lane West - Redditch,2023-05-02T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-05-02T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-05-02T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-05-02T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.34
775207,Foxholes Lane West - Redditch,2023-05-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.27
775207,Foxholes Lane West - Redditch,2023-05-02T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.57
775207,Foxholes Lane West - Redditch,2023-05-02T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
775207,Foxholes Lane West - Redditch,2023-05-02T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.8
775207,Foxholes Lane West - Redditch,2023-05-02T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.4
775207,Foxholes Lane West - Redditch,2023-05-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
775207,Foxholes Lane West - Redditch,2023-05-02T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
775207,Foxholes Lane West - Redditch,2023-05-02T19:40:00.000+00:00,transformer,,Temperature,C,19.6
775207,Foxholes Lane West - Redditch,2023-05-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-05-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
775207,Foxholes Lane West - Redditch,2023-05-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-05-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
775207,Foxholes Lane West - Redditch,2023-05-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-05-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
775207,Foxholes Lane West - Redditch,2023-05-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
775207,Foxholes Lane West - Redditch,2023-05-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-05-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-05-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.24
775207,Foxholes Lane West - Redditch,2023-05-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.49
775207,Foxholes Lane West - Redditch,2023-05-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.35
775207,Foxholes Lane West - Redditch,2023-05-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,124.9
775207,Foxholes Lane West - Redditch,2023-05-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
775207,Foxholes Lane West - Redditch,2023-05-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
775207,Foxholes Lane West - Redditch,2023-05-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-05-02T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-05-02T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-05-02T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-05-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
775207,Foxholes Lane West - Redditch,2023-05-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.25
775207,Foxholes Lane West - Redditch,2023-05-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
775207,Foxholes Lane West - Redditch,2023-05-02T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,114.0
775207,Foxholes Lane West - Redditch,2023-05-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-05-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.3
775207,Foxholes Lane West - Redditch,2023-05-02T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-05-02T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-05-02T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-05-02T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
775207,Foxholes Lane West - Redditch,2023-05-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.2
775207,Foxholes Lane West - Redditch,2023-05-02T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
775207,Foxholes Lane West - Redditch,2023-05-02T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
775207,Foxholes Lane West - Redditch,2023-05-02T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
775207,Foxholes Lane West - Redditch,2023-05-02T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
775207,Foxholes Lane West - Redditch,2023-05-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
775207,Foxholes Lane West - Redditch,2023-05-02T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
775207,Foxholes Lane West - Redditch,2023-05-02T19:30:00.000+00:00,transformer,,Temperature,C,19.6
775207,Foxholes Lane West - Redditch,2023-05-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-05-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
775207,Foxholes Lane West - Redditch,2023-05-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-05-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
775207,Foxholes Lane West - Redditch,2023-05-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
775207,Foxholes Lane West - Redditch,2023-05-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
775207,Foxholes Lane West - Redditch,2023-05-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-05-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-05-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.99
775207,Foxholes Lane West - Redditch,2023-05-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.11
775207,Foxholes Lane West - Redditch,2023-05-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.42
775207,Foxholes Lane West - Redditch,2023-05-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,129.4
775207,Foxholes Lane West - Redditch,2023-05-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
775207,Foxholes Lane West - Redditch,2023-05-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
775207,Foxholes Lane West - Redditch,2023-05-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-05-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-05-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-05-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-05-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
775207,Foxholes Lane West - Redditch,2023-05-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.8
775207,Foxholes Lane West - Redditch,2023-05-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
775207,Foxholes Lane West - Redditch,2023-05-02T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-05-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-05-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
775207,Foxholes Lane West - Redditch,2023-05-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-05-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-05-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-02T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
775207,Foxholes Lane West - Redditch,2023-05-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.22
775207,Foxholes Lane West - Redditch,2023-05-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
775207,Foxholes Lane West - Redditch,2023-05-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
775207,Foxholes Lane West - Redditch,2023-05-02T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
775207,Foxholes Lane West - Redditch,2023-05-02T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
775207,Foxholes Lane West - Redditch,2023-05-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-05-02T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-05-02T19:20:00.000+00:00,transformer,,Temperature,C,19.7
775207,Foxholes Lane West - Redditch,2023-05-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-05-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
775207,Foxholes Lane West - Redditch,2023-05-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-05-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
775207,Foxholes Lane West - Redditch,2023-05-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
775207,Foxholes Lane West - Redditch,2023-05-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
775207,Foxholes Lane West - Redditch,2023-05-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-05-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-05-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.02
775207,Foxholes Lane West - Redditch,2023-05-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.34
775207,Foxholes Lane West - Redditch,2023-05-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.01
775207,Foxholes Lane West - Redditch,2023-05-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,98.7
775207,Foxholes Lane West - Redditch,2023-05-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
775207,Foxholes Lane West - Redditch,2023-05-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
775207,Foxholes Lane West - Redditch,2023-05-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-05-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-05-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-05-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-05-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
775207,Foxholes Lane West - Redditch,2023-05-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.77
775207,Foxholes Lane West - Redditch,2023-05-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
775207,Foxholes Lane West - Redditch,2023-05-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
775207,Foxholes Lane West - Redditch,2023-05-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-05-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
775207,Foxholes Lane West - Redditch,2023-05-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-05-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-05-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
775207,Foxholes Lane West - Redditch,2023-05-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.88
775207,Foxholes Lane West - Redditch,2023-05-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
775207,Foxholes Lane West - Redditch,2023-05-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
775207,Foxholes Lane West - Redditch,2023-05-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.5
775207,Foxholes Lane West - Redditch,2023-05-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.4
775207,Foxholes Lane West - Redditch,2023-05-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
775207,Foxholes Lane West - Redditch,2023-05-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
775207,Foxholes Lane West - Redditch,2023-05-02T19:10:00.000+00:00,transformer,,Temperature,C,19.7
775207,Foxholes Lane West - Redditch,2023-05-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-05-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
775207,Foxholes Lane West - Redditch,2023-05-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-05-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
775207,Foxholes Lane West - Redditch,2023-05-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
775207,Foxholes Lane West - Redditch,2023-05-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
775207,Foxholes Lane West - Redditch,2023-05-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-05-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-05-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.36
775207,Foxholes Lane West - Redditch,2023-05-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.06
775207,Foxholes Lane West - Redditch,2023-05-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.57
775207,Foxholes Lane West - Redditch,2023-05-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,110.1
775207,Foxholes Lane West - Redditch,2023-05-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
775207,Foxholes Lane West - Redditch,2023-05-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
775207,Foxholes Lane West - Redditch,2023-05-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-05-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-05-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-05-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-05-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
775207,Foxholes Lane West - Redditch,2023-05-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.56
775207,Foxholes Lane West - Redditch,2023-05-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
775207,Foxholes Lane West - Redditch,2023-05-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-05-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-05-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-05-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-05-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-05-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
775207,Foxholes Lane West - Redditch,2023-05-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.65
775207,Foxholes Lane West - Redditch,2023-05-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
775207,Foxholes Lane West - Redditch,2023-05-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
775207,Foxholes Lane West - Redditch,2023-05-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
775207,Foxholes Lane West - Redditch,2023-05-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
775207,Foxholes Lane West - Redditch,2023-05-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
775207,Foxholes Lane West - Redditch,2023-05-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-05-02T19:00:00.000+00:00,transformer,,Temperature,C,19.8
775207,Foxholes Lane West - Redditch,2023-05-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-05-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
775207,Foxholes Lane West - Redditch,2023-05-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-05-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
775207,Foxholes Lane West - Redditch,2023-05-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-05-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
775207,Foxholes Lane West - Redditch,2023-05-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
775207,Foxholes Lane West - Redditch,2023-05-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-05-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-05-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.17
775207,Foxholes Lane West - Redditch,2023-05-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.72
775207,Foxholes Lane West - Redditch,2023-05-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.59
775207,Foxholes Lane West - Redditch,2023-05-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
775207,Foxholes Lane West - Redditch,2023-05-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
775207,Foxholes Lane West - Redditch,2023-05-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
775207,Foxholes Lane West - Redditch,2023-05-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-05-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-05-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-05-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-05-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
775207,Foxholes Lane West - Redditch,2023-05-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.44
775207,Foxholes Lane West - Redditch,2023-05-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
775207,Foxholes Lane West - Redditch,2023-05-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-05-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-05-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
775207,Foxholes Lane West - Redditch,2023-05-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-05-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-05-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
775207,Foxholes Lane West - Redditch,2023-05-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.5
775207,Foxholes Lane West - Redditch,2023-05-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-05-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
775207,Foxholes Lane West - Redditch,2023-05-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-05-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-05-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-05-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-05-02T18:50:00.000+00:00,transformer,,Temperature,C,19.8
775207,Foxholes Lane West - Redditch,2023-05-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-05-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
775207,Foxholes Lane West - Redditch,2023-05-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-05-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
775207,Foxholes Lane West - Redditch,2023-05-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
775207,Foxholes Lane West - Redditch,2023-05-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
775207,Foxholes Lane West - Redditch,2023-05-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
775207,Foxholes Lane West - Redditch,2023-05-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-05-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.04
775207,Foxholes Lane West - Redditch,2023-05-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.72
775207,Foxholes Lane West - Redditch,2023-05-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.38
775207,Foxholes Lane West - Redditch,2023-05-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-05-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
775207,Foxholes Lane West - Redditch,2023-05-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
775207,Foxholes Lane West - Redditch,2023-05-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-05-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-05-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-05-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-05-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.32
775207,Foxholes Lane West - Redditch,2023-05-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.33
775207,Foxholes Lane West - Redditch,2023-05-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
775207,Foxholes Lane West - Redditch,2023-05-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
775207,Foxholes Lane West - Redditch,2023-05-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-05-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.1
775207,Foxholes Lane West - Redditch,2023-05-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-05-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-05-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
775207,Foxholes Lane West - Redditch,2023-05-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.9
775207,Foxholes Lane West - Redditch,2023-05-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-05-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
775207,Foxholes Lane West - Redditch,2023-05-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-05-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
775207,Foxholes Lane West - Redditch,2023-05-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-05-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
775207,Foxholes Lane West - Redditch,2023-05-02T18:40:00.000+00:00,transformer,,Temperature,C,19.8
775207,Foxholes Lane West - Redditch,2023-05-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
775207,Foxholes Lane West - Redditch,2023-05-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-05-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
775207,Foxholes Lane West - Redditch,2023-05-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-05-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
775207,Foxholes Lane West - Redditch,2023-05-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
775207,Foxholes Lane West - Redditch,2023-05-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-05-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-05-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.22
775207,Foxholes Lane West - Redditch,2023-05-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.66
775207,Foxholes Lane West - Redditch,2023-05-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.62
775207,Foxholes Lane West - Redditch,2023-05-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
775207,Foxholes Lane West - Redditch,2023-05-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
775207,Foxholes Lane West - Redditch,2023-05-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
775207,Foxholes Lane West - Redditch,2023-05-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-05-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-05-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-05-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-05-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
775207,Foxholes Lane West - Redditch,2023-05-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
775207,Foxholes Lane West - Redditch,2023-05-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
775207,Foxholes Lane West - Redditch,2023-05-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-05-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-05-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
775207,Foxholes Lane West - Redditch,2023-05-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-05-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
775207,Foxholes Lane West - Redditch,2023-05-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-05-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
775207,Foxholes Lane West - Redditch,2023-05-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.11
775207,Foxholes Lane West - Redditch,2023-05-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-05-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
775207,Foxholes Lane West - Redditch,2023-05-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
775207,Foxholes Lane West - Redditch,2023-05-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
775207,Foxholes Lane West - Redditch,2023-05-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-05-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
775207,Foxholes Lane West - Redditch,2023-05-02T18:30:00.000+00:00,transformer,,Temperature,C,19.8
775207,Foxholes Lane West - Redditch,2023-05-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-05-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
775207,Foxholes Lane West - Redditch,2023-05-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-05-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
775207,Foxholes Lane West - Redditch,2023-05-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
775207,Foxholes Lane West - Redditch,2023-05-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
775207,Foxholes Lane West - Redditch,2023-05-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-05-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-05-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.5
775207,Foxholes Lane West - Redditch,2023-05-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.48
775207,Foxholes Lane West - Redditch,2023-05-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,7.76
775207,Foxholes Lane West - Redditch,2023-05-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
775207,Foxholes Lane West - Redditch,2023-05-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
775207,Foxholes Lane West - Redditch,2023-05-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
775207,Foxholes Lane West - Redditch,2023-05-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-05-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-05-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-05-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-05-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
775207,Foxholes Lane West - Redditch,2023-05-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
775207,Foxholes Lane West - Redditch,2023-05-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
775207,Foxholes Lane West - Redditch,2023-05-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-05-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-05-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
775207,Foxholes Lane West - Redditch,2023-05-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
775207,Foxholes Lane West - Redditch,2023-05-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
775207,Foxholes Lane West - Redditch,2023-05-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-05-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
775207,Foxholes Lane West - Redditch,2023-05-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.92
775207,Foxholes Lane West - Redditch,2023-05-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
775207,Foxholes Lane West - Redditch,2023-05-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
775207,Foxholes Lane West - Redditch,2023-05-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-05-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
775207,Foxholes Lane West - Redditch,2023-05-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
775207,Foxholes Lane West - Redditch,2023-05-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
775207,Foxholes Lane West - Redditch,2023-05-02T18:20:00.000+00:00,transformer,,Temperature,C,19.8
775207,Foxholes Lane West - Redditch,2023-05-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
775207,Foxholes Lane West - Redditch,2023-05-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-05-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
775207,Foxholes Lane West - Redditch,2023-05-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-05-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
775207,Foxholes Lane West - Redditch,2023-05-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-05-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-05-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-05-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.67
775207,Foxholes Lane West - Redditch,2023-05-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.67
775207,Foxholes Lane West - Redditch,2023-05-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.74
775207,Foxholes Lane West - Redditch,2023-05-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
775207,Foxholes Lane West - Redditch,2023-05-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
775207,Foxholes Lane West - Redditch,2023-05-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
775207,Foxholes Lane West - Redditch,2023-05-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
775207,Foxholes Lane West - Redditch,2023-05-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-05-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-05-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-05-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
775207,Foxholes Lane West - Redditch,2023-05-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.79
775207,Foxholes Lane West - Redditch,2023-05-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
775207,Foxholes Lane West - Redditch,2023-05-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
775207,Foxholes Lane West - Redditch,2023-05-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-05-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
775207,Foxholes Lane West - Redditch,2023-05-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-05-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-05-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-05-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
775207,Foxholes Lane West - Redditch,2023-05-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.63
775207,Foxholes Lane West - Redditch,2023-05-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
775207,Foxholes Lane West - Redditch,2023-05-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
775207,Foxholes Lane West - Redditch,2023-05-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-05-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-05-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
775207,Foxholes Lane West - Redditch,2023-05-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
775207,Foxholes Lane West - Redditch,2023-05-02T18:10:00.000+00:00,transformer,,Temperature,C,19.8
775207,Foxholes Lane West - Redditch,2023-05-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-05-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
775207,Foxholes Lane West - Redditch,2023-05-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-05-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
775207,Foxholes Lane West - Redditch,2023-05-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
775207,Foxholes Lane West - Redditch,2023-05-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
775207,Foxholes Lane West - Redditch,2023-05-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-05-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-05-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.21
775207,Foxholes Lane West - Redditch,2023-05-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.83
775207,Foxholes Lane West - Redditch,2023-05-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.86
775207,Foxholes Lane West - Redditch,2023-05-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
775207,Foxholes Lane West - Redditch,2023-05-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
775207,Foxholes Lane West - Redditch,2023-05-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
775207,Foxholes Lane West - Redditch,2023-05-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-05-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-05-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
775207,Foxholes Lane West - Redditch,2023-05-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-05-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
775207,Foxholes Lane West - Redditch,2023-05-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.28
775207,Foxholes Lane West - Redditch,2023-05-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
775207,Foxholes Lane West - Redditch,2023-05-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
775207,Foxholes Lane West - Redditch,2023-05-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-05-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.8
775207,Foxholes Lane West - Redditch,2023-05-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-05-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-05-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
775207,Foxholes Lane West - Redditch,2023-05-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.43
775207,Foxholes Lane West - Redditch,2023-05-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
775207,Foxholes Lane West - Redditch,2023-05-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
775207,Foxholes Lane West - Redditch,2023-05-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
775207,Foxholes Lane West - Redditch,2023-05-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
775207,Foxholes Lane West - Redditch,2023-05-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
775207,Foxholes Lane West - Redditch,2023-05-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-05-02T18:00:00.000+00:00,transformer,,Temperature,C,19.8
775207,Foxholes Lane West - Redditch,2023-05-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-05-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
775207,Foxholes Lane West - Redditch,2023-05-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-05-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
775207,Foxholes Lane West - Redditch,2023-05-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-05-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
775207,Foxholes Lane West - Redditch,2023-05-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
775207,Foxholes Lane West - Redditch,2023-05-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-05-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-05-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.82
775207,Foxholes Lane West - Redditch,2023-05-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
775207,Foxholes Lane West - Redditch,2023-05-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.67
775207,Foxholes Lane West - Redditch,2023-05-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
775207,Foxholes Lane West - Redditch,2023-05-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
775207,Foxholes Lane West - Redditch,2023-05-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
775207,Foxholes Lane West - Redditch,2023-05-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-05-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-05-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-05-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-05-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
775207,Foxholes Lane West - Redditch,2023-05-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.58
775207,Foxholes Lane West - Redditch,2023-05-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
775207,Foxholes Lane West - Redditch,2023-05-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-05-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-05-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-05-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-05-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-05-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
775207,Foxholes Lane West - Redditch,2023-05-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.3
775207,Foxholes Lane West - Redditch,2023-05-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
775207,Foxholes Lane West - Redditch,2023-05-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
775207,Foxholes Lane West - Redditch,2023-05-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
775207,Foxholes Lane West - Redditch,2023-05-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
775207,Foxholes Lane West - Redditch,2023-05-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
775207,Foxholes Lane West - Redditch,2023-05-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-05-02T17:50:00.000+00:00,transformer,,Temperature,C,19.8
775207,Foxholes Lane West - Redditch,2023-05-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-05-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
775207,Foxholes Lane West - Redditch,2023-05-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-05-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
775207,Foxholes Lane West - Redditch,2023-05-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-05-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
775207,Foxholes Lane West - Redditch,2023-05-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
775207,Foxholes Lane West - Redditch,2023-05-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-05-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-05-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.75
775207,Foxholes Lane West - Redditch,2023-05-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.85
775207,Foxholes Lane West - Redditch,2023-05-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.81
775207,Foxholes Lane West - Redditch,2023-05-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
775207,Foxholes Lane West - Redditch,2023-05-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
775207,Foxholes Lane West - Redditch,2023-05-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
775207,Foxholes Lane West - Redditch,2023-05-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-05-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-05-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-05-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-05-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.29
775207,Foxholes Lane West - Redditch,2023-05-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.68
775207,Foxholes Lane West - Redditch,2023-05-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
775207,Foxholes Lane West - Redditch,2023-05-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-05-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-05-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-05-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-05-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-05-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
775207,Foxholes Lane West - Redditch,2023-05-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.73
775207,Foxholes Lane West - Redditch,2023-05-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
