Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-05-02T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-05-02T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-05-02T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
775207,Foxholes Lane West - Redditch,2023-05-02T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
775207,Foxholes Lane West - Redditch,2023-05-02T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
775207,Foxholes Lane West - Redditch,2023-05-02T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-05-02T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-05-02T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
775207,Foxholes Lane West - Redditch,2023-05-02T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-05-02T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-05-02T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-05-02T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775207,Foxholes Lane West - Redditch,2023-05-02T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
775207,Foxholes Lane West - Redditch,2023-05-02T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-05-02T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
775207,Foxholes Lane West - Redditch,2023-05-02T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-05-02T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-05-02T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-05-02T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
775207,Foxholes Lane West - Redditch,2023-05-02T15:30:00.000+00:00,transformer,,Temperature,C,19.6
775207,Foxholes Lane West - Redditch,2023-05-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-05-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
775207,Foxholes Lane West - Redditch,2023-05-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
775207,Foxholes Lane West - Redditch,2023-05-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
775207,Foxholes Lane West - Redditch,2023-05-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
775207,Foxholes Lane West - Redditch,2023-05-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-05-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-05-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.28
775207,Foxholes Lane West - Redditch,2023-05-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.67
775207,Foxholes Lane West - Redditch,2023-05-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.1
775207,Foxholes Lane West - Redditch,2023-05-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-05-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-05-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-05-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-05-02T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-05-02T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-05-02T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-05-02T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
775207,Foxholes Lane West - Redditch,2023-05-02T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
775207,Foxholes Lane West - Redditch,2023-05-02T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
775207,Foxholes Lane West - Redditch,2023-05-02T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-05-02T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-05-02T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-05-02T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-05-02T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-05-02T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-02T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775207,Foxholes Lane West - Redditch,2023-05-02T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.11
775207,Foxholes Lane West - Redditch,2023-05-02T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
775207,Foxholes Lane West - Redditch,2023-05-02T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
775207,Foxholes Lane West - Redditch,2023-05-02T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-05-02T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-05-02T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
775207,Foxholes Lane West - Redditch,2023-05-02T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
775207,Foxholes Lane West - Redditch,2023-05-02T15:20:00.000+00:00,transformer,,Temperature,C,19.5
775207,Foxholes Lane West - Redditch,2023-05-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-05-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
775207,Foxholes Lane West - Redditch,2023-05-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
775207,Foxholes Lane West - Redditch,2023-05-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-05-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
775207,Foxholes Lane West - Redditch,2023-05-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
775207,Foxholes Lane West - Redditch,2023-05-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-05-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-05-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.82
775207,Foxholes Lane West - Redditch,2023-05-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.69
775207,Foxholes Lane West - Redditch,2023-05-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.67
775207,Foxholes Lane West - Redditch,2023-05-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-05-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
775207,Foxholes Lane West - Redditch,2023-05-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-05-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-05-02T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-05-02T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-05-02T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-05-02T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
775207,Foxholes Lane West - Redditch,2023-05-02T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
775207,Foxholes Lane West - Redditch,2023-05-02T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
775207,Foxholes Lane West - Redditch,2023-05-02T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-05-02T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-05-02T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-05-02T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-05-02T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-05-02T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-05-02T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775207,Foxholes Lane West - Redditch,2023-05-02T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.24
775207,Foxholes Lane West - Redditch,2023-05-02T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-05-02T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
775207,Foxholes Lane West - Redditch,2023-05-02T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-05-02T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
775207,Foxholes Lane West - Redditch,2023-05-02T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-05-02T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
775207,Foxholes Lane West - Redditch,2023-05-02T15:10:00.000+00:00,transformer,,Temperature,C,19.5
775207,Foxholes Lane West - Redditch,2023-05-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
775207,Foxholes Lane West - Redditch,2023-05-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
775207,Foxholes Lane West - Redditch,2023-05-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
775207,Foxholes Lane West - Redditch,2023-05-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-05-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
775207,Foxholes Lane West - Redditch,2023-05-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
775207,Foxholes Lane West - Redditch,2023-05-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-05-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-05-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.7
775207,Foxholes Lane West - Redditch,2023-05-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.42
775207,Foxholes Lane West - Redditch,2023-05-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.28
775207,Foxholes Lane West - Redditch,2023-05-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-05-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
775207,Foxholes Lane West - Redditch,2023-05-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-05-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-05-02T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-05-02T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-05-02T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-05-02T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
775207,Foxholes Lane West - Redditch,2023-05-02T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
775207,Foxholes Lane West - Redditch,2023-05-02T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
775207,Foxholes Lane West - Redditch,2023-05-02T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-05-02T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-05-02T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-05-02T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-05-02T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-05-02T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-05-02T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-05-02T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
775207,Foxholes Lane West - Redditch,2023-05-02T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-05-02T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
775207,Foxholes Lane West - Redditch,2023-05-02T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-05-02T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-05-02T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-05-02T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
775207,Foxholes Lane West - Redditch,2023-05-02T15:00:00.000+00:00,transformer,,Temperature,C,19.5
775207,Foxholes Lane West - Redditch,2023-05-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
775207,Foxholes Lane West - Redditch,2023-05-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
775207,Foxholes Lane West - Redditch,2023-05-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-05-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
775207,Foxholes Lane West - Redditch,2023-05-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-05-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
775207,Foxholes Lane West - Redditch,2023-05-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
775207,Foxholes Lane West - Redditch,2023-05-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-05-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-05-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.74
775207,Foxholes Lane West - Redditch,2023-05-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.62
775207,Foxholes Lane West - Redditch,2023-05-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.45
775207,Foxholes Lane West - Redditch,2023-05-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-05-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
775207,Foxholes Lane West - Redditch,2023-05-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-05-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-05-02T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-05-02T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-05-02T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-05-02T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
775207,Foxholes Lane West - Redditch,2023-05-02T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.92
775207,Foxholes Lane West - Redditch,2023-05-02T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
775207,Foxholes Lane West - Redditch,2023-05-02T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-05-02T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-05-02T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-05-02T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-05-02T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-05-02T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-05-02T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-05-02T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
775207,Foxholes Lane West - Redditch,2023-05-02T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-05-02T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
775207,Foxholes Lane West - Redditch,2023-05-02T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-05-02T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-05-02T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-05-02T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
775207,Foxholes Lane West - Redditch,2023-05-02T14:50:00.000+00:00,transformer,,Temperature,C,19.5
775207,Foxholes Lane West - Redditch,2023-05-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-05-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
775207,Foxholes Lane West - Redditch,2023-05-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-05-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
775207,Foxholes Lane West - Redditch,2023-05-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-05-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
775207,Foxholes Lane West - Redditch,2023-05-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
775207,Foxholes Lane West - Redditch,2023-05-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-05-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-05-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.86
775207,Foxholes Lane West - Redditch,2023-05-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.2
775207,Foxholes Lane West - Redditch,2023-05-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.88
775207,Foxholes Lane West - Redditch,2023-05-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-05-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
775207,Foxholes Lane West - Redditch,2023-05-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
775207,Foxholes Lane West - Redditch,2023-05-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-05-02T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-05-02T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-05-02T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-05-02T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
775207,Foxholes Lane West - Redditch,2023-05-02T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
775207,Foxholes Lane West - Redditch,2023-05-02T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
775207,Foxholes Lane West - Redditch,2023-05-02T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-05-02T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-05-02T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-05-02T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-05-02T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-05-02T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-05-02T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-05-02T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
775207,Foxholes Lane West - Redditch,2023-05-02T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-05-02T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
775207,Foxholes Lane West - Redditch,2023-05-02T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-05-02T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-05-02T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-05-02T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
775207,Foxholes Lane West - Redditch,2023-05-02T14:40:00.000+00:00,transformer,,Temperature,C,19.4
775207,Foxholes Lane West - Redditch,2023-05-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
775207,Foxholes Lane West - Redditch,2023-05-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
775207,Foxholes Lane West - Redditch,2023-05-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-05-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
775207,Foxholes Lane West - Redditch,2023-05-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-05-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
775207,Foxholes Lane West - Redditch,2023-05-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
775207,Foxholes Lane West - Redditch,2023-05-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-05-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-05-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.53
775207,Foxholes Lane West - Redditch,2023-05-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.43
775207,Foxholes Lane West - Redditch,2023-05-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
775207,Foxholes Lane West - Redditch,2023-05-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-05-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
775207,Foxholes Lane West - Redditch,2023-05-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-05-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-05-02T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-05-02T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-05-02T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-05-02T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
775207,Foxholes Lane West - Redditch,2023-05-02T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
775207,Foxholes Lane West - Redditch,2023-05-02T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
775207,Foxholes Lane West - Redditch,2023-05-02T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-05-02T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-05-02T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-05-02T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-05-02T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-05-02T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-02T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-05-02T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
775207,Foxholes Lane West - Redditch,2023-05-02T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-05-02T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
775207,Foxholes Lane West - Redditch,2023-05-02T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-05-02T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-05-02T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-05-02T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
775207,Foxholes Lane West - Redditch,2023-05-02T14:30:00.000+00:00,transformer,,Temperature,C,19.4
775207,Foxholes Lane West - Redditch,2023-05-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
775207,Foxholes Lane West - Redditch,2023-05-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
775207,Foxholes Lane West - Redditch,2023-05-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-05-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
775207,Foxholes Lane West - Redditch,2023-05-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-05-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
775207,Foxholes Lane West - Redditch,2023-05-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
775207,Foxholes Lane West - Redditch,2023-05-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-05-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-05-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.04
775207,Foxholes Lane West - Redditch,2023-05-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.85
775207,Foxholes Lane West - Redditch,2023-05-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.95
775207,Foxholes Lane West - Redditch,2023-05-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-05-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
775207,Foxholes Lane West - Redditch,2023-05-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-05-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-05-02T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-05-02T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-05-02T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-05-02T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
775207,Foxholes Lane West - Redditch,2023-05-02T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
775207,Foxholes Lane West - Redditch,2023-05-02T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
775207,Foxholes Lane West - Redditch,2023-05-02T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-05-02T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-05-02T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-05-02T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-05-02T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-05-02T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-05-02T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-02T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
775207,Foxholes Lane West - Redditch,2023-05-02T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-05-02T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
775207,Foxholes Lane West - Redditch,2023-05-02T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-05-02T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-05-02T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-05-02T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
775207,Foxholes Lane West - Redditch,2023-05-02T14:20:00.000+00:00,transformer,,Temperature,C,19.4
775207,Foxholes Lane West - Redditch,2023-05-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-05-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
775207,Foxholes Lane West - Redditch,2023-05-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-05-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
775207,Foxholes Lane West - Redditch,2023-05-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-05-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
775207,Foxholes Lane West - Redditch,2023-05-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
775207,Foxholes Lane West - Redditch,2023-05-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-05-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-05-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.78
775207,Foxholes Lane West - Redditch,2023-05-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.46
775207,Foxholes Lane West - Redditch,2023-05-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.45
775207,Foxholes Lane West - Redditch,2023-05-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-05-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
775207,Foxholes Lane West - Redditch,2023-05-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-05-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-05-02T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-05-02T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-05-02T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-05-02T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
775207,Foxholes Lane West - Redditch,2023-05-02T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
775207,Foxholes Lane West - Redditch,2023-05-02T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
775207,Foxholes Lane West - Redditch,2023-05-02T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-05-02T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-05-02T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-05-02T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-05-02T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-05-02T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-05-02T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-02T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
775207,Foxholes Lane West - Redditch,2023-05-02T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-05-02T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
775207,Foxholes Lane West - Redditch,2023-05-02T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
775207,Foxholes Lane West - Redditch,2023-05-02T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-05-02T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-05-02T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
775207,Foxholes Lane West - Redditch,2023-05-02T14:10:00.000+00:00,transformer,,Temperature,C,19.4
775207,Foxholes Lane West - Redditch,2023-05-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-05-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
775207,Foxholes Lane West - Redditch,2023-05-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-05-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
775207,Foxholes Lane West - Redditch,2023-05-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-05-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
775207,Foxholes Lane West - Redditch,2023-05-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
775207,Foxholes Lane West - Redditch,2023-05-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-05-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-05-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.56
775207,Foxholes Lane West - Redditch,2023-05-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.82
775207,Foxholes Lane West - Redditch,2023-05-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.36
775207,Foxholes Lane West - Redditch,2023-05-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-05-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
775207,Foxholes Lane West - Redditch,2023-05-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-05-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-05-02T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-05-02T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-05-02T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-05-02T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
775207,Foxholes Lane West - Redditch,2023-05-02T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
775207,Foxholes Lane West - Redditch,2023-05-02T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
775207,Foxholes Lane West - Redditch,2023-05-02T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-05-02T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-05-02T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-05-02T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-05-02T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-05-02T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-05-02T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-05-02T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.96
775207,Foxholes Lane West - Redditch,2023-05-02T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-05-02T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
775207,Foxholes Lane West - Redditch,2023-05-02T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-05-02T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-05-02T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-05-02T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
775207,Foxholes Lane West - Redditch,2023-05-02T14:00:00.000+00:00,transformer,,Temperature,C,19.3
775207,Foxholes Lane West - Redditch,2023-05-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
775207,Foxholes Lane West - Redditch,2023-05-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
775207,Foxholes Lane West - Redditch,2023-05-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-05-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
775207,Foxholes Lane West - Redditch,2023-05-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-05-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
775207,Foxholes Lane West - Redditch,2023-05-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
775207,Foxholes Lane West - Redditch,2023-05-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-05-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-05-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.62
775207,Foxholes Lane West - Redditch,2023-05-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.38
775207,Foxholes Lane West - Redditch,2023-05-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.76
775207,Foxholes Lane West - Redditch,2023-05-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-05-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-05-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-05-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-05-02T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-05-02T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-05-02T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
775207,Foxholes Lane West - Redditch,2023-05-02T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
775207,Foxholes Lane West - Redditch,2023-05-02T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
775207,Foxholes Lane West - Redditch,2023-05-02T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
775207,Foxholes Lane West - Redditch,2023-05-02T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-05-02T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-05-02T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-05-02T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-05-02T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-05-02T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-05-02T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-05-02T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
775207,Foxholes Lane West - Redditch,2023-05-02T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
775207,Foxholes Lane West - Redditch,2023-05-02T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
775207,Foxholes Lane West - Redditch,2023-05-02T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-05-02T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-05-02T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775207,Foxholes Lane West - Redditch,2023-05-02T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
775207,Foxholes Lane West - Redditch,2023-05-02T13:50:00.000+00:00,transformer,,Temperature,C,19.3
775207,Foxholes Lane West - Redditch,2023-05-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
775207,Foxholes Lane West - Redditch,2023-05-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
775207,Foxholes Lane West - Redditch,2023-05-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-05-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
775207,Foxholes Lane West - Redditch,2023-05-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-05-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
775207,Foxholes Lane West - Redditch,2023-05-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
775207,Foxholes Lane West - Redditch,2023-05-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-05-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-05-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.95
775207,Foxholes Lane West - Redditch,2023-05-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.41
775207,Foxholes Lane West - Redditch,2023-05-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.44
775207,Foxholes Lane West - Redditch,2023-05-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-05-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
775207,Foxholes Lane West - Redditch,2023-05-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-05-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-05-02T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-05-02T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-05-02T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-05-02T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
775207,Foxholes Lane West - Redditch,2023-05-02T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
775207,Foxholes Lane West - Redditch,2023-05-02T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
775207,Foxholes Lane West - Redditch,2023-05-02T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-05-02T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
775207,Foxholes Lane West - Redditch,2023-05-02T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-05-02T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-05-02T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-05-02T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-05-02T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-05-02T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.82
775207,Foxholes Lane West - Redditch,2023-05-02T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-05-02T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
775207,Foxholes Lane West - Redditch,2023-05-02T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-05-02T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-05-02T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-05-02T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
775207,Foxholes Lane West - Redditch,2023-05-02T13:40:00.000+00:00,transformer,,Temperature,C,19.2
775207,Foxholes Lane West - Redditch,2023-05-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-05-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
775207,Foxholes Lane West - Redditch,2023-05-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-05-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
775207,Foxholes Lane West - Redditch,2023-05-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-05-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
775207,Foxholes Lane West - Redditch,2023-05-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
775207,Foxholes Lane West - Redditch,2023-05-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-05-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-05-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.73
775207,Foxholes Lane West - Redditch,2023-05-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.84
775207,Foxholes Lane West - Redditch,2023-05-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.54
775207,Foxholes Lane West - Redditch,2023-05-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-05-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
775207,Foxholes Lane West - Redditch,2023-05-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-05-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-05-02T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-05-02T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-05-02T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
775207,Foxholes Lane West - Redditch,2023-05-02T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
775207,Foxholes Lane West - Redditch,2023-05-02T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
775207,Foxholes Lane West - Redditch,2023-05-02T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
775207,Foxholes Lane West - Redditch,2023-05-02T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-05-02T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
775207,Foxholes Lane West - Redditch,2023-05-02T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-05-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
775207,Foxholes Lane West - Redditch,2023-05-02T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-05-02T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-05-02T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775207,Foxholes Lane West - Redditch,2023-05-02T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.24
775207,Foxholes Lane West - Redditch,2023-05-02T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-05-02T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
775207,Foxholes Lane West - Redditch,2023-05-02T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-05-02T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-05-02T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-05-02T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
775207,Foxholes Lane West - Redditch,2023-05-02T13:30:00.000+00:00,transformer,,Temperature,C,19.1
775207,Foxholes Lane West - Redditch,2023-05-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-05-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
775207,Foxholes Lane West - Redditch,2023-05-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
