Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-05-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
775207,Foxholes Lane West - Redditch,2023-05-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-05-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
775207,Foxholes Lane West - Redditch,2023-05-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
775207,Foxholes Lane West - Redditch,2023-05-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-05-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-05-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.87
775207,Foxholes Lane West - Redditch,2023-05-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.94
775207,Foxholes Lane West - Redditch,2023-05-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.37
775207,Foxholes Lane West - Redditch,2023-05-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-05-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-05-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-05-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-05-02T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-05-02T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-05-02T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-05-02T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
775207,Foxholes Lane West - Redditch,2023-05-02T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
775207,Foxholes Lane West - Redditch,2023-05-02T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
775207,Foxholes Lane West - Redditch,2023-05-02T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-05-02T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-05-02T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-05-02T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-05-02T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-05-02T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-05-02T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
775207,Foxholes Lane West - Redditch,2023-05-02T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
775207,Foxholes Lane West - Redditch,2023-05-02T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-05-02T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
775207,Foxholes Lane West - Redditch,2023-05-02T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-05-02T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-05-02T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
775207,Foxholes Lane West - Redditch,2023-05-02T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
775207,Foxholes Lane West - Redditch,2023-05-02T13:20:00.000+00:00,transformer,,Temperature,C,19.1
775207,Foxholes Lane West - Redditch,2023-05-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
775207,Foxholes Lane West - Redditch,2023-05-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
775207,Foxholes Lane West - Redditch,2023-05-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-05-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
775207,Foxholes Lane West - Redditch,2023-05-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-05-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
775207,Foxholes Lane West - Redditch,2023-05-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
775207,Foxholes Lane West - Redditch,2023-05-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-05-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-05-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.83
775207,Foxholes Lane West - Redditch,2023-05-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.12
775207,Foxholes Lane West - Redditch,2023-05-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.8
775207,Foxholes Lane West - Redditch,2023-05-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-05-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
775207,Foxholes Lane West - Redditch,2023-05-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-05-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-05-02T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-05-02T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-05-02T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-05-02T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
775207,Foxholes Lane West - Redditch,2023-05-02T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
775207,Foxholes Lane West - Redditch,2023-05-02T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
775207,Foxholes Lane West - Redditch,2023-05-02T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-05-02T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-05-02T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-05-02T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-05-02T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-05-02T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-05-02T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775207,Foxholes Lane West - Redditch,2023-05-02T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
775207,Foxholes Lane West - Redditch,2023-05-02T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-05-02T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
775207,Foxholes Lane West - Redditch,2023-05-02T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-05-02T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-05-02T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
775207,Foxholes Lane West - Redditch,2023-05-02T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-05-02T13:10:00.000+00:00,transformer,,Temperature,C,19.1
775207,Foxholes Lane West - Redditch,2023-05-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
775207,Foxholes Lane West - Redditch,2023-05-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
775207,Foxholes Lane West - Redditch,2023-05-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-05-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
775207,Foxholes Lane West - Redditch,2023-05-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-05-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
775207,Foxholes Lane West - Redditch,2023-05-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
775207,Foxholes Lane West - Redditch,2023-05-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-05-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-05-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.57
775207,Foxholes Lane West - Redditch,2023-05-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
775207,Foxholes Lane West - Redditch,2023-05-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.45
775207,Foxholes Lane West - Redditch,2023-05-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-05-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
775207,Foxholes Lane West - Redditch,2023-05-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-05-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-05-02T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-05-02T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-05-02T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
775207,Foxholes Lane West - Redditch,2023-05-02T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
775207,Foxholes Lane West - Redditch,2023-05-02T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
775207,Foxholes Lane West - Redditch,2023-05-02T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
775207,Foxholes Lane West - Redditch,2023-05-02T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-05-02T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-05-02T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-05-02T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-05-02T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-05-02T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-05-02T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
775207,Foxholes Lane West - Redditch,2023-05-02T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
775207,Foxholes Lane West - Redditch,2023-05-02T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-05-02T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
775207,Foxholes Lane West - Redditch,2023-05-02T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-05-02T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-05-02T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-05-02T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-05-02T13:00:00.000+00:00,transformer,,Temperature,C,19.0
775207,Foxholes Lane West - Redditch,2023-05-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
775207,Foxholes Lane West - Redditch,2023-05-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
775207,Foxholes Lane West - Redditch,2023-05-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-05-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
775207,Foxholes Lane West - Redditch,2023-05-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-05-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
775207,Foxholes Lane West - Redditch,2023-05-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
775207,Foxholes Lane West - Redditch,2023-05-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-05-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-05-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.78
775207,Foxholes Lane West - Redditch,2023-05-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.65
775207,Foxholes Lane West - Redditch,2023-05-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.42
775207,Foxholes Lane West - Redditch,2023-05-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-05-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
775207,Foxholes Lane West - Redditch,2023-05-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-05-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-05-02T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-05-02T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-05-02T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-05-02T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
775207,Foxholes Lane West - Redditch,2023-05-02T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
775207,Foxholes Lane West - Redditch,2023-05-02T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
775207,Foxholes Lane West - Redditch,2023-05-02T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-05-02T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-05-02T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-05-02T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-05-02T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-05-02T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-05-02T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
775207,Foxholes Lane West - Redditch,2023-05-02T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
775207,Foxholes Lane West - Redditch,2023-05-02T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-05-02T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
775207,Foxholes Lane West - Redditch,2023-05-02T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-05-02T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-05-02T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-05-02T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-05-02T12:50:00.000+00:00,transformer,,Temperature,C,18.9
775207,Foxholes Lane West - Redditch,2023-05-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-05-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
775207,Foxholes Lane West - Redditch,2023-05-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-05-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
775207,Foxholes Lane West - Redditch,2023-05-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-05-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
775207,Foxholes Lane West - Redditch,2023-05-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
775207,Foxholes Lane West - Redditch,2023-05-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-05-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-05-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.7
775207,Foxholes Lane West - Redditch,2023-05-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.7
775207,Foxholes Lane West - Redditch,2023-05-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.29
775207,Foxholes Lane West - Redditch,2023-05-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-05-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
775207,Foxholes Lane West - Redditch,2023-05-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-05-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-05-02T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-05-02T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-05-02T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-05-02T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
775207,Foxholes Lane West - Redditch,2023-05-02T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.64
775207,Foxholes Lane West - Redditch,2023-05-02T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
775207,Foxholes Lane West - Redditch,2023-05-02T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
775207,Foxholes Lane West - Redditch,2023-05-02T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-05-02T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
775207,Foxholes Lane West - Redditch,2023-05-02T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-05-02T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-05-02T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-05-02T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
775207,Foxholes Lane West - Redditch,2023-05-02T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
775207,Foxholes Lane West - Redditch,2023-05-02T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.79
775207,Foxholes Lane West - Redditch,2023-05-02T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
775207,Foxholes Lane West - Redditch,2023-05-02T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-05-02T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-05-02T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
775207,Foxholes Lane West - Redditch,2023-05-02T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-05-02T12:40:00.000+00:00,transformer,,Temperature,C,18.9
775207,Foxholes Lane West - Redditch,2023-05-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
775207,Foxholes Lane West - Redditch,2023-05-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
775207,Foxholes Lane West - Redditch,2023-05-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-05-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
775207,Foxholes Lane West - Redditch,2023-05-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-05-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
775207,Foxholes Lane West - Redditch,2023-05-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
775207,Foxholes Lane West - Redditch,2023-05-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-05-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-05-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.62
775207,Foxholes Lane West - Redditch,2023-05-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.43
775207,Foxholes Lane West - Redditch,2023-05-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.96
775207,Foxholes Lane West - Redditch,2023-05-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-05-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
775207,Foxholes Lane West - Redditch,2023-05-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
775207,Foxholes Lane West - Redditch,2023-05-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-05-02T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-05-02T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-05-02T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-05-02T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
775207,Foxholes Lane West - Redditch,2023-05-02T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.15
775207,Foxholes Lane West - Redditch,2023-05-02T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
775207,Foxholes Lane West - Redditch,2023-05-02T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.3
775207,Foxholes Lane West - Redditch,2023-05-02T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-05-02T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.7
775207,Foxholes Lane West - Redditch,2023-05-02T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-05-02T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-05-02T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-05-02T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
775207,Foxholes Lane West - Redditch,2023-05-02T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
775207,Foxholes Lane West - Redditch,2023-05-02T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-05-02T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
775207,Foxholes Lane West - Redditch,2023-05-02T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-05-02T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-05-02T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-05-02T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
775207,Foxholes Lane West - Redditch,2023-05-02T12:30:00.000+00:00,transformer,,Temperature,C,18.8
775207,Foxholes Lane West - Redditch,2023-05-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-05-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
775207,Foxholes Lane West - Redditch,2023-05-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
775207,Foxholes Lane West - Redditch,2023-05-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-05-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
775207,Foxholes Lane West - Redditch,2023-05-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
775207,Foxholes Lane West - Redditch,2023-05-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-05-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-05-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.1
775207,Foxholes Lane West - Redditch,2023-05-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.4
775207,Foxholes Lane West - Redditch,2023-05-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.73
775207,Foxholes Lane West - Redditch,2023-05-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
775207,Foxholes Lane West - Redditch,2023-05-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-05-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
775207,Foxholes Lane West - Redditch,2023-05-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-05-02T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-05-02T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-05-02T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-05-02T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
775207,Foxholes Lane West - Redditch,2023-05-02T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
775207,Foxholes Lane West - Redditch,2023-05-02T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
775207,Foxholes Lane West - Redditch,2023-05-02T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-05-02T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-05-02T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-05-02T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-05-02T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-05-02T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-05-02T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
775207,Foxholes Lane West - Redditch,2023-05-02T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
775207,Foxholes Lane West - Redditch,2023-05-02T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-05-02T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
775207,Foxholes Lane West - Redditch,2023-05-02T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-05-02T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-05-02T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-05-02T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
775207,Foxholes Lane West - Redditch,2023-05-02T12:20:00.000+00:00,transformer,,Temperature,C,18.7
775207,Foxholes Lane West - Redditch,2023-05-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-05-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
775207,Foxholes Lane West - Redditch,2023-05-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-05-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
775207,Foxholes Lane West - Redditch,2023-05-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-05-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
775207,Foxholes Lane West - Redditch,2023-05-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
775207,Foxholes Lane West - Redditch,2023-05-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-05-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-05-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.24
775207,Foxholes Lane West - Redditch,2023-05-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.27
775207,Foxholes Lane West - Redditch,2023-05-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.98
775207,Foxholes Lane West - Redditch,2023-05-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-05-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-05-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-05-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-05-02T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-05-02T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-05-02T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-05-02T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
775207,Foxholes Lane West - Redditch,2023-05-02T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
775207,Foxholes Lane West - Redditch,2023-05-02T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
775207,Foxholes Lane West - Redditch,2023-05-02T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-05-02T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-05-02T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-05-02T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-05-02T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-05-02T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-05-02T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775207,Foxholes Lane West - Redditch,2023-05-02T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
775207,Foxholes Lane West - Redditch,2023-05-02T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-05-02T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
775207,Foxholes Lane West - Redditch,2023-05-02T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-05-02T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-05-02T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-05-02T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-05-02T12:10:00.000+00:00,transformer,,Temperature,C,18.6
775207,Foxholes Lane West - Redditch,2023-05-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-05-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
775207,Foxholes Lane West - Redditch,2023-05-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-05-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
775207,Foxholes Lane West - Redditch,2023-05-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-05-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
775207,Foxholes Lane West - Redditch,2023-05-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
775207,Foxholes Lane West - Redditch,2023-05-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-05-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-05-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.71
775207,Foxholes Lane West - Redditch,2023-05-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.79
775207,Foxholes Lane West - Redditch,2023-05-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.11
775207,Foxholes Lane West - Redditch,2023-05-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-05-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-05-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-05-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
775207,Foxholes Lane West - Redditch,2023-05-02T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-05-02T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-05-02T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-05-02T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
775207,Foxholes Lane West - Redditch,2023-05-02T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
775207,Foxholes Lane West - Redditch,2023-05-02T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
775207,Foxholes Lane West - Redditch,2023-05-02T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-05-02T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-05-02T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-05-02T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-05-02T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-05-02T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-05-02T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
775207,Foxholes Lane West - Redditch,2023-05-02T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
775207,Foxholes Lane West - Redditch,2023-05-02T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
775207,Foxholes Lane West - Redditch,2023-05-02T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
775207,Foxholes Lane West - Redditch,2023-05-02T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-05-02T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-05-02T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775207,Foxholes Lane West - Redditch,2023-05-02T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-05-02T12:00:00.000+00:00,transformer,,Temperature,C,18.5
775207,Foxholes Lane West - Redditch,2023-05-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-05-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
775207,Foxholes Lane West - Redditch,2023-05-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-05-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
775207,Foxholes Lane West - Redditch,2023-05-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-05-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
775207,Foxholes Lane West - Redditch,2023-05-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
775207,Foxholes Lane West - Redditch,2023-05-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-05-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-05-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.74
775207,Foxholes Lane West - Redditch,2023-05-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.34
775207,Foxholes Lane West - Redditch,2023-05-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.96
775207,Foxholes Lane West - Redditch,2023-05-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
775207,Foxholes Lane West - Redditch,2023-05-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-05-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-05-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-05-02T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-05-02T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-05-02T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-05-02T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
775207,Foxholes Lane West - Redditch,2023-05-02T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
775207,Foxholes Lane West - Redditch,2023-05-02T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
775207,Foxholes Lane West - Redditch,2023-05-02T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-05-02T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
775207,Foxholes Lane West - Redditch,2023-05-02T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-05-02T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-05-02T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-05-02T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-05-02T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-05-02T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.67
775207,Foxholes Lane West - Redditch,2023-05-02T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
775207,Foxholes Lane West - Redditch,2023-05-02T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
775207,Foxholes Lane West - Redditch,2023-05-02T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-05-02T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-05-02T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
775207,Foxholes Lane West - Redditch,2023-05-02T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
775207,Foxholes Lane West - Redditch,2023-05-02T11:50:00.000+00:00,transformer,,Temperature,C,18.4
775207,Foxholes Lane West - Redditch,2023-05-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-05-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
775207,Foxholes Lane West - Redditch,2023-05-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
775207,Foxholes Lane West - Redditch,2023-05-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
775207,Foxholes Lane West - Redditch,2023-05-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
775207,Foxholes Lane West - Redditch,2023-05-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
775207,Foxholes Lane West - Redditch,2023-05-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-05-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.68
775207,Foxholes Lane West - Redditch,2023-05-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.65
775207,Foxholes Lane West - Redditch,2023-05-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.27
775207,Foxholes Lane West - Redditch,2023-05-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-05-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
775207,Foxholes Lane West - Redditch,2023-05-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-05-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-05-02T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-05-02T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
775207,Foxholes Lane West - Redditch,2023-05-02T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-05-02T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
775207,Foxholes Lane West - Redditch,2023-05-02T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
775207,Foxholes Lane West - Redditch,2023-05-02T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
775207,Foxholes Lane West - Redditch,2023-05-02T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-05-02T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-05-02T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-05-02T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-05-02T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-05-02T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-05-02T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775207,Foxholes Lane West - Redditch,2023-05-02T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
775207,Foxholes Lane West - Redditch,2023-05-02T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
775207,Foxholes Lane West - Redditch,2023-05-02T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
775207,Foxholes Lane West - Redditch,2023-05-02T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-05-02T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-05-02T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
775207,Foxholes Lane West - Redditch,2023-05-02T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
775207,Foxholes Lane West - Redditch,2023-05-02T11:40:00.000+00:00,transformer,,Temperature,C,18.3
775207,Foxholes Lane West - Redditch,2023-05-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-05-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
775207,Foxholes Lane West - Redditch,2023-05-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-05-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
775207,Foxholes Lane West - Redditch,2023-05-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-05-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
775207,Foxholes Lane West - Redditch,2023-05-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
775207,Foxholes Lane West - Redditch,2023-05-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
775207,Foxholes Lane West - Redditch,2023-05-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-05-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.66
775207,Foxholes Lane West - Redditch,2023-05-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.03
775207,Foxholes Lane West - Redditch,2023-05-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.02
775207,Foxholes Lane West - Redditch,2023-05-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-05-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-05-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-05-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-05-02T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-05-02T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-05-02T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-05-02T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
775207,Foxholes Lane West - Redditch,2023-05-02T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
775207,Foxholes Lane West - Redditch,2023-05-02T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
775207,Foxholes Lane West - Redditch,2023-05-02T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-05-02T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-05-02T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-05-02T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-05-02T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-05-02T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-05-02T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
775207,Foxholes Lane West - Redditch,2023-05-02T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.08
775207,Foxholes Lane West - Redditch,2023-05-02T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-05-02T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
775207,Foxholes Lane West - Redditch,2023-05-02T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-05-02T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-05-02T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-05-02T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
775207,Foxholes Lane West - Redditch,2023-05-02T11:30:00.000+00:00,transformer,,Temperature,C,18.2
775207,Foxholes Lane West - Redditch,2023-05-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-05-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
775207,Foxholes Lane West - Redditch,2023-05-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-05-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
775207,Foxholes Lane West - Redditch,2023-05-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-05-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
775207,Foxholes Lane West - Redditch,2023-05-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
775207,Foxholes Lane West - Redditch,2023-05-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
775207,Foxholes Lane West - Redditch,2023-05-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-05-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.36
775207,Foxholes Lane West - Redditch,2023-05-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.39
775207,Foxholes Lane West - Redditch,2023-05-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.78
775207,Foxholes Lane West - Redditch,2023-05-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-05-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
775207,Foxholes Lane West - Redditch,2023-05-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-05-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-05-02T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-05-02T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-05-02T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-05-02T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
775207,Foxholes Lane West - Redditch,2023-05-02T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
775207,Foxholes Lane West - Redditch,2023-05-02T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
775207,Foxholes Lane West - Redditch,2023-05-02T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-05-02T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-05-02T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-05-02T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
