Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-05-02T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-05-02T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-05-02T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
775207,Foxholes Lane West - Redditch,2023-05-02T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.67
775207,Foxholes Lane West - Redditch,2023-05-02T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-05-02T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
775207,Foxholes Lane West - Redditch,2023-05-02T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-05-02T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-05-02T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-05-02T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
775207,Foxholes Lane West - Redditch,2023-05-02T11:20:00.000+00:00,transformer,,Temperature,C,18.1
775207,Foxholes Lane West - Redditch,2023-05-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-05-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
775207,Foxholes Lane West - Redditch,2023-05-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-05-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
775207,Foxholes Lane West - Redditch,2023-05-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-05-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
775207,Foxholes Lane West - Redditch,2023-05-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
775207,Foxholes Lane West - Redditch,2023-05-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-05-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-05-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.61
775207,Foxholes Lane West - Redditch,2023-05-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.7
775207,Foxholes Lane West - Redditch,2023-05-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.16
775207,Foxholes Lane West - Redditch,2023-05-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-05-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-05-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-05-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-05-02T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-05-02T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-05-02T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-05-02T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
775207,Foxholes Lane West - Redditch,2023-05-02T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
775207,Foxholes Lane West - Redditch,2023-05-02T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.68
775207,Foxholes Lane West - Redditch,2023-05-02T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-05-02T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-05-02T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-05-02T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
775207,Foxholes Lane West - Redditch,2023-05-02T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-05-02T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-05-02T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
775207,Foxholes Lane West - Redditch,2023-05-02T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
775207,Foxholes Lane West - Redditch,2023-05-02T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-05-02T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
775207,Foxholes Lane West - Redditch,2023-05-02T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-05-02T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
775207,Foxholes Lane West - Redditch,2023-05-02T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-05-02T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
775207,Foxholes Lane West - Redditch,2023-05-02T11:10:00.000+00:00,transformer,,Temperature,C,18.0
775207,Foxholes Lane West - Redditch,2023-05-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-05-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
775207,Foxholes Lane West - Redditch,2023-05-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-05-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
775207,Foxholes Lane West - Redditch,2023-05-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-05-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
775207,Foxholes Lane West - Redditch,2023-05-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
775207,Foxholes Lane West - Redditch,2023-05-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-05-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-05-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.74
775207,Foxholes Lane West - Redditch,2023-05-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.8
775207,Foxholes Lane West - Redditch,2023-05-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.35
775207,Foxholes Lane West - Redditch,2023-05-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-05-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
775207,Foxholes Lane West - Redditch,2023-05-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-05-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-05-02T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-05-02T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-05-02T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-05-02T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
775207,Foxholes Lane West - Redditch,2023-05-02T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
775207,Foxholes Lane West - Redditch,2023-05-02T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.23
775207,Foxholes Lane West - Redditch,2023-05-02T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-05-02T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-05-02T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-05-02T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-05-02T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-05-02T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-05-02T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
775207,Foxholes Lane West - Redditch,2023-05-02T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
775207,Foxholes Lane West - Redditch,2023-05-02T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-05-02T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
775207,Foxholes Lane West - Redditch,2023-05-02T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-05-02T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-05-02T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-05-02T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
775207,Foxholes Lane West - Redditch,2023-05-02T11:00:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-05-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-05-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
775207,Foxholes Lane West - Redditch,2023-05-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
775207,Foxholes Lane West - Redditch,2023-05-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-05-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
775207,Foxholes Lane West - Redditch,2023-05-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
775207,Foxholes Lane West - Redditch,2023-05-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-05-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
775207,Foxholes Lane West - Redditch,2023-05-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.35
775207,Foxholes Lane West - Redditch,2023-05-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.26
775207,Foxholes Lane West - Redditch,2023-05-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.84
775207,Foxholes Lane West - Redditch,2023-05-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-05-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-05-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-05-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-05-02T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-05-02T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-05-02T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-05-02T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
775207,Foxholes Lane West - Redditch,2023-05-02T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.91
775207,Foxholes Lane West - Redditch,2023-05-02T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
775207,Foxholes Lane West - Redditch,2023-05-02T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-05-02T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-05-02T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
775207,Foxholes Lane West - Redditch,2023-05-02T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-05-02T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-05-02T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-05-02T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
775207,Foxholes Lane West - Redditch,2023-05-02T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
775207,Foxholes Lane West - Redditch,2023-05-02T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-05-02T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
775207,Foxholes Lane West - Redditch,2023-05-02T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-05-02T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-05-02T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-05-02T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
775207,Foxholes Lane West - Redditch,2023-05-02T10:50:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-05-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-05-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
775207,Foxholes Lane West - Redditch,2023-05-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
775207,Foxholes Lane West - Redditch,2023-05-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-05-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
775207,Foxholes Lane West - Redditch,2023-05-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
775207,Foxholes Lane West - Redditch,2023-05-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-05-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
775207,Foxholes Lane West - Redditch,2023-05-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.86
775207,Foxholes Lane West - Redditch,2023-05-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.16
775207,Foxholes Lane West - Redditch,2023-05-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.53
775207,Foxholes Lane West - Redditch,2023-05-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-05-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-05-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
775207,Foxholes Lane West - Redditch,2023-05-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-05-02T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-05-02T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-05-02T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-05-02T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.42
775207,Foxholes Lane West - Redditch,2023-05-02T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
775207,Foxholes Lane West - Redditch,2023-05-02T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
775207,Foxholes Lane West - Redditch,2023-05-02T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-05-02T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
775207,Foxholes Lane West - Redditch,2023-05-02T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-05-02T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-05-02T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-05-02T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-05-02T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.29
775207,Foxholes Lane West - Redditch,2023-05-02T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.68
775207,Foxholes Lane West - Redditch,2023-05-02T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-05-02T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
775207,Foxholes Lane West - Redditch,2023-05-02T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-05-02T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
775207,Foxholes Lane West - Redditch,2023-05-02T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-05-02T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-05-02T10:40:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-05-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-05-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
775207,Foxholes Lane West - Redditch,2023-05-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
775207,Foxholes Lane West - Redditch,2023-05-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-05-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
775207,Foxholes Lane West - Redditch,2023-05-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
775207,Foxholes Lane West - Redditch,2023-05-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-05-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
775207,Foxholes Lane West - Redditch,2023-05-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.1
775207,Foxholes Lane West - Redditch,2023-05-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.41
775207,Foxholes Lane West - Redditch,2023-05-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.66
775207,Foxholes Lane West - Redditch,2023-05-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-05-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
775207,Foxholes Lane West - Redditch,2023-05-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-05-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-05-02T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-05-02T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-05-02T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-05-02T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
775207,Foxholes Lane West - Redditch,2023-05-02T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
775207,Foxholes Lane West - Redditch,2023-05-02T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.67
775207,Foxholes Lane West - Redditch,2023-05-02T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-05-02T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
775207,Foxholes Lane West - Redditch,2023-05-02T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-05-02T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-05-02T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-05-02T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-02T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
775207,Foxholes Lane West - Redditch,2023-05-02T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
775207,Foxholes Lane West - Redditch,2023-05-02T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-05-02T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
775207,Foxholes Lane West - Redditch,2023-05-02T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-05-02T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-05-02T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-05-02T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-05-02T10:30:00.000+00:00,transformer,,Temperature,C,17.7
775207,Foxholes Lane West - Redditch,2023-05-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-05-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
775207,Foxholes Lane West - Redditch,2023-05-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
775207,Foxholes Lane West - Redditch,2023-05-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-05-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
775207,Foxholes Lane West - Redditch,2023-05-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
775207,Foxholes Lane West - Redditch,2023-05-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-05-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
775207,Foxholes Lane West - Redditch,2023-05-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.39
775207,Foxholes Lane West - Redditch,2023-05-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.31
775207,Foxholes Lane West - Redditch,2023-05-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.49
775207,Foxholes Lane West - Redditch,2023-05-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-05-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-05-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-05-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-05-02T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-05-02T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-05-02T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-05-02T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
775207,Foxholes Lane West - Redditch,2023-05-02T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
775207,Foxholes Lane West - Redditch,2023-05-02T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
775207,Foxholes Lane West - Redditch,2023-05-02T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-05-02T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-05-02T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-05-02T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-05-02T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-05-02T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-05-02T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
775207,Foxholes Lane West - Redditch,2023-05-02T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
775207,Foxholes Lane West - Redditch,2023-05-02T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-05-02T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
775207,Foxholes Lane West - Redditch,2023-05-02T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-05-02T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-05-02T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-05-02T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-05-02T10:20:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-05-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-05-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
775207,Foxholes Lane West - Redditch,2023-05-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-05-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
775207,Foxholes Lane West - Redditch,2023-05-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-05-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
775207,Foxholes Lane West - Redditch,2023-05-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
775207,Foxholes Lane West - Redditch,2023-05-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-05-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-05-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.97
775207,Foxholes Lane West - Redditch,2023-05-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.43
775207,Foxholes Lane West - Redditch,2023-05-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.73
775207,Foxholes Lane West - Redditch,2023-05-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-05-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-05-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-05-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-05-02T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-05-02T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-05-02T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-05-02T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
775207,Foxholes Lane West - Redditch,2023-05-02T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
775207,Foxholes Lane West - Redditch,2023-05-02T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
775207,Foxholes Lane West - Redditch,2023-05-02T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-05-02T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-05-02T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-05-02T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-05-02T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-05-02T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-05-02T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
775207,Foxholes Lane West - Redditch,2023-05-02T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.97
775207,Foxholes Lane West - Redditch,2023-05-02T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-05-02T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
775207,Foxholes Lane West - Redditch,2023-05-02T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-05-02T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-05-02T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-05-02T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
775207,Foxholes Lane West - Redditch,2023-05-02T10:10:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-05-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-05-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
775207,Foxholes Lane West - Redditch,2023-05-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-05-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
775207,Foxholes Lane West - Redditch,2023-05-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-05-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
775207,Foxholes Lane West - Redditch,2023-05-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
775207,Foxholes Lane West - Redditch,2023-05-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-05-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-05-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.55
775207,Foxholes Lane West - Redditch,2023-05-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.68
775207,Foxholes Lane West - Redditch,2023-05-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.97
775207,Foxholes Lane West - Redditch,2023-05-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-05-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
775207,Foxholes Lane West - Redditch,2023-05-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-05-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-05-02T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-05-02T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-05-02T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-05-02T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
775207,Foxholes Lane West - Redditch,2023-05-02T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
775207,Foxholes Lane West - Redditch,2023-05-02T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
775207,Foxholes Lane West - Redditch,2023-05-02T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-05-02T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-05-02T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-05-02T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
775207,Foxholes Lane West - Redditch,2023-05-02T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-05-02T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-02T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.89
775207,Foxholes Lane West - Redditch,2023-05-02T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
775207,Foxholes Lane West - Redditch,2023-05-02T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-05-02T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
775207,Foxholes Lane West - Redditch,2023-05-02T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-05-02T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-05-02T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-05-02T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
775207,Foxholes Lane West - Redditch,2023-05-02T10:00:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-05-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-05-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
775207,Foxholes Lane West - Redditch,2023-05-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-05-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
775207,Foxholes Lane West - Redditch,2023-05-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-05-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
775207,Foxholes Lane West - Redditch,2023-05-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
775207,Foxholes Lane West - Redditch,2023-05-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-05-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-05-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.69
775207,Foxholes Lane West - Redditch,2023-05-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.65
775207,Foxholes Lane West - Redditch,2023-05-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,2.85
775207,Foxholes Lane West - Redditch,2023-05-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
775207,Foxholes Lane West - Redditch,2023-05-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
775207,Foxholes Lane West - Redditch,2023-05-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-05-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-05-02T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-05-02T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-05-02T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-05-02T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
775207,Foxholes Lane West - Redditch,2023-05-02T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
775207,Foxholes Lane West - Redditch,2023-05-02T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
775207,Foxholes Lane West - Redditch,2023-05-02T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-05-02T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-05-02T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-05-02T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
775207,Foxholes Lane West - Redditch,2023-05-02T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-05-02T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-02T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
775207,Foxholes Lane West - Redditch,2023-05-02T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
775207,Foxholes Lane West - Redditch,2023-05-02T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-05-02T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
775207,Foxholes Lane West - Redditch,2023-05-02T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-05-02T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-05-02T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-05-02T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
775207,Foxholes Lane West - Redditch,2023-05-02T09:50:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-05-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-05-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
775207,Foxholes Lane West - Redditch,2023-05-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-05-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
775207,Foxholes Lane West - Redditch,2023-05-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-05-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
775207,Foxholes Lane West - Redditch,2023-05-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
775207,Foxholes Lane West - Redditch,2023-05-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-05-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-05-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.46
775207,Foxholes Lane West - Redditch,2023-05-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.59
775207,Foxholes Lane West - Redditch,2023-05-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.44
775207,Foxholes Lane West - Redditch,2023-05-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-05-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
775207,Foxholes Lane West - Redditch,2023-05-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
775207,Foxholes Lane West - Redditch,2023-05-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-05-02T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-05-02T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-05-02T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-05-02T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
775207,Foxholes Lane West - Redditch,2023-05-02T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
775207,Foxholes Lane West - Redditch,2023-05-02T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
775207,Foxholes Lane West - Redditch,2023-05-02T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-05-02T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-05-02T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-05-02T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-05-02T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-05-02T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-02T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
775207,Foxholes Lane West - Redditch,2023-05-02T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
775207,Foxholes Lane West - Redditch,2023-05-02T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-05-02T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
775207,Foxholes Lane West - Redditch,2023-05-02T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-05-02T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-05-02T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-05-02T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
775207,Foxholes Lane West - Redditch,2023-05-02T09:40:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-05-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-05-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
775207,Foxholes Lane West - Redditch,2023-05-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
775207,Foxholes Lane West - Redditch,2023-05-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-05-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
775207,Foxholes Lane West - Redditch,2023-05-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
775207,Foxholes Lane West - Redditch,2023-05-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-05-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-05-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.53
775207,Foxholes Lane West - Redditch,2023-05-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.34
775207,Foxholes Lane West - Redditch,2023-05-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.4
775207,Foxholes Lane West - Redditch,2023-05-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-05-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-05-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-05-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-05-02T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-05-02T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-05-02T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-05-02T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
775207,Foxholes Lane West - Redditch,2023-05-02T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
775207,Foxholes Lane West - Redditch,2023-05-02T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
775207,Foxholes Lane West - Redditch,2023-05-02T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-05-02T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-05-02T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
775207,Foxholes Lane West - Redditch,2023-05-02T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-05-02T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-05-02T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-02T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
775207,Foxholes Lane West - Redditch,2023-05-02T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.92
775207,Foxholes Lane West - Redditch,2023-05-02T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-05-02T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
775207,Foxholes Lane West - Redditch,2023-05-02T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-05-02T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
775207,Foxholes Lane West - Redditch,2023-05-02T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-05-02T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
775207,Foxholes Lane West - Redditch,2023-05-02T09:30:00.000+00:00,transformer,,Temperature,C,17.2
775207,Foxholes Lane West - Redditch,2023-05-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-05-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
775207,Foxholes Lane West - Redditch,2023-05-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-05-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
775207,Foxholes Lane West - Redditch,2023-05-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-05-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
775207,Foxholes Lane West - Redditch,2023-05-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
775207,Foxholes Lane West - Redditch,2023-05-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-05-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-05-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.86
775207,Foxholes Lane West - Redditch,2023-05-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.09
775207,Foxholes Lane West - Redditch,2023-05-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.28
775207,Foxholes Lane West - Redditch,2023-05-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-05-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
775207,Foxholes Lane West - Redditch,2023-05-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-05-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-05-02T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-05-02T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-05-02T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-05-02T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
775207,Foxholes Lane West - Redditch,2023-05-02T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
775207,Foxholes Lane West - Redditch,2023-05-02T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.73
775207,Foxholes Lane West - Redditch,2023-05-02T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-05-02T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-05-02T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-05-02T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
775207,Foxholes Lane West - Redditch,2023-05-02T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-05-02T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-02T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
775207,Foxholes Lane West - Redditch,2023-05-02T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.48
775207,Foxholes Lane West - Redditch,2023-05-02T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-05-02T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
775207,Foxholes Lane West - Redditch,2023-05-02T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-05-02T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-05-02T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-05-02T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-05-02T09:20:00.000+00:00,transformer,,Temperature,C,17.1
775207,Foxholes Lane West - Redditch,2023-05-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-05-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
775207,Foxholes Lane West - Redditch,2023-05-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
775207,Foxholes Lane West - Redditch,2023-05-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-05-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
775207,Foxholes Lane West - Redditch,2023-05-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
775207,Foxholes Lane West - Redditch,2023-05-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-05-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
775207,Foxholes Lane West - Redditch,2023-05-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.12
775207,Foxholes Lane West - Redditch,2023-05-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.71
775207,Foxholes Lane West - Redditch,2023-05-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.87
