Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-05-02T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
775207,Foxholes Lane West - Redditch,2023-05-02T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-05-02T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-05-02T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-05-02T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-05-02T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
775207,Foxholes Lane West - Redditch,2023-05-02T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-02T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-05-02T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
775207,Foxholes Lane West - Redditch,2023-05-02T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-05-02T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
775207,Foxholes Lane West - Redditch,2023-05-02T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-05-02T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-05-02T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-05-02T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
775207,Foxholes Lane West - Redditch,2023-05-02T05:00:00.000+00:00,transformer,,Temperature,C,16.9
775207,Foxholes Lane West - Redditch,2023-05-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-05-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
775207,Foxholes Lane West - Redditch,2023-05-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-05-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
775207,Foxholes Lane West - Redditch,2023-05-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-05-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
775207,Foxholes Lane West - Redditch,2023-05-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
775207,Foxholes Lane West - Redditch,2023-05-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-05-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-05-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.91
775207,Foxholes Lane West - Redditch,2023-05-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.54
775207,Foxholes Lane West - Redditch,2023-05-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.6
775207,Foxholes Lane West - Redditch,2023-05-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-05-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
775207,Foxholes Lane West - Redditch,2023-05-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
775207,Foxholes Lane West - Redditch,2023-05-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-05-02T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-05-02T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-05-02T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-05-02T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
775207,Foxholes Lane West - Redditch,2023-05-02T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
775207,Foxholes Lane West - Redditch,2023-05-02T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
775207,Foxholes Lane West - Redditch,2023-05-02T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-05-02T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-05-02T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-05-02T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-05-02T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-05-02T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-02T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-05-02T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
775207,Foxholes Lane West - Redditch,2023-05-02T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-05-02T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
775207,Foxholes Lane West - Redditch,2023-05-02T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-05-02T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-05-02T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-02T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
775207,Foxholes Lane West - Redditch,2023-05-02T04:50:00.000+00:00,transformer,,Temperature,C,17.0
775207,Foxholes Lane West - Redditch,2023-05-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-05-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
775207,Foxholes Lane West - Redditch,2023-05-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-05-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
775207,Foxholes Lane West - Redditch,2023-05-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-05-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
775207,Foxholes Lane West - Redditch,2023-05-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
775207,Foxholes Lane West - Redditch,2023-05-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-05-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-05-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.64
775207,Foxholes Lane West - Redditch,2023-05-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.17
775207,Foxholes Lane West - Redditch,2023-05-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.4
775207,Foxholes Lane West - Redditch,2023-05-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-05-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
775207,Foxholes Lane West - Redditch,2023-05-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-05-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-05-02T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-05-02T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-05-02T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-05-02T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
775207,Foxholes Lane West - Redditch,2023-05-02T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
775207,Foxholes Lane West - Redditch,2023-05-02T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
775207,Foxholes Lane West - Redditch,2023-05-02T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
775207,Foxholes Lane West - Redditch,2023-05-02T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-05-02T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-05-02T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-05-02T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-05-02T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-02T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-05-02T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
775207,Foxholes Lane West - Redditch,2023-05-02T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-05-02T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
775207,Foxholes Lane West - Redditch,2023-05-02T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
775207,Foxholes Lane West - Redditch,2023-05-02T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-05-02T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-02T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
775207,Foxholes Lane West - Redditch,2023-05-02T04:40:00.000+00:00,transformer,,Temperature,C,17.0
775207,Foxholes Lane West - Redditch,2023-05-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-05-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
775207,Foxholes Lane West - Redditch,2023-05-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-05-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
775207,Foxholes Lane West - Redditch,2023-05-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-05-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
775207,Foxholes Lane West - Redditch,2023-05-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
775207,Foxholes Lane West - Redditch,2023-05-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-05-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-05-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.87
775207,Foxholes Lane West - Redditch,2023-05-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.56
775207,Foxholes Lane West - Redditch,2023-05-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.81
775207,Foxholes Lane West - Redditch,2023-05-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-05-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-05-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-05-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-05-02T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-05-02T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-05-02T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-05-02T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
775207,Foxholes Lane West - Redditch,2023-05-02T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
775207,Foxholes Lane West - Redditch,2023-05-02T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
775207,Foxholes Lane West - Redditch,2023-05-02T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
775207,Foxholes Lane West - Redditch,2023-05-02T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-05-02T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-05-02T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-05-02T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-05-02T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-02T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-05-02T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
775207,Foxholes Lane West - Redditch,2023-05-02T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-05-02T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
775207,Foxholes Lane West - Redditch,2023-05-02T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-05-02T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-05-02T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-02T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
775207,Foxholes Lane West - Redditch,2023-05-02T04:30:00.000+00:00,transformer,,Temperature,C,17.1
775207,Foxholes Lane West - Redditch,2023-05-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-05-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
775207,Foxholes Lane West - Redditch,2023-05-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
775207,Foxholes Lane West - Redditch,2023-05-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-05-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
775207,Foxholes Lane West - Redditch,2023-05-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
775207,Foxholes Lane West - Redditch,2023-05-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-05-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-05-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.78
775207,Foxholes Lane West - Redditch,2023-05-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.35
775207,Foxholes Lane West - Redditch,2023-05-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.97
775207,Foxholes Lane West - Redditch,2023-05-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-05-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-05-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-05-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-05-02T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-05-02T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-05-02T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-05-02T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
775207,Foxholes Lane West - Redditch,2023-05-02T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
775207,Foxholes Lane West - Redditch,2023-05-02T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
775207,Foxholes Lane West - Redditch,2023-05-02T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-05-02T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-05-02T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-05-02T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-05-02T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-05-02T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-02T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
775207,Foxholes Lane West - Redditch,2023-05-02T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
775207,Foxholes Lane West - Redditch,2023-05-02T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-05-02T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
775207,Foxholes Lane West - Redditch,2023-05-02T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-05-02T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-05-02T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-02T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
775207,Foxholes Lane West - Redditch,2023-05-02T04:20:00.000+00:00,transformer,,Temperature,C,17.2
775207,Foxholes Lane West - Redditch,2023-05-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
775207,Foxholes Lane West - Redditch,2023-05-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
775207,Foxholes Lane West - Redditch,2023-05-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-05-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
775207,Foxholes Lane West - Redditch,2023-05-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
775207,Foxholes Lane West - Redditch,2023-05-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-05-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-05-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.7
775207,Foxholes Lane West - Redditch,2023-05-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.52
775207,Foxholes Lane West - Redditch,2023-05-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.6
775207,Foxholes Lane West - Redditch,2023-05-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-05-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-05-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-05-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-05-02T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-05-02T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-05-02T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-05-02T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
775207,Foxholes Lane West - Redditch,2023-05-02T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
775207,Foxholes Lane West - Redditch,2023-05-02T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
775207,Foxholes Lane West - Redditch,2023-05-02T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-05-02T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
775207,Foxholes Lane West - Redditch,2023-05-02T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-05-02T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-05-02T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-05-02T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-02T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
775207,Foxholes Lane West - Redditch,2023-05-02T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
775207,Foxholes Lane West - Redditch,2023-05-02T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-05-02T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
775207,Foxholes Lane West - Redditch,2023-05-02T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-05-02T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-05-02T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-02T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
775207,Foxholes Lane West - Redditch,2023-05-02T04:10:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-05-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
775207,Foxholes Lane West - Redditch,2023-05-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-05-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
775207,Foxholes Lane West - Redditch,2023-05-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-05-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
775207,Foxholes Lane West - Redditch,2023-05-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
775207,Foxholes Lane West - Redditch,2023-05-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-05-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-05-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.04
775207,Foxholes Lane West - Redditch,2023-05-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.14
775207,Foxholes Lane West - Redditch,2023-05-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.39
775207,Foxholes Lane West - Redditch,2023-05-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-05-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-05-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-05-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-05-02T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-05-02T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-05-02T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-05-02T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
775207,Foxholes Lane West - Redditch,2023-05-02T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
775207,Foxholes Lane West - Redditch,2023-05-02T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
775207,Foxholes Lane West - Redditch,2023-05-02T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-05-02T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-05-02T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-05-02T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-05-02T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-05-02T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-02T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
775207,Foxholes Lane West - Redditch,2023-05-02T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
775207,Foxholes Lane West - Redditch,2023-05-02T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-05-02T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.52
775207,Foxholes Lane West - Redditch,2023-05-02T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-05-02T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-05-02T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-02T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
775207,Foxholes Lane West - Redditch,2023-05-02T04:00:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-05-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
775207,Foxholes Lane West - Redditch,2023-05-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
775207,Foxholes Lane West - Redditch,2023-05-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-05-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
775207,Foxholes Lane West - Redditch,2023-05-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
775207,Foxholes Lane West - Redditch,2023-05-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-05-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-05-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.71
775207,Foxholes Lane West - Redditch,2023-05-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.26
775207,Foxholes Lane West - Redditch,2023-05-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.71
775207,Foxholes Lane West - Redditch,2023-05-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-05-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-05-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-05-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-05-02T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-05-02T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-05-02T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-05-02T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
775207,Foxholes Lane West - Redditch,2023-05-02T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
775207,Foxholes Lane West - Redditch,2023-05-02T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
775207,Foxholes Lane West - Redditch,2023-05-02T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-05-02T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-05-02T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
775207,Foxholes Lane West - Redditch,2023-05-02T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-05-02T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-05-02T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-02T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
775207,Foxholes Lane West - Redditch,2023-05-02T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
775207,Foxholes Lane West - Redditch,2023-05-02T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-05-02T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
775207,Foxholes Lane West - Redditch,2023-05-02T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-05-02T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-05-02T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-05-02T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
775207,Foxholes Lane West - Redditch,2023-05-02T03:50:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-05-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-05-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
775207,Foxholes Lane West - Redditch,2023-05-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
775207,Foxholes Lane West - Redditch,2023-05-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-05-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
775207,Foxholes Lane West - Redditch,2023-05-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
775207,Foxholes Lane West - Redditch,2023-05-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-05-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-05-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.27
775207,Foxholes Lane West - Redditch,2023-05-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.98
775207,Foxholes Lane West - Redditch,2023-05-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.34
775207,Foxholes Lane West - Redditch,2023-05-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-05-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-05-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-05-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-05-02T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-05-02T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-05-02T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-05-02T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
775207,Foxholes Lane West - Redditch,2023-05-02T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
775207,Foxholes Lane West - Redditch,2023-05-02T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
775207,Foxholes Lane West - Redditch,2023-05-02T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-05-02T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-05-02T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
775207,Foxholes Lane West - Redditch,2023-05-02T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-05-02T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-05-02T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-05-02T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
775207,Foxholes Lane West - Redditch,2023-05-02T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
775207,Foxholes Lane West - Redditch,2023-05-02T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-05-02T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
775207,Foxholes Lane West - Redditch,2023-05-02T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-05-02T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-05-02T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-05-02T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
775207,Foxholes Lane West - Redditch,2023-05-02T03:40:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-05-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-05-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
775207,Foxholes Lane West - Redditch,2023-05-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
775207,Foxholes Lane West - Redditch,2023-05-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-05-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
775207,Foxholes Lane West - Redditch,2023-05-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
775207,Foxholes Lane West - Redditch,2023-05-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-05-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-05-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
775207,Foxholes Lane West - Redditch,2023-05-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.61
775207,Foxholes Lane West - Redditch,2023-05-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.53
775207,Foxholes Lane West - Redditch,2023-05-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-05-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
775207,Foxholes Lane West - Redditch,2023-05-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
775207,Foxholes Lane West - Redditch,2023-05-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-05-02T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-05-02T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-05-02T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-05-02T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
775207,Foxholes Lane West - Redditch,2023-05-02T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
775207,Foxholes Lane West - Redditch,2023-05-02T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
775207,Foxholes Lane West - Redditch,2023-05-02T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-05-02T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-05-02T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
775207,Foxholes Lane West - Redditch,2023-05-02T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-05-02T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-05-02T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-05-02T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
775207,Foxholes Lane West - Redditch,2023-05-02T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
775207,Foxholes Lane West - Redditch,2023-05-02T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-05-02T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
775207,Foxholes Lane West - Redditch,2023-05-02T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-05-02T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-05-02T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-05-02T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
775207,Foxholes Lane West - Redditch,2023-05-02T03:30:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-05-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
775207,Foxholes Lane West - Redditch,2023-05-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
775207,Foxholes Lane West - Redditch,2023-05-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-05-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
775207,Foxholes Lane West - Redditch,2023-05-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
775207,Foxholes Lane West - Redditch,2023-05-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-05-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-05-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.01
775207,Foxholes Lane West - Redditch,2023-05-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.77
775207,Foxholes Lane West - Redditch,2023-05-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.54
775207,Foxholes Lane West - Redditch,2023-05-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-05-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
775207,Foxholes Lane West - Redditch,2023-05-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
775207,Foxholes Lane West - Redditch,2023-05-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-05-02T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-05-02T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-05-02T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-05-02T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
775207,Foxholes Lane West - Redditch,2023-05-02T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
775207,Foxholes Lane West - Redditch,2023-05-02T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
775207,Foxholes Lane West - Redditch,2023-05-02T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
775207,Foxholes Lane West - Redditch,2023-05-02T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-05-02T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-05-02T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-05-02T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-05-02T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-02T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-05-02T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
775207,Foxholes Lane West - Redditch,2023-05-02T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-05-02T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
775207,Foxholes Lane West - Redditch,2023-05-02T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-05-02T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-05-02T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-05-02T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
775207,Foxholes Lane West - Redditch,2023-05-02T03:20:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-05-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
775207,Foxholes Lane West - Redditch,2023-05-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
775207,Foxholes Lane West - Redditch,2023-05-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-05-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
775207,Foxholes Lane West - Redditch,2023-05-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
775207,Foxholes Lane West - Redditch,2023-05-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-05-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-05-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.6
775207,Foxholes Lane West - Redditch,2023-05-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.12
775207,Foxholes Lane West - Redditch,2023-05-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.6
775207,Foxholes Lane West - Redditch,2023-05-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-05-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-05-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-05-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-05-02T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-05-02T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-05-02T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-05-02T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
775207,Foxholes Lane West - Redditch,2023-05-02T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
775207,Foxholes Lane West - Redditch,2023-05-02T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
775207,Foxholes Lane West - Redditch,2023-05-02T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-05-02T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-05-02T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-05-02T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-05-02T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-05-02T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-02T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-05-02T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
775207,Foxholes Lane West - Redditch,2023-05-02T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-05-02T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
775207,Foxholes Lane West - Redditch,2023-05-02T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-05-02T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-05-02T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-02T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
775207,Foxholes Lane West - Redditch,2023-05-02T03:10:00.000+00:00,transformer,,Temperature,C,17.7
775207,Foxholes Lane West - Redditch,2023-05-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-05-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
775207,Foxholes Lane West - Redditch,2023-05-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
775207,Foxholes Lane West - Redditch,2023-05-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-05-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
775207,Foxholes Lane West - Redditch,2023-05-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
775207,Foxholes Lane West - Redditch,2023-05-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-05-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-05-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.99
775207,Foxholes Lane West - Redditch,2023-05-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.07
775207,Foxholes Lane West - Redditch,2023-05-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.19
775207,Foxholes Lane West - Redditch,2023-05-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-05-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-05-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-05-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-05-02T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-05-02T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-05-02T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-05-02T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
775207,Foxholes Lane West - Redditch,2023-05-02T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
775207,Foxholes Lane West - Redditch,2023-05-02T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
775207,Foxholes Lane West - Redditch,2023-05-02T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-05-02T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-05-02T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-05-02T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-05-02T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-05-02T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-02T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-05-02T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
775207,Foxholes Lane West - Redditch,2023-05-02T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-05-02T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
775207,Foxholes Lane West - Redditch,2023-05-02T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-05-02T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
775207,Foxholes Lane West - Redditch,2023-05-02T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-02T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
775207,Foxholes Lane West - Redditch,2023-05-02T03:00:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-05-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
775207,Foxholes Lane West - Redditch,2023-05-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
775207,Foxholes Lane West - Redditch,2023-05-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
775207,Foxholes Lane West - Redditch,2023-05-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
