Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-05-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
775207,Foxholes Lane West - Redditch,2023-05-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-05-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
775207,Foxholes Lane West - Redditch,2023-05-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-05-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
775207,Foxholes Lane West - Redditch,2023-05-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
775207,Foxholes Lane West - Redditch,2023-05-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-05-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-05-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.23
775207,Foxholes Lane West - Redditch,2023-05-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.25
775207,Foxholes Lane West - Redditch,2023-05-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.6
775207,Foxholes Lane West - Redditch,2023-05-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,113.2
775207,Foxholes Lane West - Redditch,2023-05-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
775207,Foxholes Lane West - Redditch,2023-05-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
775207,Foxholes Lane West - Redditch,2023-05-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-05-03T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-05-03T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-05-03T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
775207,Foxholes Lane West - Redditch,2023-05-03T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
775207,Foxholes Lane West - Redditch,2023-05-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.72
775207,Foxholes Lane West - Redditch,2023-05-03T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
775207,Foxholes Lane West - Redditch,2023-05-03T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-05-03T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-05-03T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
775207,Foxholes Lane West - Redditch,2023-05-03T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-05-03T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
775207,Foxholes Lane West - Redditch,2023-05-03T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-05-03T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
775207,Foxholes Lane West - Redditch,2023-05-03T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.41
775207,Foxholes Lane West - Redditch,2023-05-03T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-05-03T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
775207,Foxholes Lane West - Redditch,2023-05-03T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.7
775207,Foxholes Lane West - Redditch,2023-05-03T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
775207,Foxholes Lane West - Redditch,2023-05-03T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-05-03T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
775207,Foxholes Lane West - Redditch,2023-05-03T20:30:00.000+00:00,transformer,,Temperature,C,19.0
775207,Foxholes Lane West - Redditch,2023-05-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
775207,Foxholes Lane West - Redditch,2023-05-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-05-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
775207,Foxholes Lane West - Redditch,2023-05-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-05-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
775207,Foxholes Lane West - Redditch,2023-05-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
775207,Foxholes Lane West - Redditch,2023-05-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
775207,Foxholes Lane West - Redditch,2023-05-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-05-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.11
775207,Foxholes Lane West - Redditch,2023-05-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.03
775207,Foxholes Lane West - Redditch,2023-05-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
775207,Foxholes Lane West - Redditch,2023-05-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
775207,Foxholes Lane West - Redditch,2023-05-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
775207,Foxholes Lane West - Redditch,2023-05-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
775207,Foxholes Lane West - Redditch,2023-05-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-05-03T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-05-03T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-05-03T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-05-03T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
775207,Foxholes Lane West - Redditch,2023-05-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.14
775207,Foxholes Lane West - Redditch,2023-05-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
775207,Foxholes Lane West - Redditch,2023-05-03T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-05-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-05-03T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
775207,Foxholes Lane West - Redditch,2023-05-03T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-05-03T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-05-03T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-05-03T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
775207,Foxholes Lane West - Redditch,2023-05-03T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.54
775207,Foxholes Lane West - Redditch,2023-05-03T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-05-03T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
775207,Foxholes Lane West - Redditch,2023-05-03T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
775207,Foxholes Lane West - Redditch,2023-05-03T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
775207,Foxholes Lane West - Redditch,2023-05-03T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-05-03T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
775207,Foxholes Lane West - Redditch,2023-05-03T20:20:00.000+00:00,transformer,,Temperature,C,19.0
775207,Foxholes Lane West - Redditch,2023-05-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-05-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
775207,Foxholes Lane West - Redditch,2023-05-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
775207,Foxholes Lane West - Redditch,2023-05-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-05-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
775207,Foxholes Lane West - Redditch,2023-05-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
775207,Foxholes Lane West - Redditch,2023-05-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-05-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-05-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.67
775207,Foxholes Lane West - Redditch,2023-05-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.44
775207,Foxholes Lane West - Redditch,2023-05-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.15
775207,Foxholes Lane West - Redditch,2023-05-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
775207,Foxholes Lane West - Redditch,2023-05-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
775207,Foxholes Lane West - Redditch,2023-05-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
775207,Foxholes Lane West - Redditch,2023-05-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-05-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-05-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-05-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-05-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
775207,Foxholes Lane West - Redditch,2023-05-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.17
775207,Foxholes Lane West - Redditch,2023-05-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
775207,Foxholes Lane West - Redditch,2023-05-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.5
775207,Foxholes Lane West - Redditch,2023-05-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-05-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
775207,Foxholes Lane West - Redditch,2023-05-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-05-03T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
775207,Foxholes Lane West - Redditch,2023-05-03T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-05-03T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
775207,Foxholes Lane West - Redditch,2023-05-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.42
775207,Foxholes Lane West - Redditch,2023-05-03T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-05-03T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
775207,Foxholes Lane West - Redditch,2023-05-03T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.1
775207,Foxholes Lane West - Redditch,2023-05-03T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
775207,Foxholes Lane West - Redditch,2023-05-03T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-05-03T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
775207,Foxholes Lane West - Redditch,2023-05-03T20:10:00.000+00:00,transformer,,Temperature,C,19.0
775207,Foxholes Lane West - Redditch,2023-05-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-05-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
775207,Foxholes Lane West - Redditch,2023-05-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
775207,Foxholes Lane West - Redditch,2023-05-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-05-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
775207,Foxholes Lane West - Redditch,2023-05-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
775207,Foxholes Lane West - Redditch,2023-05-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-05-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-05-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.16
775207,Foxholes Lane West - Redditch,2023-05-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.51
775207,Foxholes Lane West - Redditch,2023-05-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.41
775207,Foxholes Lane West - Redditch,2023-05-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
775207,Foxholes Lane West - Redditch,2023-05-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
775207,Foxholes Lane West - Redditch,2023-05-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
775207,Foxholes Lane West - Redditch,2023-05-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-05-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-05-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-05-03T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-05-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
775207,Foxholes Lane West - Redditch,2023-05-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.95
775207,Foxholes Lane West - Redditch,2023-05-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
775207,Foxholes Lane West - Redditch,2023-05-03T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,126.9
775207,Foxholes Lane West - Redditch,2023-05-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-05-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.3
775207,Foxholes Lane West - Redditch,2023-05-03T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-05-03T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
775207,Foxholes Lane West - Redditch,2023-05-03T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-05-03T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.22
775207,Foxholes Lane West - Redditch,2023-05-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.2
775207,Foxholes Lane West - Redditch,2023-05-03T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-05-03T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
775207,Foxholes Lane West - Redditch,2023-05-03T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.3
775207,Foxholes Lane West - Redditch,2023-05-03T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.8
775207,Foxholes Lane West - Redditch,2023-05-03T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-05-03T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
775207,Foxholes Lane West - Redditch,2023-05-03T20:00:00.000+00:00,transformer,,Temperature,C,19.0
775207,Foxholes Lane West - Redditch,2023-05-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-05-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
775207,Foxholes Lane West - Redditch,2023-05-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-05-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
775207,Foxholes Lane West - Redditch,2023-05-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-05-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
775207,Foxholes Lane West - Redditch,2023-05-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
775207,Foxholes Lane West - Redditch,2023-05-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-05-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-05-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.16
775207,Foxholes Lane West - Redditch,2023-05-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.33
775207,Foxholes Lane West - Redditch,2023-05-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.14
775207,Foxholes Lane West - Redditch,2023-05-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,120.8
775207,Foxholes Lane West - Redditch,2023-05-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
775207,Foxholes Lane West - Redditch,2023-05-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
775207,Foxholes Lane West - Redditch,2023-05-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-05-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-05-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-05-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-05-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
775207,Foxholes Lane West - Redditch,2023-05-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.16
775207,Foxholes Lane West - Redditch,2023-05-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
775207,Foxholes Lane West - Redditch,2023-05-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,104.7
775207,Foxholes Lane West - Redditch,2023-05-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-05-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.2
775207,Foxholes Lane West - Redditch,2023-05-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-05-03T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-05-03T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-05-03T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
775207,Foxholes Lane West - Redditch,2023-05-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.11
775207,Foxholes Lane West - Redditch,2023-05-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.36
775207,Foxholes Lane West - Redditch,2023-05-03T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
775207,Foxholes Lane West - Redditch,2023-05-03T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.3
775207,Foxholes Lane West - Redditch,2023-05-03T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.7
775207,Foxholes Lane West - Redditch,2023-05-03T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-05-03T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
775207,Foxholes Lane West - Redditch,2023-05-03T19:50:00.000+00:00,transformer,,Temperature,C,19.1
775207,Foxholes Lane West - Redditch,2023-05-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-05-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
775207,Foxholes Lane West - Redditch,2023-05-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-05-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
775207,Foxholes Lane West - Redditch,2023-05-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-05-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
775207,Foxholes Lane West - Redditch,2023-05-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
775207,Foxholes Lane West - Redditch,2023-05-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-05-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-05-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.68
775207,Foxholes Lane West - Redditch,2023-05-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.52
775207,Foxholes Lane West - Redditch,2023-05-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.09
775207,Foxholes Lane West - Redditch,2023-05-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
775207,Foxholes Lane West - Redditch,2023-05-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
775207,Foxholes Lane West - Redditch,2023-05-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
775207,Foxholes Lane West - Redditch,2023-05-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-05-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-05-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-05-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-05-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
775207,Foxholes Lane West - Redditch,2023-05-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.52
775207,Foxholes Lane West - Redditch,2023-05-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
775207,Foxholes Lane West - Redditch,2023-05-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
775207,Foxholes Lane West - Redditch,2023-05-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-05-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.2
775207,Foxholes Lane West - Redditch,2023-05-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-05-03T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
775207,Foxholes Lane West - Redditch,2023-05-03T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-05-03T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
775207,Foxholes Lane West - Redditch,2023-05-03T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.94
775207,Foxholes Lane West - Redditch,2023-05-03T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
775207,Foxholes Lane West - Redditch,2023-05-03T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
775207,Foxholes Lane West - Redditch,2023-05-03T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
775207,Foxholes Lane West - Redditch,2023-05-03T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
775207,Foxholes Lane West - Redditch,2023-05-03T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775207,Foxholes Lane West - Redditch,2023-05-03T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
775207,Foxholes Lane West - Redditch,2023-05-03T19:40:00.000+00:00,transformer,,Temperature,C,19.1
775207,Foxholes Lane West - Redditch,2023-05-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-05-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
775207,Foxholes Lane West - Redditch,2023-05-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-05-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
775207,Foxholes Lane West - Redditch,2023-05-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-05-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
775207,Foxholes Lane West - Redditch,2023-05-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
775207,Foxholes Lane West - Redditch,2023-05-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-05-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-05-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.89
775207,Foxholes Lane West - Redditch,2023-05-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.96
775207,Foxholes Lane West - Redditch,2023-05-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.82
775207,Foxholes Lane West - Redditch,2023-05-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
775207,Foxholes Lane West - Redditch,2023-05-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
775207,Foxholes Lane West - Redditch,2023-05-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
775207,Foxholes Lane West - Redditch,2023-05-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-05-03T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-05-03T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-05-03T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-05-03T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
775207,Foxholes Lane West - Redditch,2023-05-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.72
775207,Foxholes Lane West - Redditch,2023-05-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
775207,Foxholes Lane West - Redditch,2023-05-03T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.3
775207,Foxholes Lane West - Redditch,2023-05-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-05-03T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.7
775207,Foxholes Lane West - Redditch,2023-05-03T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-05-03T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-05-03T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-03T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
775207,Foxholes Lane West - Redditch,2023-05-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.36
775207,Foxholes Lane West - Redditch,2023-05-03T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
775207,Foxholes Lane West - Redditch,2023-05-03T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
775207,Foxholes Lane West - Redditch,2023-05-03T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
775207,Foxholes Lane West - Redditch,2023-05-03T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
775207,Foxholes Lane West - Redditch,2023-05-03T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
775207,Foxholes Lane West - Redditch,2023-05-03T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
775207,Foxholes Lane West - Redditch,2023-05-03T19:30:00.000+00:00,transformer,,Temperature,C,19.1
775207,Foxholes Lane West - Redditch,2023-05-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-05-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
775207,Foxholes Lane West - Redditch,2023-05-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-05-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
775207,Foxholes Lane West - Redditch,2023-05-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
775207,Foxholes Lane West - Redditch,2023-05-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
775207,Foxholes Lane West - Redditch,2023-05-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-05-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-05-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.35
775207,Foxholes Lane West - Redditch,2023-05-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.14
775207,Foxholes Lane West - Redditch,2023-05-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.89
775207,Foxholes Lane West - Redditch,2023-05-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
775207,Foxholes Lane West - Redditch,2023-05-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
775207,Foxholes Lane West - Redditch,2023-05-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
775207,Foxholes Lane West - Redditch,2023-05-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-05-03T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-05-03T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-05-03T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-05-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
775207,Foxholes Lane West - Redditch,2023-05-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.7
775207,Foxholes Lane West - Redditch,2023-05-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
775207,Foxholes Lane West - Redditch,2023-05-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-05-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-05-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.3
775207,Foxholes Lane West - Redditch,2023-05-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-05-03T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-05-03T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-05-03T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
775207,Foxholes Lane West - Redditch,2023-05-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.01
775207,Foxholes Lane West - Redditch,2023-05-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-05-03T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
775207,Foxholes Lane West - Redditch,2023-05-03T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
775207,Foxholes Lane West - Redditch,2023-05-03T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
775207,Foxholes Lane West - Redditch,2023-05-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-05-03T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
775207,Foxholes Lane West - Redditch,2023-05-03T19:20:00.000+00:00,transformer,,Temperature,C,19.1
775207,Foxholes Lane West - Redditch,2023-05-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-05-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
775207,Foxholes Lane West - Redditch,2023-05-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-05-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
775207,Foxholes Lane West - Redditch,2023-05-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-05-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
775207,Foxholes Lane West - Redditch,2023-05-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
775207,Foxholes Lane West - Redditch,2023-05-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-05-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-05-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.44
775207,Foxholes Lane West - Redditch,2023-05-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.02
775207,Foxholes Lane West - Redditch,2023-05-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.67
775207,Foxholes Lane West - Redditch,2023-05-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
775207,Foxholes Lane West - Redditch,2023-05-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
775207,Foxholes Lane West - Redditch,2023-05-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
775207,Foxholes Lane West - Redditch,2023-05-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
775207,Foxholes Lane West - Redditch,2023-05-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-05-03T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-05-03T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-05-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
775207,Foxholes Lane West - Redditch,2023-05-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
775207,Foxholes Lane West - Redditch,2023-05-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
775207,Foxholes Lane West - Redditch,2023-05-03T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-05-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-05-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
775207,Foxholes Lane West - Redditch,2023-05-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-05-03T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-05-03T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-05-03T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
775207,Foxholes Lane West - Redditch,2023-05-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.17
775207,Foxholes Lane West - Redditch,2023-05-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-05-03T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
775207,Foxholes Lane West - Redditch,2023-05-03T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
775207,Foxholes Lane West - Redditch,2023-05-03T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.1
775207,Foxholes Lane West - Redditch,2023-05-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-05-03T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
775207,Foxholes Lane West - Redditch,2023-05-03T19:10:00.000+00:00,transformer,,Temperature,C,19.1
775207,Foxholes Lane West - Redditch,2023-05-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-05-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
775207,Foxholes Lane West - Redditch,2023-05-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-05-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
775207,Foxholes Lane West - Redditch,2023-05-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
775207,Foxholes Lane West - Redditch,2023-05-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
775207,Foxholes Lane West - Redditch,2023-05-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-05-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-05-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.45
775207,Foxholes Lane West - Redditch,2023-05-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.48
775207,Foxholes Lane West - Redditch,2023-05-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.91
775207,Foxholes Lane West - Redditch,2023-05-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
775207,Foxholes Lane West - Redditch,2023-05-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
775207,Foxholes Lane West - Redditch,2023-05-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
775207,Foxholes Lane West - Redditch,2023-05-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-05-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-05-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-05-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-05-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
775207,Foxholes Lane West - Redditch,2023-05-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.26
775207,Foxholes Lane West - Redditch,2023-05-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.39
775207,Foxholes Lane West - Redditch,2023-05-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-05-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-05-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.6
775207,Foxholes Lane West - Redditch,2023-05-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-05-03T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-05-03T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-05-03T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.2
775207,Foxholes Lane West - Redditch,2023-05-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.08
775207,Foxholes Lane West - Redditch,2023-05-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-05-03T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
775207,Foxholes Lane West - Redditch,2023-05-03T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.5
775207,Foxholes Lane West - Redditch,2023-05-03T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.6
775207,Foxholes Lane West - Redditch,2023-05-03T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-05-03T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-05-03T19:00:00.000+00:00,transformer,,Temperature,C,19.1
775207,Foxholes Lane West - Redditch,2023-05-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-05-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
775207,Foxholes Lane West - Redditch,2023-05-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-05-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
775207,Foxholes Lane West - Redditch,2023-05-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-05-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
775207,Foxholes Lane West - Redditch,2023-05-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
775207,Foxholes Lane West - Redditch,2023-05-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-05-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-05-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.56
775207,Foxholes Lane West - Redditch,2023-05-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.6
775207,Foxholes Lane West - Redditch,2023-05-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.88
775207,Foxholes Lane West - Redditch,2023-05-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
775207,Foxholes Lane West - Redditch,2023-05-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
775207,Foxholes Lane West - Redditch,2023-05-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
775207,Foxholes Lane West - Redditch,2023-05-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
775207,Foxholes Lane West - Redditch,2023-05-03T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-05-03T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-05-03T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
775207,Foxholes Lane West - Redditch,2023-05-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
775207,Foxholes Lane West - Redditch,2023-05-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.73
775207,Foxholes Lane West - Redditch,2023-05-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
775207,Foxholes Lane West - Redditch,2023-05-03T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
775207,Foxholes Lane West - Redditch,2023-05-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-05-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
775207,Foxholes Lane West - Redditch,2023-05-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-05-03T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-05-03T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-05-03T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
775207,Foxholes Lane West - Redditch,2023-05-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.29
775207,Foxholes Lane West - Redditch,2023-05-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
775207,Foxholes Lane West - Redditch,2023-05-03T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
775207,Foxholes Lane West - Redditch,2023-05-03T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
775207,Foxholes Lane West - Redditch,2023-05-03T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.9
775207,Foxholes Lane West - Redditch,2023-05-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
775207,Foxholes Lane West - Redditch,2023-05-03T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-05-03T18:50:00.000+00:00,transformer,,Temperature,C,19.2
775207,Foxholes Lane West - Redditch,2023-05-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-05-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
775207,Foxholes Lane West - Redditch,2023-05-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-05-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
775207,Foxholes Lane West - Redditch,2023-05-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
775207,Foxholes Lane West - Redditch,2023-05-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
775207,Foxholes Lane West - Redditch,2023-05-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-05-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-05-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.62
775207,Foxholes Lane West - Redditch,2023-05-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.46
775207,Foxholes Lane West - Redditch,2023-05-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.36
775207,Foxholes Lane West - Redditch,2023-05-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
775207,Foxholes Lane West - Redditch,2023-05-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
775207,Foxholes Lane West - Redditch,2023-05-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
775207,Foxholes Lane West - Redditch,2023-05-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-05-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-05-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-05-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
775207,Foxholes Lane West - Redditch,2023-05-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
775207,Foxholes Lane West - Redditch,2023-05-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.44
775207,Foxholes Lane West - Redditch,2023-05-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
775207,Foxholes Lane West - Redditch,2023-05-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
775207,Foxholes Lane West - Redditch,2023-05-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-05-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
775207,Foxholes Lane West - Redditch,2023-05-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-05-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-05-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-05-03T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
775207,Foxholes Lane West - Redditch,2023-05-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.81
775207,Foxholes Lane West - Redditch,2023-05-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-05-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
775207,Foxholes Lane West - Redditch,2023-05-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.4
775207,Foxholes Lane West - Redditch,2023-05-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.4
775207,Foxholes Lane West - Redditch,2023-05-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-05-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-05-03T18:40:00.000+00:00,transformer,,Temperature,C,19.2
775207,Foxholes Lane West - Redditch,2023-05-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-05-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
775207,Foxholes Lane West - Redditch,2023-05-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-05-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
775207,Foxholes Lane West - Redditch,2023-05-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
775207,Foxholes Lane West - Redditch,2023-05-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
775207,Foxholes Lane West - Redditch,2023-05-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-05-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-05-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.88
775207,Foxholes Lane West - Redditch,2023-05-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.6
775207,Foxholes Lane West - Redditch,2023-05-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.38
775207,Foxholes Lane West - Redditch,2023-05-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
775207,Foxholes Lane West - Redditch,2023-05-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
775207,Foxholes Lane West - Redditch,2023-05-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
775207,Foxholes Lane West - Redditch,2023-05-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-05-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-05-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-05-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-05-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
775207,Foxholes Lane West - Redditch,2023-05-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
775207,Foxholes Lane West - Redditch,2023-05-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
775207,Foxholes Lane West - Redditch,2023-05-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
