Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-05-03T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-05-03T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-05-03T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
775207,Foxholes Lane West - Redditch,2023-05-03T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
775207,Foxholes Lane West - Redditch,2023-05-03T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
775207,Foxholes Lane West - Redditch,2023-05-03T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-05-03T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-05-03T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-05-03T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
775207,Foxholes Lane West - Redditch,2023-05-03T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-05-03T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-03T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775207,Foxholes Lane West - Redditch,2023-05-03T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.69
775207,Foxholes Lane West - Redditch,2023-05-03T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-05-03T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
775207,Foxholes Lane West - Redditch,2023-05-03T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-05-03T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-05-03T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-05-03T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-05-03T12:10:00.000+00:00,transformer,,Temperature,C,19.1
775207,Foxholes Lane West - Redditch,2023-05-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-05-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
775207,Foxholes Lane West - Redditch,2023-05-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-05-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
775207,Foxholes Lane West - Redditch,2023-05-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-05-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
775207,Foxholes Lane West - Redditch,2023-05-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
775207,Foxholes Lane West - Redditch,2023-05-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-05-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-05-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.11
775207,Foxholes Lane West - Redditch,2023-05-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.14
775207,Foxholes Lane West - Redditch,2023-05-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.8
775207,Foxholes Lane West - Redditch,2023-05-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
775207,Foxholes Lane West - Redditch,2023-05-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
775207,Foxholes Lane West - Redditch,2023-05-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-05-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-05-03T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-05-03T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-05-03T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-05-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
775207,Foxholes Lane West - Redditch,2023-05-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
775207,Foxholes Lane West - Redditch,2023-05-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
775207,Foxholes Lane West - Redditch,2023-05-03T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-05-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-05-03T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-05-03T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
775207,Foxholes Lane West - Redditch,2023-05-03T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-05-03T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-03T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-05-03T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
775207,Foxholes Lane West - Redditch,2023-05-03T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
775207,Foxholes Lane West - Redditch,2023-05-03T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
775207,Foxholes Lane West - Redditch,2023-05-03T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-05-03T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-05-03T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
775207,Foxholes Lane West - Redditch,2023-05-03T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
775207,Foxholes Lane West - Redditch,2023-05-03T12:00:00.000+00:00,transformer,,Temperature,C,19.0
775207,Foxholes Lane West - Redditch,2023-05-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
775207,Foxholes Lane West - Redditch,2023-05-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
775207,Foxholes Lane West - Redditch,2023-05-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-05-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
775207,Foxholes Lane West - Redditch,2023-05-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-05-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
775207,Foxholes Lane West - Redditch,2023-05-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
775207,Foxholes Lane West - Redditch,2023-05-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-05-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-05-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.57
775207,Foxholes Lane West - Redditch,2023-05-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.78
775207,Foxholes Lane West - Redditch,2023-05-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.33
775207,Foxholes Lane West - Redditch,2023-05-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-05-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
775207,Foxholes Lane West - Redditch,2023-05-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-05-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-05-03T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-05-03T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-05-03T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-05-03T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
775207,Foxholes Lane West - Redditch,2023-05-03T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
775207,Foxholes Lane West - Redditch,2023-05-03T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
775207,Foxholes Lane West - Redditch,2023-05-03T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-05-03T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
775207,Foxholes Lane West - Redditch,2023-05-03T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-05-03T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-05-03T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-05-03T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-05-03T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
775207,Foxholes Lane West - Redditch,2023-05-03T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
775207,Foxholes Lane West - Redditch,2023-05-03T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-05-03T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
775207,Foxholes Lane West - Redditch,2023-05-03T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-05-03T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-05-03T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-05-03T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
775207,Foxholes Lane West - Redditch,2023-05-03T11:50:00.000+00:00,transformer,,Temperature,C,19.0
775207,Foxholes Lane West - Redditch,2023-05-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-05-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
775207,Foxholes Lane West - Redditch,2023-05-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-05-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
775207,Foxholes Lane West - Redditch,2023-05-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-05-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
775207,Foxholes Lane West - Redditch,2023-05-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
775207,Foxholes Lane West - Redditch,2023-05-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-05-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-05-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.15
775207,Foxholes Lane West - Redditch,2023-05-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.53
775207,Foxholes Lane West - Redditch,2023-05-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.59
775207,Foxholes Lane West - Redditch,2023-05-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-05-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-05-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-05-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-05-03T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-05-03T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-05-03T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
775207,Foxholes Lane West - Redditch,2023-05-03T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
775207,Foxholes Lane West - Redditch,2023-05-03T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
775207,Foxholes Lane West - Redditch,2023-05-03T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
775207,Foxholes Lane West - Redditch,2023-05-03T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-05-03T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
775207,Foxholes Lane West - Redditch,2023-05-03T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-05-03T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-05-03T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-05-03T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-03T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-05-03T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
775207,Foxholes Lane West - Redditch,2023-05-03T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-05-03T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
775207,Foxholes Lane West - Redditch,2023-05-03T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-05-03T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-05-03T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-03T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
775207,Foxholes Lane West - Redditch,2023-05-03T11:40:00.000+00:00,transformer,,Temperature,C,18.9
775207,Foxholes Lane West - Redditch,2023-05-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
775207,Foxholes Lane West - Redditch,2023-05-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
775207,Foxholes Lane West - Redditch,2023-05-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-05-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
775207,Foxholes Lane West - Redditch,2023-05-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-05-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
775207,Foxholes Lane West - Redditch,2023-05-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
775207,Foxholes Lane West - Redditch,2023-05-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-05-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-05-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.27
775207,Foxholes Lane West - Redditch,2023-05-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.42
775207,Foxholes Lane West - Redditch,2023-05-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.37
775207,Foxholes Lane West - Redditch,2023-05-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-05-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
775207,Foxholes Lane West - Redditch,2023-05-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-05-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-05-03T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-05-03T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-05-03T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
775207,Foxholes Lane West - Redditch,2023-05-03T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
775207,Foxholes Lane West - Redditch,2023-05-03T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
775207,Foxholes Lane West - Redditch,2023-05-03T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.3
775207,Foxholes Lane West - Redditch,2023-05-03T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-05-03T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-05-03T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-05-03T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-05-03T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-05-03T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-03T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-05-03T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
775207,Foxholes Lane West - Redditch,2023-05-03T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-05-03T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
775207,Foxholes Lane West - Redditch,2023-05-03T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-05-03T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-05-03T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-03T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
775207,Foxholes Lane West - Redditch,2023-05-03T11:30:00.000+00:00,transformer,,Temperature,C,18.8
775207,Foxholes Lane West - Redditch,2023-05-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
775207,Foxholes Lane West - Redditch,2023-05-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
775207,Foxholes Lane West - Redditch,2023-05-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-05-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
775207,Foxholes Lane West - Redditch,2023-05-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-05-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
775207,Foxholes Lane West - Redditch,2023-05-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
775207,Foxholes Lane West - Redditch,2023-05-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-05-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
775207,Foxholes Lane West - Redditch,2023-05-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.26
775207,Foxholes Lane West - Redditch,2023-05-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.98
775207,Foxholes Lane West - Redditch,2023-05-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.4
775207,Foxholes Lane West - Redditch,2023-05-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-05-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
775207,Foxholes Lane West - Redditch,2023-05-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-05-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-05-03T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-05-03T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-05-03T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
775207,Foxholes Lane West - Redditch,2023-05-03T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
775207,Foxholes Lane West - Redditch,2023-05-03T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
775207,Foxholes Lane West - Redditch,2023-05-03T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
775207,Foxholes Lane West - Redditch,2023-05-03T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-05-03T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-05-03T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-05-03T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-05-03T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-05-03T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-03T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775207,Foxholes Lane West - Redditch,2023-05-03T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.47
775207,Foxholes Lane West - Redditch,2023-05-03T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-05-03T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
775207,Foxholes Lane West - Redditch,2023-05-03T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-05-03T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-05-03T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-03T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
775207,Foxholes Lane West - Redditch,2023-05-03T11:20:00.000+00:00,transformer,,Temperature,C,18.8
775207,Foxholes Lane West - Redditch,2023-05-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-05-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
775207,Foxholes Lane West - Redditch,2023-05-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-05-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
775207,Foxholes Lane West - Redditch,2023-05-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-05-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
775207,Foxholes Lane West - Redditch,2023-05-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
775207,Foxholes Lane West - Redditch,2023-05-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-05-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
775207,Foxholes Lane West - Redditch,2023-05-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.14
775207,Foxholes Lane West - Redditch,2023-05-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.63
775207,Foxholes Lane West - Redditch,2023-05-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.32
775207,Foxholes Lane West - Redditch,2023-05-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-05-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
775207,Foxholes Lane West - Redditch,2023-05-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-05-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-05-03T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-05-03T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
775207,Foxholes Lane West - Redditch,2023-05-03T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
775207,Foxholes Lane West - Redditch,2023-05-03T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
775207,Foxholes Lane West - Redditch,2023-05-03T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
775207,Foxholes Lane West - Redditch,2023-05-03T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
775207,Foxholes Lane West - Redditch,2023-05-03T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-05-03T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-05-03T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-05-03T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-05-03T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-05-03T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-03T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
775207,Foxholes Lane West - Redditch,2023-05-03T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.66
775207,Foxholes Lane West - Redditch,2023-05-03T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-05-03T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
775207,Foxholes Lane West - Redditch,2023-05-03T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
775207,Foxholes Lane West - Redditch,2023-05-03T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
775207,Foxholes Lane West - Redditch,2023-05-03T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-05-03T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
775207,Foxholes Lane West - Redditch,2023-05-03T11:10:00.000+00:00,transformer,,Temperature,C,18.7
775207,Foxholes Lane West - Redditch,2023-05-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-05-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
775207,Foxholes Lane West - Redditch,2023-05-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-05-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
775207,Foxholes Lane West - Redditch,2023-05-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-05-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
775207,Foxholes Lane West - Redditch,2023-05-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
775207,Foxholes Lane West - Redditch,2023-05-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
775207,Foxholes Lane West - Redditch,2023-05-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-05-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.19
775207,Foxholes Lane West - Redditch,2023-05-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.36
775207,Foxholes Lane West - Redditch,2023-05-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.65
775207,Foxholes Lane West - Redditch,2023-05-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
775207,Foxholes Lane West - Redditch,2023-05-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
775207,Foxholes Lane West - Redditch,2023-05-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-05-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-05-03T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-05-03T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-05-03T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
775207,Foxholes Lane West - Redditch,2023-05-03T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
775207,Foxholes Lane West - Redditch,2023-05-03T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
775207,Foxholes Lane West - Redditch,2023-05-03T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
775207,Foxholes Lane West - Redditch,2023-05-03T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-05-03T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-05-03T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-05-03T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-05-03T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-05-03T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-03T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
775207,Foxholes Lane West - Redditch,2023-05-03T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.79
775207,Foxholes Lane West - Redditch,2023-05-03T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-05-03T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
775207,Foxholes Lane West - Redditch,2023-05-03T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
775207,Foxholes Lane West - Redditch,2023-05-03T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
775207,Foxholes Lane West - Redditch,2023-05-03T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-05-03T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
775207,Foxholes Lane West - Redditch,2023-05-03T11:00:00.000+00:00,transformer,,Temperature,C,18.6
775207,Foxholes Lane West - Redditch,2023-05-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-05-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
775207,Foxholes Lane West - Redditch,2023-05-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-05-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
775207,Foxholes Lane West - Redditch,2023-05-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-05-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
775207,Foxholes Lane West - Redditch,2023-05-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
775207,Foxholes Lane West - Redditch,2023-05-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-05-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-05-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.5
775207,Foxholes Lane West - Redditch,2023-05-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.29
775207,Foxholes Lane West - Redditch,2023-05-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.43
775207,Foxholes Lane West - Redditch,2023-05-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
775207,Foxholes Lane West - Redditch,2023-05-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
775207,Foxholes Lane West - Redditch,2023-05-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-05-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-05-03T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-05-03T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-05-03T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-05-03T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
775207,Foxholes Lane West - Redditch,2023-05-03T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
775207,Foxholes Lane West - Redditch,2023-05-03T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
775207,Foxholes Lane West - Redditch,2023-05-03T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-05-03T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-05-03T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-05-03T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
775207,Foxholes Lane West - Redditch,2023-05-03T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-05-03T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-05-03T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
775207,Foxholes Lane West - Redditch,2023-05-03T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.23
775207,Foxholes Lane West - Redditch,2023-05-03T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.74
775207,Foxholes Lane West - Redditch,2023-05-03T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
775207,Foxholes Lane West - Redditch,2023-05-03T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
775207,Foxholes Lane West - Redditch,2023-05-03T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
775207,Foxholes Lane West - Redditch,2023-05-03T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
775207,Foxholes Lane West - Redditch,2023-05-03T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
775207,Foxholes Lane West - Redditch,2023-05-03T10:50:00.000+00:00,transformer,,Temperature,C,18.5
775207,Foxholes Lane West - Redditch,2023-05-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-05-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
775207,Foxholes Lane West - Redditch,2023-05-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
775207,Foxholes Lane West - Redditch,2023-05-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-05-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
775207,Foxholes Lane West - Redditch,2023-05-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
775207,Foxholes Lane West - Redditch,2023-05-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-05-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-05-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.17
775207,Foxholes Lane West - Redditch,2023-05-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.33
775207,Foxholes Lane West - Redditch,2023-05-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,2.95
775207,Foxholes Lane West - Redditch,2023-05-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
775207,Foxholes Lane West - Redditch,2023-05-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
775207,Foxholes Lane West - Redditch,2023-05-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-05-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-05-03T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-05-03T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-05-03T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
775207,Foxholes Lane West - Redditch,2023-05-03T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
775207,Foxholes Lane West - Redditch,2023-05-03T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
775207,Foxholes Lane West - Redditch,2023-05-03T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
775207,Foxholes Lane West - Redditch,2023-05-03T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-05-03T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-05-03T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-05-03T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
775207,Foxholes Lane West - Redditch,2023-05-03T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-05-03T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-05-03T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
775207,Foxholes Lane West - Redditch,2023-05-03T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.54
775207,Foxholes Lane West - Redditch,2023-05-03T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
775207,Foxholes Lane West - Redditch,2023-05-03T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
775207,Foxholes Lane West - Redditch,2023-05-03T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
775207,Foxholes Lane West - Redditch,2023-05-03T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
775207,Foxholes Lane West - Redditch,2023-05-03T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
775207,Foxholes Lane West - Redditch,2023-05-03T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
775207,Foxholes Lane West - Redditch,2023-05-03T10:40:00.000+00:00,transformer,,Temperature,C,18.4
775207,Foxholes Lane West - Redditch,2023-05-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-05-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
775207,Foxholes Lane West - Redditch,2023-05-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
775207,Foxholes Lane West - Redditch,2023-05-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-05-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
775207,Foxholes Lane West - Redditch,2023-05-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
775207,Foxholes Lane West - Redditch,2023-05-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-05-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-05-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.99
775207,Foxholes Lane West - Redditch,2023-05-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.53
775207,Foxholes Lane West - Redditch,2023-05-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,2.46
775207,Foxholes Lane West - Redditch,2023-05-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
775207,Foxholes Lane West - Redditch,2023-05-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
775207,Foxholes Lane West - Redditch,2023-05-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-05-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-05-03T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-05-03T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-05-03T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-05-03T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
775207,Foxholes Lane West - Redditch,2023-05-03T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
775207,Foxholes Lane West - Redditch,2023-05-03T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
775207,Foxholes Lane West - Redditch,2023-05-03T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-05-03T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-05-03T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-05-03T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-05-03T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-05-03T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-05-03T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-05-03T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
775207,Foxholes Lane West - Redditch,2023-05-03T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
775207,Foxholes Lane West - Redditch,2023-05-03T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
775207,Foxholes Lane West - Redditch,2023-05-03T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
775207,Foxholes Lane West - Redditch,2023-05-03T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-05-03T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
775207,Foxholes Lane West - Redditch,2023-05-03T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
775207,Foxholes Lane West - Redditch,2023-05-03T10:30:00.000+00:00,transformer,,Temperature,C,18.4
775207,Foxholes Lane West - Redditch,2023-05-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-05-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
775207,Foxholes Lane West - Redditch,2023-05-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
775207,Foxholes Lane West - Redditch,2023-05-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-05-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
775207,Foxholes Lane West - Redditch,2023-05-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
775207,Foxholes Lane West - Redditch,2023-05-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-05-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-05-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.87
775207,Foxholes Lane West - Redditch,2023-05-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.83
775207,Foxholes Lane West - Redditch,2023-05-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.62
775207,Foxholes Lane West - Redditch,2023-05-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
775207,Foxholes Lane West - Redditch,2023-05-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
775207,Foxholes Lane West - Redditch,2023-05-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-05-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-05-03T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-05-03T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-05-03T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-05-03T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
775207,Foxholes Lane West - Redditch,2023-05-03T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
775207,Foxholes Lane West - Redditch,2023-05-03T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
775207,Foxholes Lane West - Redditch,2023-05-03T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-05-03T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-05-03T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-05-03T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
775207,Foxholes Lane West - Redditch,2023-05-03T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-05-03T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-03T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-05-03T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.57
775207,Foxholes Lane West - Redditch,2023-05-03T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-05-03T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
775207,Foxholes Lane West - Redditch,2023-05-03T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-05-03T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
775207,Foxholes Lane West - Redditch,2023-05-03T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-03T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
775207,Foxholes Lane West - Redditch,2023-05-03T10:20:00.000+00:00,transformer,,Temperature,C,18.3
775207,Foxholes Lane West - Redditch,2023-05-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
775207,Foxholes Lane West - Redditch,2023-05-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
775207,Foxholes Lane West - Redditch,2023-05-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-05-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
775207,Foxholes Lane West - Redditch,2023-05-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-05-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
775207,Foxholes Lane West - Redditch,2023-05-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
775207,Foxholes Lane West - Redditch,2023-05-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-05-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-05-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.49
775207,Foxholes Lane West - Redditch,2023-05-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.67
775207,Foxholes Lane West - Redditch,2023-05-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.41
775207,Foxholes Lane West - Redditch,2023-05-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
775207,Foxholes Lane West - Redditch,2023-05-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
775207,Foxholes Lane West - Redditch,2023-05-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-05-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-05-03T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-05-03T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-05-03T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
775207,Foxholes Lane West - Redditch,2023-05-03T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
775207,Foxholes Lane West - Redditch,2023-05-03T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
775207,Foxholes Lane West - Redditch,2023-05-03T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
775207,Foxholes Lane West - Redditch,2023-05-03T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-05-03T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-05-03T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-05-03T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-05-03T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-05-03T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-05-03T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
775207,Foxholes Lane West - Redditch,2023-05-03T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.55
775207,Foxholes Lane West - Redditch,2023-05-03T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-05-03T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
775207,Foxholes Lane West - Redditch,2023-05-03T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-05-03T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-05-03T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
775207,Foxholes Lane West - Redditch,2023-05-03T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
775207,Foxholes Lane West - Redditch,2023-05-03T10:10:00.000+00:00,transformer,,Temperature,C,18.2
775207,Foxholes Lane West - Redditch,2023-05-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
775207,Foxholes Lane West - Redditch,2023-05-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
775207,Foxholes Lane West - Redditch,2023-05-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
