Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-05-03T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-05-03T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-05-03T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
775207,Foxholes Lane West - Redditch,2023-05-03T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.11
775207,Foxholes Lane West - Redditch,2023-05-03T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-05-03T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.73
775207,Foxholes Lane West - Redditch,2023-05-03T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-05-03T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
775207,Foxholes Lane West - Redditch,2023-05-03T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-05-03T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
775207,Foxholes Lane West - Redditch,2023-05-03T08:00:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-05-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-05-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
775207,Foxholes Lane West - Redditch,2023-05-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-05-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
775207,Foxholes Lane West - Redditch,2023-05-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-05-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
775207,Foxholes Lane West - Redditch,2023-05-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
775207,Foxholes Lane West - Redditch,2023-05-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-05-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-05-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.68
775207,Foxholes Lane West - Redditch,2023-05-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.67
775207,Foxholes Lane West - Redditch,2023-05-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.73
775207,Foxholes Lane West - Redditch,2023-05-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-05-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
775207,Foxholes Lane West - Redditch,2023-05-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-05-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-05-03T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-05-03T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-05-03T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-05-03T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
775207,Foxholes Lane West - Redditch,2023-05-03T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
775207,Foxholes Lane West - Redditch,2023-05-03T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
775207,Foxholes Lane West - Redditch,2023-05-03T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-05-03T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-05-03T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-05-03T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-05-03T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-05-03T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-03T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-05-03T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
775207,Foxholes Lane West - Redditch,2023-05-03T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-05-03T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
775207,Foxholes Lane West - Redditch,2023-05-03T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-05-03T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-05-03T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-05-03T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
775207,Foxholes Lane West - Redditch,2023-05-03T07:50:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-05-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-05-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
775207,Foxholes Lane West - Redditch,2023-05-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
775207,Foxholes Lane West - Redditch,2023-05-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-05-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
775207,Foxholes Lane West - Redditch,2023-05-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
775207,Foxholes Lane West - Redditch,2023-05-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-05-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-05-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.12
775207,Foxholes Lane West - Redditch,2023-05-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.98
775207,Foxholes Lane West - Redditch,2023-05-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.86
775207,Foxholes Lane West - Redditch,2023-05-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-05-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
775207,Foxholes Lane West - Redditch,2023-05-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-05-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-05-03T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-05-03T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-05-03T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-05-03T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
775207,Foxholes Lane West - Redditch,2023-05-03T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.25
775207,Foxholes Lane West - Redditch,2023-05-03T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.47
775207,Foxholes Lane West - Redditch,2023-05-03T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-05-03T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-05-03T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-05-03T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-05-03T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-05-03T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-05-03T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-05-03T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
775207,Foxholes Lane West - Redditch,2023-05-03T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
775207,Foxholes Lane West - Redditch,2023-05-03T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
775207,Foxholes Lane West - Redditch,2023-05-03T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-05-03T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-05-03T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
775207,Foxholes Lane West - Redditch,2023-05-03T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
775207,Foxholes Lane West - Redditch,2023-05-03T07:40:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-05-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-05-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
775207,Foxholes Lane West - Redditch,2023-05-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
775207,Foxholes Lane West - Redditch,2023-05-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-05-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
775207,Foxholes Lane West - Redditch,2023-05-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
775207,Foxholes Lane West - Redditch,2023-05-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-05-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-05-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.53
775207,Foxholes Lane West - Redditch,2023-05-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.76
775207,Foxholes Lane West - Redditch,2023-05-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.35
775207,Foxholes Lane West - Redditch,2023-05-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-05-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
775207,Foxholes Lane West - Redditch,2023-05-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-05-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-05-03T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-05-03T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-05-03T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-05-03T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
775207,Foxholes Lane West - Redditch,2023-05-03T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
775207,Foxholes Lane West - Redditch,2023-05-03T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
775207,Foxholes Lane West - Redditch,2023-05-03T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-05-03T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-05-03T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-05-03T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-05-03T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-05-03T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-05-03T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
775207,Foxholes Lane West - Redditch,2023-05-03T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
775207,Foxholes Lane West - Redditch,2023-05-03T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
775207,Foxholes Lane West - Redditch,2023-05-03T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
775207,Foxholes Lane West - Redditch,2023-05-03T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-05-03T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-05-03T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
775207,Foxholes Lane West - Redditch,2023-05-03T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
775207,Foxholes Lane West - Redditch,2023-05-03T07:30:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-05-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-05-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
775207,Foxholes Lane West - Redditch,2023-05-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
775207,Foxholes Lane West - Redditch,2023-05-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-05-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
775207,Foxholes Lane West - Redditch,2023-05-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
775207,Foxholes Lane West - Redditch,2023-05-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-05-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-05-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.69
775207,Foxholes Lane West - Redditch,2023-05-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.34
775207,Foxholes Lane West - Redditch,2023-05-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.73
775207,Foxholes Lane West - Redditch,2023-05-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-05-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
775207,Foxholes Lane West - Redditch,2023-05-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-05-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-05-03T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-05-03T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-05-03T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-05-03T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
775207,Foxholes Lane West - Redditch,2023-05-03T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
775207,Foxholes Lane West - Redditch,2023-05-03T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
775207,Foxholes Lane West - Redditch,2023-05-03T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-05-03T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-05-03T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-05-03T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-05-03T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-05-03T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-03T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775207,Foxholes Lane West - Redditch,2023-05-03T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
775207,Foxholes Lane West - Redditch,2023-05-03T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-05-03T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
775207,Foxholes Lane West - Redditch,2023-05-03T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-05-03T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-05-03T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-05-03T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
775207,Foxholes Lane West - Redditch,2023-05-03T07:20:00.000+00:00,transformer,,Temperature,C,15.9
775207,Foxholes Lane West - Redditch,2023-05-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-05-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
775207,Foxholes Lane West - Redditch,2023-05-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-05-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
775207,Foxholes Lane West - Redditch,2023-05-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-05-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
775207,Foxholes Lane West - Redditch,2023-05-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
775207,Foxholes Lane West - Redditch,2023-05-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-05-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-05-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.18
775207,Foxholes Lane West - Redditch,2023-05-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.93
775207,Foxholes Lane West - Redditch,2023-05-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.41
775207,Foxholes Lane West - Redditch,2023-05-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-05-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
775207,Foxholes Lane West - Redditch,2023-05-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-05-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-05-03T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-05-03T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-05-03T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-05-03T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
775207,Foxholes Lane West - Redditch,2023-05-03T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.46
775207,Foxholes Lane West - Redditch,2023-05-03T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
775207,Foxholes Lane West - Redditch,2023-05-03T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-05-03T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-05-03T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
775207,Foxholes Lane West - Redditch,2023-05-03T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-05-03T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-05-03T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-05-03T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
775207,Foxholes Lane West - Redditch,2023-05-03T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
775207,Foxholes Lane West - Redditch,2023-05-03T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-05-03T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
775207,Foxholes Lane West - Redditch,2023-05-03T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-05-03T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-05-03T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-05-03T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
775207,Foxholes Lane West - Redditch,2023-05-03T07:10:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-05-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-05-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
775207,Foxholes Lane West - Redditch,2023-05-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
775207,Foxholes Lane West - Redditch,2023-05-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
775207,Foxholes Lane West - Redditch,2023-05-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
775207,Foxholes Lane West - Redditch,2023-05-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-05-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-05-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.26
775207,Foxholes Lane West - Redditch,2023-05-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.67
775207,Foxholes Lane West - Redditch,2023-05-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.01
775207,Foxholes Lane West - Redditch,2023-05-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-05-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-05-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
775207,Foxholes Lane West - Redditch,2023-05-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-05-03T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-05-03T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-05-03T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-05-03T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.11
775207,Foxholes Lane West - Redditch,2023-05-03T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
775207,Foxholes Lane West - Redditch,2023-05-03T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
775207,Foxholes Lane West - Redditch,2023-05-03T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-05-03T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
775207,Foxholes Lane West - Redditch,2023-05-03T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-05-03T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-05-03T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-05-03T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-03T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-03T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
775207,Foxholes Lane West - Redditch,2023-05-03T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-05-03T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
775207,Foxholes Lane West - Redditch,2023-05-03T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-05-03T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-05-03T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-05-03T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-05-03T07:00:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-05-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-05-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
775207,Foxholes Lane West - Redditch,2023-05-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
775207,Foxholes Lane West - Redditch,2023-05-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-05-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
775207,Foxholes Lane West - Redditch,2023-05-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
775207,Foxholes Lane West - Redditch,2023-05-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-05-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-05-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.07
775207,Foxholes Lane West - Redditch,2023-05-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.75
775207,Foxholes Lane West - Redditch,2023-05-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.41
775207,Foxholes Lane West - Redditch,2023-05-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
775207,Foxholes Lane West - Redditch,2023-05-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
775207,Foxholes Lane West - Redditch,2023-05-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-05-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
775207,Foxholes Lane West - Redditch,2023-05-03T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-05-03T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-05-03T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-05-03T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
775207,Foxholes Lane West - Redditch,2023-05-03T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
775207,Foxholes Lane West - Redditch,2023-05-03T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
775207,Foxholes Lane West - Redditch,2023-05-03T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-05-03T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-05-03T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-05-03T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-05-03T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-05-03T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-03T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-05-03T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
775207,Foxholes Lane West - Redditch,2023-05-03T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-05-03T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
775207,Foxholes Lane West - Redditch,2023-05-03T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-05-03T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-05-03T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-05-03T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-05-03T06:50:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-05-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-05-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
775207,Foxholes Lane West - Redditch,2023-05-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-05-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
775207,Foxholes Lane West - Redditch,2023-05-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
775207,Foxholes Lane West - Redditch,2023-05-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
775207,Foxholes Lane West - Redditch,2023-05-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-05-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-05-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.99
775207,Foxholes Lane West - Redditch,2023-05-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.15
775207,Foxholes Lane West - Redditch,2023-05-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.68
775207,Foxholes Lane West - Redditch,2023-05-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
775207,Foxholes Lane West - Redditch,2023-05-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
775207,Foxholes Lane West - Redditch,2023-05-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-05-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-05-03T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-05-03T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
775207,Foxholes Lane West - Redditch,2023-05-03T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-05-03T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.8
775207,Foxholes Lane West - Redditch,2023-05-03T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
775207,Foxholes Lane West - Redditch,2023-05-03T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
775207,Foxholes Lane West - Redditch,2023-05-03T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-05-03T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
775207,Foxholes Lane West - Redditch,2023-05-03T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-05-03T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-05-03T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-05-03T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-05-03T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-05-03T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
775207,Foxholes Lane West - Redditch,2023-05-03T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-05-03T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
775207,Foxholes Lane West - Redditch,2023-05-03T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-05-03T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-05-03T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-05-03T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
775207,Foxholes Lane West - Redditch,2023-05-03T06:40:00.000+00:00,transformer,,Temperature,C,15.7
775207,Foxholes Lane West - Redditch,2023-05-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-05-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
775207,Foxholes Lane West - Redditch,2023-05-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
775207,Foxholes Lane West - Redditch,2023-05-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-05-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
775207,Foxholes Lane West - Redditch,2023-05-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
775207,Foxholes Lane West - Redditch,2023-05-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
775207,Foxholes Lane West - Redditch,2023-05-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-05-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.83
775207,Foxholes Lane West - Redditch,2023-05-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.18
775207,Foxholes Lane West - Redditch,2023-05-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.79
775207,Foxholes Lane West - Redditch,2023-05-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
775207,Foxholes Lane West - Redditch,2023-05-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
775207,Foxholes Lane West - Redditch,2023-05-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-05-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-05-03T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-05-03T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-05-03T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-05-03T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
775207,Foxholes Lane West - Redditch,2023-05-03T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
775207,Foxholes Lane West - Redditch,2023-05-03T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
775207,Foxholes Lane West - Redditch,2023-05-03T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-05-03T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-05-03T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-05-03T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-05-03T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-05-03T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-03T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-05-03T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
775207,Foxholes Lane West - Redditch,2023-05-03T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
775207,Foxholes Lane West - Redditch,2023-05-03T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
775207,Foxholes Lane West - Redditch,2023-05-03T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-05-03T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-05-03T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
775207,Foxholes Lane West - Redditch,2023-05-03T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-05-03T06:30:00.000+00:00,transformer,,Temperature,C,15.7
775207,Foxholes Lane West - Redditch,2023-05-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-05-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
775207,Foxholes Lane West - Redditch,2023-05-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
775207,Foxholes Lane West - Redditch,2023-05-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
775207,Foxholes Lane West - Redditch,2023-05-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
775207,Foxholes Lane West - Redditch,2023-05-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-05-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-05-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.17
775207,Foxholes Lane West - Redditch,2023-05-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.71
775207,Foxholes Lane West - Redditch,2023-05-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.48
775207,Foxholes Lane West - Redditch,2023-05-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-05-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
775207,Foxholes Lane West - Redditch,2023-05-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-05-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
775207,Foxholes Lane West - Redditch,2023-05-03T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-05-03T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-05-03T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-05-03T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
775207,Foxholes Lane West - Redditch,2023-05-03T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.54
775207,Foxholes Lane West - Redditch,2023-05-03T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
775207,Foxholes Lane West - Redditch,2023-05-03T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-05-03T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-05-03T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-05-03T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
775207,Foxholes Lane West - Redditch,2023-05-03T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-05-03T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-05-03T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775207,Foxholes Lane West - Redditch,2023-05-03T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
775207,Foxholes Lane West - Redditch,2023-05-03T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
775207,Foxholes Lane West - Redditch,2023-05-03T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
775207,Foxholes Lane West - Redditch,2023-05-03T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-05-03T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-05-03T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-05-03T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
775207,Foxholes Lane West - Redditch,2023-05-03T06:20:00.000+00:00,transformer,,Temperature,C,15.7
775207,Foxholes Lane West - Redditch,2023-05-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-05-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
775207,Foxholes Lane West - Redditch,2023-05-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
775207,Foxholes Lane West - Redditch,2023-05-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
775207,Foxholes Lane West - Redditch,2023-05-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
775207,Foxholes Lane West - Redditch,2023-05-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-05-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-05-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.13
775207,Foxholes Lane West - Redditch,2023-05-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.92
775207,Foxholes Lane West - Redditch,2023-05-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.75
775207,Foxholes Lane West - Redditch,2023-05-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-05-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
775207,Foxholes Lane West - Redditch,2023-05-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-05-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
775207,Foxholes Lane West - Redditch,2023-05-03T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-05-03T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-05-03T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-05-03T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.31
775207,Foxholes Lane West - Redditch,2023-05-03T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
775207,Foxholes Lane West - Redditch,2023-05-03T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
775207,Foxholes Lane West - Redditch,2023-05-03T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-05-03T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
775207,Foxholes Lane West - Redditch,2023-05-03T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
775207,Foxholes Lane West - Redditch,2023-05-03T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-05-03T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-05-03T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-05-03T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-03T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
775207,Foxholes Lane West - Redditch,2023-05-03T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-05-03T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
775207,Foxholes Lane West - Redditch,2023-05-03T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-05-03T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-05-03T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-05-03T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
775207,Foxholes Lane West - Redditch,2023-05-03T06:10:00.000+00:00,transformer,,Temperature,C,15.7
775207,Foxholes Lane West - Redditch,2023-05-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-05-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
775207,Foxholes Lane West - Redditch,2023-05-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-05-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
775207,Foxholes Lane West - Redditch,2023-05-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
775207,Foxholes Lane West - Redditch,2023-05-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
775207,Foxholes Lane West - Redditch,2023-05-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-05-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-05-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.9
775207,Foxholes Lane West - Redditch,2023-05-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.06
775207,Foxholes Lane West - Redditch,2023-05-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.41
775207,Foxholes Lane West - Redditch,2023-05-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-05-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
775207,Foxholes Lane West - Redditch,2023-05-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-05-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-05-03T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-05-03T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-05-03T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-05-03T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
775207,Foxholes Lane West - Redditch,2023-05-03T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
775207,Foxholes Lane West - Redditch,2023-05-03T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
775207,Foxholes Lane West - Redditch,2023-05-03T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-05-03T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-05-03T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-05-03T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-05-03T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-05-03T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-03T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-05-03T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
775207,Foxholes Lane West - Redditch,2023-05-03T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-05-03T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
775207,Foxholes Lane West - Redditch,2023-05-03T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-05-03T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-05-03T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-05-03T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
775207,Foxholes Lane West - Redditch,2023-05-03T06:00:00.000+00:00,transformer,,Temperature,C,15.7
775207,Foxholes Lane West - Redditch,2023-05-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-05-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
775207,Foxholes Lane West - Redditch,2023-05-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
775207,Foxholes Lane West - Redditch,2023-05-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
775207,Foxholes Lane West - Redditch,2023-05-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
775207,Foxholes Lane West - Redditch,2023-05-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-05-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-05-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.77
775207,Foxholes Lane West - Redditch,2023-05-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.38
775207,Foxholes Lane West - Redditch,2023-05-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.27
