Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-05-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-05-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
775207,Foxholes Lane West - Redditch,2023-05-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-05-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-05-03T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-05-03T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-05-03T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-05-03T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
775207,Foxholes Lane West - Redditch,2023-05-03T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.89
775207,Foxholes Lane West - Redditch,2023-05-03T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.2
775207,Foxholes Lane West - Redditch,2023-05-03T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-05-03T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-05-03T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
775207,Foxholes Lane West - Redditch,2023-05-03T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-05-03T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-05-03T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-05-03T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-05-03T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
775207,Foxholes Lane West - Redditch,2023-05-03T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
775207,Foxholes Lane West - Redditch,2023-05-03T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
775207,Foxholes Lane West - Redditch,2023-05-03T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-05-03T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-05-03T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
775207,Foxholes Lane West - Redditch,2023-05-03T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
775207,Foxholes Lane West - Redditch,2023-05-03T05:50:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-05-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-05-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
775207,Foxholes Lane West - Redditch,2023-05-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
775207,Foxholes Lane West - Redditch,2023-05-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
775207,Foxholes Lane West - Redditch,2023-05-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
775207,Foxholes Lane West - Redditch,2023-05-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-05-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-05-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.87
775207,Foxholes Lane West - Redditch,2023-05-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.25
775207,Foxholes Lane West - Redditch,2023-05-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.31
775207,Foxholes Lane West - Redditch,2023-05-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-05-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
775207,Foxholes Lane West - Redditch,2023-05-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
775207,Foxholes Lane West - Redditch,2023-05-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-05-03T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
775207,Foxholes Lane West - Redditch,2023-05-03T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
775207,Foxholes Lane West - Redditch,2023-05-03T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-05-03T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
775207,Foxholes Lane West - Redditch,2023-05-03T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.74
775207,Foxholes Lane West - Redditch,2023-05-03T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
775207,Foxholes Lane West - Redditch,2023-05-03T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-05-03T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-05-03T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
775207,Foxholes Lane West - Redditch,2023-05-03T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-05-03T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-05-03T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-05-03T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-05-03T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
775207,Foxholes Lane West - Redditch,2023-05-03T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-05-03T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
775207,Foxholes Lane West - Redditch,2023-05-03T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-05-03T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-05-03T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-05-03T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
775207,Foxholes Lane West - Redditch,2023-05-03T05:40:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-05-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-05-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
775207,Foxholes Lane West - Redditch,2023-05-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
775207,Foxholes Lane West - Redditch,2023-05-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
775207,Foxholes Lane West - Redditch,2023-05-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-05-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
775207,Foxholes Lane West - Redditch,2023-05-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-05-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.91
775207,Foxholes Lane West - Redditch,2023-05-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.95
775207,Foxholes Lane West - Redditch,2023-05-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.97
775207,Foxholes Lane West - Redditch,2023-05-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
775207,Foxholes Lane West - Redditch,2023-05-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
775207,Foxholes Lane West - Redditch,2023-05-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
775207,Foxholes Lane West - Redditch,2023-05-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-05-03T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
775207,Foxholes Lane West - Redditch,2023-05-03T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-05-03T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-05-03T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
775207,Foxholes Lane West - Redditch,2023-05-03T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
775207,Foxholes Lane West - Redditch,2023-05-03T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
775207,Foxholes Lane West - Redditch,2023-05-03T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-05-03T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-05-03T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-05-03T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-05-03T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-05-03T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-05-03T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-05-03T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
775207,Foxholes Lane West - Redditch,2023-05-03T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-05-03T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
775207,Foxholes Lane West - Redditch,2023-05-03T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-05-03T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-05-03T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
775207,Foxholes Lane West - Redditch,2023-05-03T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
775207,Foxholes Lane West - Redditch,2023-05-03T05:30:00.000+00:00,transformer,,Temperature,C,15.9
775207,Foxholes Lane West - Redditch,2023-05-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
775207,Foxholes Lane West - Redditch,2023-05-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
775207,Foxholes Lane West - Redditch,2023-05-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-05-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
775207,Foxholes Lane West - Redditch,2023-05-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-05-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
775207,Foxholes Lane West - Redditch,2023-05-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-05-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-05-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-05-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.78
775207,Foxholes Lane West - Redditch,2023-05-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.79
775207,Foxholes Lane West - Redditch,2023-05-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.04
775207,Foxholes Lane West - Redditch,2023-05-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-05-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
775207,Foxholes Lane West - Redditch,2023-05-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-05-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-05-03T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-05-03T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-05-03T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-05-03T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
775207,Foxholes Lane West - Redditch,2023-05-03T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
775207,Foxholes Lane West - Redditch,2023-05-03T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
775207,Foxholes Lane West - Redditch,2023-05-03T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-05-03T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-05-03T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-05-03T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-05-03T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-05-03T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-03T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-03T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
775207,Foxholes Lane West - Redditch,2023-05-03T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-05-03T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
775207,Foxholes Lane West - Redditch,2023-05-03T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-05-03T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-05-03T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-05-03T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
775207,Foxholes Lane West - Redditch,2023-05-03T05:20:00.000+00:00,transformer,,Temperature,C,15.9
775207,Foxholes Lane West - Redditch,2023-05-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
775207,Foxholes Lane West - Redditch,2023-05-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
775207,Foxholes Lane West - Redditch,2023-05-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-05-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
775207,Foxholes Lane West - Redditch,2023-05-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-05-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
775207,Foxholes Lane West - Redditch,2023-05-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
775207,Foxholes Lane West - Redditch,2023-05-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-05-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-05-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.49
775207,Foxholes Lane West - Redditch,2023-05-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.8
775207,Foxholes Lane West - Redditch,2023-05-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.08
775207,Foxholes Lane West - Redditch,2023-05-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-05-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-05-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-05-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-05-03T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-05-03T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-05-03T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-05-03T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
775207,Foxholes Lane West - Redditch,2023-05-03T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
775207,Foxholes Lane West - Redditch,2023-05-03T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
775207,Foxholes Lane West - Redditch,2023-05-03T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-05-03T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
775207,Foxholes Lane West - Redditch,2023-05-03T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-05-03T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-05-03T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-05-03T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-05-03T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
775207,Foxholes Lane West - Redditch,2023-05-03T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.71
775207,Foxholes Lane West - Redditch,2023-05-03T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-05-03T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
775207,Foxholes Lane West - Redditch,2023-05-03T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
775207,Foxholes Lane West - Redditch,2023-05-03T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
775207,Foxholes Lane West - Redditch,2023-05-03T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-03T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
775207,Foxholes Lane West - Redditch,2023-05-03T05:10:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-05-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
775207,Foxholes Lane West - Redditch,2023-05-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
775207,Foxholes Lane West - Redditch,2023-05-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-05-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
775207,Foxholes Lane West - Redditch,2023-05-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-05-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
775207,Foxholes Lane West - Redditch,2023-05-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
775207,Foxholes Lane West - Redditch,2023-05-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
775207,Foxholes Lane West - Redditch,2023-05-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-05-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.77
775207,Foxholes Lane West - Redditch,2023-05-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.64
775207,Foxholes Lane West - Redditch,2023-05-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.09
775207,Foxholes Lane West - Redditch,2023-05-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-05-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
775207,Foxholes Lane West - Redditch,2023-05-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-05-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-05-03T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-05-03T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-05-03T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-05-03T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
775207,Foxholes Lane West - Redditch,2023-05-03T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
775207,Foxholes Lane West - Redditch,2023-05-03T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.14
775207,Foxholes Lane West - Redditch,2023-05-03T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-05-03T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-05-03T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-05-03T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-05-03T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-05-03T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-03T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-05-03T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
775207,Foxholes Lane West - Redditch,2023-05-03T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-05-03T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
775207,Foxholes Lane West - Redditch,2023-05-03T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-05-03T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-05-03T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-03T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
775207,Foxholes Lane West - Redditch,2023-05-03T05:00:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-05-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
775207,Foxholes Lane West - Redditch,2023-05-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
775207,Foxholes Lane West - Redditch,2023-05-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-05-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
775207,Foxholes Lane West - Redditch,2023-05-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-05-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
775207,Foxholes Lane West - Redditch,2023-05-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
775207,Foxholes Lane West - Redditch,2023-05-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-05-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-05-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.03
775207,Foxholes Lane West - Redditch,2023-05-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.61
775207,Foxholes Lane West - Redditch,2023-05-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.7
775207,Foxholes Lane West - Redditch,2023-05-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-05-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
775207,Foxholes Lane West - Redditch,2023-05-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-05-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-05-03T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-05-03T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-05-03T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-05-03T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
775207,Foxholes Lane West - Redditch,2023-05-03T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
775207,Foxholes Lane West - Redditch,2023-05-03T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
775207,Foxholes Lane West - Redditch,2023-05-03T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-05-03T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-05-03T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-05-03T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-05-03T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-05-03T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-03T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-05-03T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
775207,Foxholes Lane West - Redditch,2023-05-03T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
775207,Foxholes Lane West - Redditch,2023-05-03T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
775207,Foxholes Lane West - Redditch,2023-05-03T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-05-03T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-05-03T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-05-03T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
775207,Foxholes Lane West - Redditch,2023-05-03T04:50:00.000+00:00,transformer,,Temperature,C,16.2
775207,Foxholes Lane West - Redditch,2023-05-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-05-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
775207,Foxholes Lane West - Redditch,2023-05-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-05-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
775207,Foxholes Lane West - Redditch,2023-05-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-05-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
775207,Foxholes Lane West - Redditch,2023-05-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
775207,Foxholes Lane West - Redditch,2023-05-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-05-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-05-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.65
775207,Foxholes Lane West - Redditch,2023-05-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.18
775207,Foxholes Lane West - Redditch,2023-05-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.27
775207,Foxholes Lane West - Redditch,2023-05-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-05-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
775207,Foxholes Lane West - Redditch,2023-05-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-05-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-05-03T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-05-03T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-05-03T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-05-03T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
775207,Foxholes Lane West - Redditch,2023-05-03T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
775207,Foxholes Lane West - Redditch,2023-05-03T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
775207,Foxholes Lane West - Redditch,2023-05-03T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-05-03T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-05-03T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
775207,Foxholes Lane West - Redditch,2023-05-03T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-05-03T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-05-03T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-05-03T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775207,Foxholes Lane West - Redditch,2023-05-03T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
775207,Foxholes Lane West - Redditch,2023-05-03T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
775207,Foxholes Lane West - Redditch,2023-05-03T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
775207,Foxholes Lane West - Redditch,2023-05-03T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-05-03T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-05-03T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-05-03T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
775207,Foxholes Lane West - Redditch,2023-05-03T04:40:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-05-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-05-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
775207,Foxholes Lane West - Redditch,2023-05-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
775207,Foxholes Lane West - Redditch,2023-05-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
775207,Foxholes Lane West - Redditch,2023-05-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
775207,Foxholes Lane West - Redditch,2023-05-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-05-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-05-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.51
775207,Foxholes Lane West - Redditch,2023-05-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.72
775207,Foxholes Lane West - Redditch,2023-05-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.24
775207,Foxholes Lane West - Redditch,2023-05-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-05-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
775207,Foxholes Lane West - Redditch,2023-05-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
775207,Foxholes Lane West - Redditch,2023-05-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-05-03T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-05-03T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-05-03T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-05-03T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
775207,Foxholes Lane West - Redditch,2023-05-03T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
775207,Foxholes Lane West - Redditch,2023-05-03T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
775207,Foxholes Lane West - Redditch,2023-05-03T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-05-03T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-05-03T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-05-03T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-05-03T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-05-03T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-05-03T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-05-03T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
775207,Foxholes Lane West - Redditch,2023-05-03T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-05-03T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
775207,Foxholes Lane West - Redditch,2023-05-03T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-05-03T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-05-03T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-05-03T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.1
775207,Foxholes Lane West - Redditch,2023-05-03T04:30:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-05-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
775207,Foxholes Lane West - Redditch,2023-05-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-05-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
775207,Foxholes Lane West - Redditch,2023-05-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-05-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
775207,Foxholes Lane West - Redditch,2023-05-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
775207,Foxholes Lane West - Redditch,2023-05-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-05-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-05-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.58
775207,Foxholes Lane West - Redditch,2023-05-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.54
775207,Foxholes Lane West - Redditch,2023-05-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.09
775207,Foxholes Lane West - Redditch,2023-05-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-05-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-05-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-05-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-05-03T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-05-03T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-05-03T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-05-03T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
775207,Foxholes Lane West - Redditch,2023-05-03T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
775207,Foxholes Lane West - Redditch,2023-05-03T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
775207,Foxholes Lane West - Redditch,2023-05-03T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-05-03T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-05-03T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-05-03T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-05-03T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-05-03T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-05-03T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-05-03T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
775207,Foxholes Lane West - Redditch,2023-05-03T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-05-03T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
775207,Foxholes Lane West - Redditch,2023-05-03T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-05-03T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-05-03T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-05-03T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
775207,Foxholes Lane West - Redditch,2023-05-03T04:20:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-05-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-05-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
775207,Foxholes Lane West - Redditch,2023-05-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
775207,Foxholes Lane West - Redditch,2023-05-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
775207,Foxholes Lane West - Redditch,2023-05-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
775207,Foxholes Lane West - Redditch,2023-05-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-05-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-05-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.37
775207,Foxholes Lane West - Redditch,2023-05-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.15
775207,Foxholes Lane West - Redditch,2023-05-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.08
775207,Foxholes Lane West - Redditch,2023-05-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-05-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-05-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-05-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
775207,Foxholes Lane West - Redditch,2023-05-03T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-05-03T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-05-03T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-05-03T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
775207,Foxholes Lane West - Redditch,2023-05-03T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
775207,Foxholes Lane West - Redditch,2023-05-03T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
775207,Foxholes Lane West - Redditch,2023-05-03T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
775207,Foxholes Lane West - Redditch,2023-05-03T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-05-03T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-05-03T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-05-03T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-05-03T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-05-03T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-05-03T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
775207,Foxholes Lane West - Redditch,2023-05-03T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-05-03T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
775207,Foxholes Lane West - Redditch,2023-05-03T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-05-03T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-05-03T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-03T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
775207,Foxholes Lane West - Redditch,2023-05-03T04:10:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-05-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
775207,Foxholes Lane West - Redditch,2023-05-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-05-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
775207,Foxholes Lane West - Redditch,2023-05-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-05-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
775207,Foxholes Lane West - Redditch,2023-05-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
775207,Foxholes Lane West - Redditch,2023-05-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-05-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-05-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.23
775207,Foxholes Lane West - Redditch,2023-05-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.38
775207,Foxholes Lane West - Redditch,2023-05-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.69
775207,Foxholes Lane West - Redditch,2023-05-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-05-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-05-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-05-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-05-03T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-05-03T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-05-03T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-05-03T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
775207,Foxholes Lane West - Redditch,2023-05-03T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
775207,Foxholes Lane West - Redditch,2023-05-03T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
775207,Foxholes Lane West - Redditch,2023-05-03T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
775207,Foxholes Lane West - Redditch,2023-05-03T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-05-03T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-05-03T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-05-03T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-05-03T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-05-03T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-05-03T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
775207,Foxholes Lane West - Redditch,2023-05-03T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-05-03T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
775207,Foxholes Lane West - Redditch,2023-05-03T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-05-03T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-05-03T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-03T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
775207,Foxholes Lane West - Redditch,2023-05-03T04:00:00.000+00:00,transformer,,Temperature,C,16.6
775207,Foxholes Lane West - Redditch,2023-05-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
775207,Foxholes Lane West - Redditch,2023-05-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-05-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
775207,Foxholes Lane West - Redditch,2023-05-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-05-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
775207,Foxholes Lane West - Redditch,2023-05-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
775207,Foxholes Lane West - Redditch,2023-05-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-05-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-05-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.7
775207,Foxholes Lane West - Redditch,2023-05-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.52
775207,Foxholes Lane West - Redditch,2023-05-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.17
775207,Foxholes Lane West - Redditch,2023-05-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-05-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-05-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-05-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-05-03T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-05-03T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-05-03T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-05-03T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
775207,Foxholes Lane West - Redditch,2023-05-03T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
775207,Foxholes Lane West - Redditch,2023-05-03T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
775207,Foxholes Lane West - Redditch,2023-05-03T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
775207,Foxholes Lane West - Redditch,2023-05-03T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-05-03T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-05-03T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-05-03T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-05-03T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-05-03T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
775207,Foxholes Lane West - Redditch,2023-05-03T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
775207,Foxholes Lane West - Redditch,2023-05-03T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-05-03T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
775207,Foxholes Lane West - Redditch,2023-05-03T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-05-03T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-05-03T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
