Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-05-03T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
775207,Foxholes Lane West - Redditch,2023-05-03T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-05-03T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-05-03T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-05-03T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-05-03T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-05-03T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-03T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-05-03T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
775207,Foxholes Lane West - Redditch,2023-05-03T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-05-03T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
775207,Foxholes Lane West - Redditch,2023-05-03T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-05-03T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-05-03T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-05-03T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
775207,Foxholes Lane West - Redditch,2023-05-03T01:40:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-05-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
775207,Foxholes Lane West - Redditch,2023-05-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
775207,Foxholes Lane West - Redditch,2023-05-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-05-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
775207,Foxholes Lane West - Redditch,2023-05-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
775207,Foxholes Lane West - Redditch,2023-05-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-05-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-05-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.66
775207,Foxholes Lane West - Redditch,2023-05-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.57
775207,Foxholes Lane West - Redditch,2023-05-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.49
775207,Foxholes Lane West - Redditch,2023-05-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-05-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-05-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-05-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-05-03T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-05-03T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-05-03T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-05-03T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
775207,Foxholes Lane West - Redditch,2023-05-03T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
775207,Foxholes Lane West - Redditch,2023-05-03T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
775207,Foxholes Lane West - Redditch,2023-05-03T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
775207,Foxholes Lane West - Redditch,2023-05-03T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-05-03T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-05-03T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-05-03T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-05-03T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-03T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
775207,Foxholes Lane West - Redditch,2023-05-03T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
775207,Foxholes Lane West - Redditch,2023-05-03T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-05-03T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
775207,Foxholes Lane West - Redditch,2023-05-03T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-05-03T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-05-03T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-05-03T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
775207,Foxholes Lane West - Redditch,2023-05-03T01:30:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-05-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
775207,Foxholes Lane West - Redditch,2023-05-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-05-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
775207,Foxholes Lane West - Redditch,2023-05-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-05-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
775207,Foxholes Lane West - Redditch,2023-05-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
775207,Foxholes Lane West - Redditch,2023-05-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-05-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-05-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.24
775207,Foxholes Lane West - Redditch,2023-05-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.2
775207,Foxholes Lane West - Redditch,2023-05-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.47
775207,Foxholes Lane West - Redditch,2023-05-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-05-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-05-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-05-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-05-03T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-05-03T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-05-03T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-05-03T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
775207,Foxholes Lane West - Redditch,2023-05-03T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
775207,Foxholes Lane West - Redditch,2023-05-03T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
775207,Foxholes Lane West - Redditch,2023-05-03T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
775207,Foxholes Lane West - Redditch,2023-05-03T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-05-03T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-05-03T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-05-03T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-05-03T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-03T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-05-03T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
775207,Foxholes Lane West - Redditch,2023-05-03T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-05-03T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
775207,Foxholes Lane West - Redditch,2023-05-03T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-05-03T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-05-03T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-05-03T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
775207,Foxholes Lane West - Redditch,2023-05-03T01:20:00.000+00:00,transformer,,Temperature,C,18.0
775207,Foxholes Lane West - Redditch,2023-05-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
775207,Foxholes Lane West - Redditch,2023-05-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
775207,Foxholes Lane West - Redditch,2023-05-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
775207,Foxholes Lane West - Redditch,2023-05-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
775207,Foxholes Lane West - Redditch,2023-05-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-05-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-05-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.43
775207,Foxholes Lane West - Redditch,2023-05-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.14
775207,Foxholes Lane West - Redditch,2023-05-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.52
775207,Foxholes Lane West - Redditch,2023-05-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-05-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-05-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-05-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-05-03T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-05-03T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-05-03T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-05-03T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
775207,Foxholes Lane West - Redditch,2023-05-03T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
775207,Foxholes Lane West - Redditch,2023-05-03T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
775207,Foxholes Lane West - Redditch,2023-05-03T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
775207,Foxholes Lane West - Redditch,2023-05-03T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-05-03T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-05-03T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-05-03T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-05-03T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-03T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-05-03T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
775207,Foxholes Lane West - Redditch,2023-05-03T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-05-03T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
775207,Foxholes Lane West - Redditch,2023-05-03T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-05-03T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-05-03T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-05-03T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
775207,Foxholes Lane West - Redditch,2023-05-03T01:10:00.000+00:00,transformer,,Temperature,C,18.1
775207,Foxholes Lane West - Redditch,2023-05-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
775207,Foxholes Lane West - Redditch,2023-05-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
775207,Foxholes Lane West - Redditch,2023-05-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-05-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
775207,Foxholes Lane West - Redditch,2023-05-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
775207,Foxholes Lane West - Redditch,2023-05-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-05-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-05-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.42
775207,Foxholes Lane West - Redditch,2023-05-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
775207,Foxholes Lane West - Redditch,2023-05-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.69
775207,Foxholes Lane West - Redditch,2023-05-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-05-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-05-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-05-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-05-03T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-05-03T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-05-03T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-05-03T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
775207,Foxholes Lane West - Redditch,2023-05-03T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
775207,Foxholes Lane West - Redditch,2023-05-03T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
775207,Foxholes Lane West - Redditch,2023-05-03T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-05-03T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-05-03T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-05-03T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-05-03T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-05-03T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-03T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-05-03T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
775207,Foxholes Lane West - Redditch,2023-05-03T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-05-03T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
775207,Foxholes Lane West - Redditch,2023-05-03T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-05-03T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-05-03T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-05-03T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
775207,Foxholes Lane West - Redditch,2023-05-03T01:00:00.000+00:00,transformer,,Temperature,C,18.2
775207,Foxholes Lane West - Redditch,2023-05-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-05-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
775207,Foxholes Lane West - Redditch,2023-05-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-05-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
775207,Foxholes Lane West - Redditch,2023-05-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-05-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
775207,Foxholes Lane West - Redditch,2023-05-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
775207,Foxholes Lane West - Redditch,2023-05-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-05-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-05-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.68
775207,Foxholes Lane West - Redditch,2023-05-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.24
775207,Foxholes Lane West - Redditch,2023-05-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.35
775207,Foxholes Lane West - Redditch,2023-05-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-05-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-05-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
775207,Foxholes Lane West - Redditch,2023-05-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-05-03T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-05-03T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-05-03T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-05-03T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
775207,Foxholes Lane West - Redditch,2023-05-03T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
775207,Foxholes Lane West - Redditch,2023-05-03T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
775207,Foxholes Lane West - Redditch,2023-05-03T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-05-03T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
775207,Foxholes Lane West - Redditch,2023-05-03T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-05-03T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-05-03T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-05-03T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-05-03T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-05-03T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
775207,Foxholes Lane West - Redditch,2023-05-03T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-05-03T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
775207,Foxholes Lane West - Redditch,2023-05-03T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-05-03T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-05-03T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-05-03T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
775207,Foxholes Lane West - Redditch,2023-05-03T00:50:00.000+00:00,transformer,,Temperature,C,18.3
775207,Foxholes Lane West - Redditch,2023-05-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
775207,Foxholes Lane West - Redditch,2023-05-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
775207,Foxholes Lane West - Redditch,2023-05-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-05-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
775207,Foxholes Lane West - Redditch,2023-05-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
775207,Foxholes Lane West - Redditch,2023-05-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-05-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-05-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.87
775207,Foxholes Lane West - Redditch,2023-05-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.09
775207,Foxholes Lane West - Redditch,2023-05-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.68
775207,Foxholes Lane West - Redditch,2023-05-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-05-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
775207,Foxholes Lane West - Redditch,2023-05-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-05-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-05-03T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-05-03T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-05-03T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-05-03T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
775207,Foxholes Lane West - Redditch,2023-05-03T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
775207,Foxholes Lane West - Redditch,2023-05-03T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
775207,Foxholes Lane West - Redditch,2023-05-03T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-05-03T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-05-03T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-05-03T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-05-03T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-05-03T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-05-03T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-05-03T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.03
775207,Foxholes Lane West - Redditch,2023-05-03T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-05-03T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
775207,Foxholes Lane West - Redditch,2023-05-03T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-05-03T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-05-03T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-05-03T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
775207,Foxholes Lane West - Redditch,2023-05-03T00:40:00.000+00:00,transformer,,Temperature,C,18.3
775207,Foxholes Lane West - Redditch,2023-05-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
775207,Foxholes Lane West - Redditch,2023-05-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
775207,Foxholes Lane West - Redditch,2023-05-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-05-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
775207,Foxholes Lane West - Redditch,2023-05-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
775207,Foxholes Lane West - Redditch,2023-05-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-05-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-05-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.02
775207,Foxholes Lane West - Redditch,2023-05-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.8
775207,Foxholes Lane West - Redditch,2023-05-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.24
775207,Foxholes Lane West - Redditch,2023-05-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-05-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
775207,Foxholes Lane West - Redditch,2023-05-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-05-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-05-03T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-05-03T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-05-03T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-05-03T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
775207,Foxholes Lane West - Redditch,2023-05-03T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
775207,Foxholes Lane West - Redditch,2023-05-03T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
775207,Foxholes Lane West - Redditch,2023-05-03T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-05-03T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-05-03T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-05-03T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-05-03T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-05-03T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-05-03T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
775207,Foxholes Lane West - Redditch,2023-05-03T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
775207,Foxholes Lane West - Redditch,2023-05-03T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-05-03T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
775207,Foxholes Lane West - Redditch,2023-05-03T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-05-03T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-05-03T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-05-03T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
775207,Foxholes Lane West - Redditch,2023-05-03T00:30:00.000+00:00,transformer,,Temperature,C,18.4
775207,Foxholes Lane West - Redditch,2023-05-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-05-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
775207,Foxholes Lane West - Redditch,2023-05-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
775207,Foxholes Lane West - Redditch,2023-05-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-05-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
775207,Foxholes Lane West - Redditch,2023-05-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
775207,Foxholes Lane West - Redditch,2023-05-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-05-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-05-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.14
775207,Foxholes Lane West - Redditch,2023-05-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.79
775207,Foxholes Lane West - Redditch,2023-05-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.41
775207,Foxholes Lane West - Redditch,2023-05-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-05-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
775207,Foxholes Lane West - Redditch,2023-05-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-05-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-05-03T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-05-03T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-05-03T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-05-03T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
775207,Foxholes Lane West - Redditch,2023-05-03T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
775207,Foxholes Lane West - Redditch,2023-05-03T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
775207,Foxholes Lane West - Redditch,2023-05-03T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-05-03T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-05-03T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-05-03T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-05-03T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-05-03T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-05-03T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
775207,Foxholes Lane West - Redditch,2023-05-03T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
775207,Foxholes Lane West - Redditch,2023-05-03T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-05-03T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
775207,Foxholes Lane West - Redditch,2023-05-03T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-05-03T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-05-03T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-05-03T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
775207,Foxholes Lane West - Redditch,2023-05-03T00:20:00.000+00:00,transformer,,Temperature,C,18.4
775207,Foxholes Lane West - Redditch,2023-05-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-05-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
775207,Foxholes Lane West - Redditch,2023-05-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
775207,Foxholes Lane West - Redditch,2023-05-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-05-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
775207,Foxholes Lane West - Redditch,2023-05-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
775207,Foxholes Lane West - Redditch,2023-05-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-05-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-05-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.8
775207,Foxholes Lane West - Redditch,2023-05-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.64
775207,Foxholes Lane West - Redditch,2023-05-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.3
775207,Foxholes Lane West - Redditch,2023-05-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-05-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
775207,Foxholes Lane West - Redditch,2023-05-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-05-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-05-03T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-05-03T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-05-03T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-05-03T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
775207,Foxholes Lane West - Redditch,2023-05-03T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
775207,Foxholes Lane West - Redditch,2023-05-03T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
775207,Foxholes Lane West - Redditch,2023-05-03T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-05-03T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-05-03T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-05-03T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-05-03T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-05-03T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-05-03T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-05-03T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
775207,Foxholes Lane West - Redditch,2023-05-03T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-05-03T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
775207,Foxholes Lane West - Redditch,2023-05-03T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-05-03T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-05-03T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-05-03T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
775207,Foxholes Lane West - Redditch,2023-05-03T00:10:00.000+00:00,transformer,,Temperature,C,18.5
775207,Foxholes Lane West - Redditch,2023-05-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-05-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
775207,Foxholes Lane West - Redditch,2023-05-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-05-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
775207,Foxholes Lane West - Redditch,2023-05-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-05-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
775207,Foxholes Lane West - Redditch,2023-05-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
775207,Foxholes Lane West - Redditch,2023-05-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-05-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-05-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.01
775207,Foxholes Lane West - Redditch,2023-05-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.82
775207,Foxholes Lane West - Redditch,2023-05-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.81
775207,Foxholes Lane West - Redditch,2023-05-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-05-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
775207,Foxholes Lane West - Redditch,2023-05-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-05-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-05-03T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-05-03T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-05-03T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-05-03T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
775207,Foxholes Lane West - Redditch,2023-05-03T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
775207,Foxholes Lane West - Redditch,2023-05-03T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
775207,Foxholes Lane West - Redditch,2023-05-03T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-05-03T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-05-03T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-05-03T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-05-03T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-05-03T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-05-03T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-05-03T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
775207,Foxholes Lane West - Redditch,2023-05-03T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-05-03T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
775207,Foxholes Lane West - Redditch,2023-05-03T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-05-03T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-05-03T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-05-03T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
775207,Foxholes Lane West - Redditch,2023-05-03T00:00:00.000+00:00,transformer,,Temperature,C,18.6
775207,Foxholes Lane West - Redditch,2023-05-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-05-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
775207,Foxholes Lane West - Redditch,2023-05-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
775207,Foxholes Lane West - Redditch,2023-05-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-05-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
775207,Foxholes Lane West - Redditch,2023-05-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
775207,Foxholes Lane West - Redditch,2023-05-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-05-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-05-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.83
775207,Foxholes Lane West - Redditch,2023-05-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.03
775207,Foxholes Lane West - Redditch,2023-05-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.27
775207,Foxholes Lane West - Redditch,2023-05-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-05-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
775207,Foxholes Lane West - Redditch,2023-05-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-05-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-05-04T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-05-04T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-05-04T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-05-04T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
775207,Foxholes Lane West - Redditch,2023-05-04T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
775207,Foxholes Lane West - Redditch,2023-05-04T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
775207,Foxholes Lane West - Redditch,2023-05-04T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-05-04T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-05-04T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-05-04T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-05-04T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-05-04T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-05-04T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
775207,Foxholes Lane West - Redditch,2023-05-04T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
775207,Foxholes Lane West - Redditch,2023-05-04T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
775207,Foxholes Lane West - Redditch,2023-05-04T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
775207,Foxholes Lane West - Redditch,2023-05-04T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-05-04T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-05-04T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
775207,Foxholes Lane West - Redditch,2023-05-04T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
775207,Foxholes Lane West - Redditch,2023-05-04T23:50:00.000+00:00,transformer,,Temperature,C,19.8
775207,Foxholes Lane West - Redditch,2023-05-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-05-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
775207,Foxholes Lane West - Redditch,2023-05-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
775207,Foxholes Lane West - Redditch,2023-05-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-05-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
775207,Foxholes Lane West - Redditch,2023-05-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
775207,Foxholes Lane West - Redditch,2023-05-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-05-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-05-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.05
775207,Foxholes Lane West - Redditch,2023-05-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.79
775207,Foxholes Lane West - Redditch,2023-05-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.43
775207,Foxholes Lane West - Redditch,2023-05-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
775207,Foxholes Lane West - Redditch,2023-05-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
775207,Foxholes Lane West - Redditch,2023-05-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-05-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-05-04T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-05-04T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-05-04T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-05-04T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.59
775207,Foxholes Lane West - Redditch,2023-05-04T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
775207,Foxholes Lane West - Redditch,2023-05-04T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
775207,Foxholes Lane West - Redditch,2023-05-04T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-05-04T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-05-04T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
775207,Foxholes Lane West - Redditch,2023-05-04T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-05-04T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-05-04T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-05-04T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
775207,Foxholes Lane West - Redditch,2023-05-04T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
775207,Foxholes Lane West - Redditch,2023-05-04T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-05-04T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
775207,Foxholes Lane West - Redditch,2023-05-04T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-05-04T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-05-04T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-05-04T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
775207,Foxholes Lane West - Redditch,2023-05-04T23:40:00.000+00:00,transformer,,Temperature,C,19.8
775207,Foxholes Lane West - Redditch,2023-05-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-05-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
775207,Foxholes Lane West - Redditch,2023-05-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-05-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
775207,Foxholes Lane West - Redditch,2023-05-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-05-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
775207,Foxholes Lane West - Redditch,2023-05-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
