Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-05-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-05-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
775207,Foxholes Lane West - Redditch,2023-05-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
775207,Foxholes Lane West - Redditch,2023-05-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
775207,Foxholes Lane West - Redditch,2023-05-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-05-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
775207,Foxholes Lane West - Redditch,2023-05-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-05-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
775207,Foxholes Lane West - Redditch,2023-05-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-05-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.98
775207,Foxholes Lane West - Redditch,2023-05-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.6
775207,Foxholes Lane West - Redditch,2023-05-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.02
775207,Foxholes Lane West - Redditch,2023-05-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-05-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
775207,Foxholes Lane West - Redditch,2023-05-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
775207,Foxholes Lane West - Redditch,2023-05-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
775207,Foxholes Lane West - Redditch,2023-05-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-05-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-05-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-05-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
775207,Foxholes Lane West - Redditch,2023-05-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.83
775207,Foxholes Lane West - Redditch,2023-05-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.03
775207,Foxholes Lane West - Redditch,2023-05-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-05-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-05-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-05-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
775207,Foxholes Lane West - Redditch,2023-05-04T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
775207,Foxholes Lane West - Redditch,2023-05-04T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-04T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-05-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
775207,Foxholes Lane West - Redditch,2023-05-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-05-04T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
775207,Foxholes Lane West - Redditch,2023-05-04T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-05-04T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
775207,Foxholes Lane West - Redditch,2023-05-04T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-05-04T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
775207,Foxholes Lane West - Redditch,2023-05-04T17:10:00.000+00:00,transformer,,Temperature,C,20.1
775207,Foxholes Lane West - Redditch,2023-05-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-05-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
775207,Foxholes Lane West - Redditch,2023-05-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
775207,Foxholes Lane West - Redditch,2023-05-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
775207,Foxholes Lane West - Redditch,2023-05-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-05-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
775207,Foxholes Lane West - Redditch,2023-05-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
775207,Foxholes Lane West - Redditch,2023-05-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-05-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-05-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.53
775207,Foxholes Lane West - Redditch,2023-05-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.99
775207,Foxholes Lane West - Redditch,2023-05-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.55
775207,Foxholes Lane West - Redditch,2023-05-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-05-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
775207,Foxholes Lane West - Redditch,2023-05-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-05-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
775207,Foxholes Lane West - Redditch,2023-05-04T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-05-04T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-05-04T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-05-04T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
775207,Foxholes Lane West - Redditch,2023-05-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
775207,Foxholes Lane West - Redditch,2023-05-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
775207,Foxholes Lane West - Redditch,2023-05-04T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-05-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-05-04T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-05-04T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
775207,Foxholes Lane West - Redditch,2023-05-04T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-05-04T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-05-04T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-05-04T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
775207,Foxholes Lane West - Redditch,2023-05-04T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-05-04T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
775207,Foxholes Lane West - Redditch,2023-05-04T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-05-04T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
775207,Foxholes Lane West - Redditch,2023-05-04T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-05-04T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
775207,Foxholes Lane West - Redditch,2023-05-04T17:00:00.000+00:00,transformer,,Temperature,C,20.1
775207,Foxholes Lane West - Redditch,2023-05-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-05-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
775207,Foxholes Lane West - Redditch,2023-05-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-05-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
775207,Foxholes Lane West - Redditch,2023-05-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-05-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
775207,Foxholes Lane West - Redditch,2023-05-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
775207,Foxholes Lane West - Redditch,2023-05-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-05-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-05-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.31
775207,Foxholes Lane West - Redditch,2023-05-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.94
775207,Foxholes Lane West - Redditch,2023-05-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.85
775207,Foxholes Lane West - Redditch,2023-05-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-05-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
775207,Foxholes Lane West - Redditch,2023-05-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-05-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
775207,Foxholes Lane West - Redditch,2023-05-04T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-05-04T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-05-04T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-05-04T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
775207,Foxholes Lane West - Redditch,2023-05-04T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
775207,Foxholes Lane West - Redditch,2023-05-04T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
775207,Foxholes Lane West - Redditch,2023-05-04T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-05-04T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-05-04T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-05-04T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-05-04T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-05-04T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-05-04T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-05-04T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
775207,Foxholes Lane West - Redditch,2023-05-04T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-05-04T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
775207,Foxholes Lane West - Redditch,2023-05-04T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-05-04T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-05-04T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-05-04T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
775207,Foxholes Lane West - Redditch,2023-05-04T16:50:00.000+00:00,transformer,,Temperature,C,20.0
775207,Foxholes Lane West - Redditch,2023-05-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-05-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
775207,Foxholes Lane West - Redditch,2023-05-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-05-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
775207,Foxholes Lane West - Redditch,2023-05-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
775207,Foxholes Lane West - Redditch,2023-05-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
775207,Foxholes Lane West - Redditch,2023-05-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-05-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-05-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.99
775207,Foxholes Lane West - Redditch,2023-05-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.81
775207,Foxholes Lane West - Redditch,2023-05-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.56
775207,Foxholes Lane West - Redditch,2023-05-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-05-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
775207,Foxholes Lane West - Redditch,2023-05-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-05-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-05-04T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-05-04T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-05-04T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-05-04T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
775207,Foxholes Lane West - Redditch,2023-05-04T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
775207,Foxholes Lane West - Redditch,2023-05-04T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.22
775207,Foxholes Lane West - Redditch,2023-05-04T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-05-04T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-05-04T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-05-04T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-05-04T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-05-04T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
775207,Foxholes Lane West - Redditch,2023-05-04T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-05-04T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.81
775207,Foxholes Lane West - Redditch,2023-05-04T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-05-04T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
775207,Foxholes Lane West - Redditch,2023-05-04T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-05-04T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-05-04T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.3
775207,Foxholes Lane West - Redditch,2023-05-04T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
775207,Foxholes Lane West - Redditch,2023-05-04T16:40:00.000+00:00,transformer,,Temperature,C,20.0
775207,Foxholes Lane West - Redditch,2023-05-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-05-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
775207,Foxholes Lane West - Redditch,2023-05-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-05-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
775207,Foxholes Lane West - Redditch,2023-05-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-05-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
775207,Foxholes Lane West - Redditch,2023-05-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
775207,Foxholes Lane West - Redditch,2023-05-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-05-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-05-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.71
775207,Foxholes Lane West - Redditch,2023-05-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.08
775207,Foxholes Lane West - Redditch,2023-05-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.55
775207,Foxholes Lane West - Redditch,2023-05-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-05-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
775207,Foxholes Lane West - Redditch,2023-05-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-05-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-05-04T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-05-04T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-05-04T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-05-04T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
775207,Foxholes Lane West - Redditch,2023-05-04T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
775207,Foxholes Lane West - Redditch,2023-05-04T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
775207,Foxholes Lane West - Redditch,2023-05-04T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-05-04T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-05-04T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-05-04T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-05-04T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-05-04T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
775207,Foxholes Lane West - Redditch,2023-05-04T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-05-04T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.22
775207,Foxholes Lane West - Redditch,2023-05-04T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-05-04T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
775207,Foxholes Lane West - Redditch,2023-05-04T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-05-04T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-05-04T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
775207,Foxholes Lane West - Redditch,2023-05-04T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
775207,Foxholes Lane West - Redditch,2023-05-04T16:30:00.000+00:00,transformer,,Temperature,C,20.0
775207,Foxholes Lane West - Redditch,2023-05-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-05-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
775207,Foxholes Lane West - Redditch,2023-05-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
775207,Foxholes Lane West - Redditch,2023-05-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
775207,Foxholes Lane West - Redditch,2023-05-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-05-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
775207,Foxholes Lane West - Redditch,2023-05-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
775207,Foxholes Lane West - Redditch,2023-05-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-05-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-05-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.75
775207,Foxholes Lane West - Redditch,2023-05-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.55
775207,Foxholes Lane West - Redditch,2023-05-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.54
775207,Foxholes Lane West - Redditch,2023-05-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-05-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
775207,Foxholes Lane West - Redditch,2023-05-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-05-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-05-04T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-05-04T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-05-04T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-05-04T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
775207,Foxholes Lane West - Redditch,2023-05-04T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
775207,Foxholes Lane West - Redditch,2023-05-04T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
775207,Foxholes Lane West - Redditch,2023-05-04T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-05-04T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-05-04T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-05-04T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-05-04T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-05-04T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
775207,Foxholes Lane West - Redditch,2023-05-04T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-04T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
775207,Foxholes Lane West - Redditch,2023-05-04T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
775207,Foxholes Lane West - Redditch,2023-05-04T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
775207,Foxholes Lane West - Redditch,2023-05-04T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-05-04T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-05-04T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
775207,Foxholes Lane West - Redditch,2023-05-04T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
775207,Foxholes Lane West - Redditch,2023-05-04T16:20:00.000+00:00,transformer,,Temperature,C,20.0
775207,Foxholes Lane West - Redditch,2023-05-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-05-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
775207,Foxholes Lane West - Redditch,2023-05-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
775207,Foxholes Lane West - Redditch,2023-05-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
775207,Foxholes Lane West - Redditch,2023-05-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-05-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
775207,Foxholes Lane West - Redditch,2023-05-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
775207,Foxholes Lane West - Redditch,2023-05-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-05-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-05-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.41
775207,Foxholes Lane West - Redditch,2023-05-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.75
775207,Foxholes Lane West - Redditch,2023-05-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.2
775207,Foxholes Lane West - Redditch,2023-05-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-05-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-05-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-05-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-05-04T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-05-04T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-05-04T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-05-04T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
775207,Foxholes Lane West - Redditch,2023-05-04T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
775207,Foxholes Lane West - Redditch,2023-05-04T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
775207,Foxholes Lane West - Redditch,2023-05-04T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-05-04T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-05-04T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-05-04T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-05-04T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-05-04T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
775207,Foxholes Lane West - Redditch,2023-05-04T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-05-04T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
775207,Foxholes Lane West - Redditch,2023-05-04T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
775207,Foxholes Lane West - Redditch,2023-05-04T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
775207,Foxholes Lane West - Redditch,2023-05-04T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-05-04T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-05-04T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-05-04T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
775207,Foxholes Lane West - Redditch,2023-05-04T16:10:00.000+00:00,transformer,,Temperature,C,19.9
775207,Foxholes Lane West - Redditch,2023-05-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
775207,Foxholes Lane West - Redditch,2023-05-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-05-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
775207,Foxholes Lane West - Redditch,2023-05-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-05-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
775207,Foxholes Lane West - Redditch,2023-05-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
775207,Foxholes Lane West - Redditch,2023-05-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
775207,Foxholes Lane West - Redditch,2023-05-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-05-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.23
775207,Foxholes Lane West - Redditch,2023-05-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.86
775207,Foxholes Lane West - Redditch,2023-05-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.41
775207,Foxholes Lane West - Redditch,2023-05-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-05-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
775207,Foxholes Lane West - Redditch,2023-05-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-05-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-05-04T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-05-04T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-05-04T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-05-04T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
775207,Foxholes Lane West - Redditch,2023-05-04T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
775207,Foxholes Lane West - Redditch,2023-05-04T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
775207,Foxholes Lane West - Redditch,2023-05-04T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-05-04T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-05-04T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-05-04T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-05-04T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-05-04T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-04T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
775207,Foxholes Lane West - Redditch,2023-05-04T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.36
775207,Foxholes Lane West - Redditch,2023-05-04T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
775207,Foxholes Lane West - Redditch,2023-05-04T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
775207,Foxholes Lane West - Redditch,2023-05-04T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-05-04T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-05-04T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
775207,Foxholes Lane West - Redditch,2023-05-04T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-05-04T16:00:00.000+00:00,transformer,,Temperature,C,19.9
775207,Foxholes Lane West - Redditch,2023-05-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
775207,Foxholes Lane West - Redditch,2023-05-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-05-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
775207,Foxholes Lane West - Redditch,2023-05-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-05-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
775207,Foxholes Lane West - Redditch,2023-05-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
775207,Foxholes Lane West - Redditch,2023-05-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-05-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-05-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.95
775207,Foxholes Lane West - Redditch,2023-05-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.96
775207,Foxholes Lane West - Redditch,2023-05-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.28
775207,Foxholes Lane West - Redditch,2023-05-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-05-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
775207,Foxholes Lane West - Redditch,2023-05-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-05-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-05-04T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-05-04T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-05-04T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-05-04T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
775207,Foxholes Lane West - Redditch,2023-05-04T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
775207,Foxholes Lane West - Redditch,2023-05-04T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
775207,Foxholes Lane West - Redditch,2023-05-04T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-05-04T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-05-04T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-05-04T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-05-04T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-05-04T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-04T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
775207,Foxholes Lane West - Redditch,2023-05-04T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.25
775207,Foxholes Lane West - Redditch,2023-05-04T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
775207,Foxholes Lane West - Redditch,2023-05-04T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
775207,Foxholes Lane West - Redditch,2023-05-04T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-05-04T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-05-04T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
775207,Foxholes Lane West - Redditch,2023-05-04T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775207,Foxholes Lane West - Redditch,2023-05-04T15:50:00.000+00:00,transformer,,Temperature,C,19.8
775207,Foxholes Lane West - Redditch,2023-05-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
775207,Foxholes Lane West - Redditch,2023-05-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-05-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
775207,Foxholes Lane West - Redditch,2023-05-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-05-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
775207,Foxholes Lane West - Redditch,2023-05-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
775207,Foxholes Lane West - Redditch,2023-05-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-05-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-05-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.11
775207,Foxholes Lane West - Redditch,2023-05-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.3
775207,Foxholes Lane West - Redditch,2023-05-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.14
775207,Foxholes Lane West - Redditch,2023-05-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-05-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
775207,Foxholes Lane West - Redditch,2023-05-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-05-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
775207,Foxholes Lane West - Redditch,2023-05-04T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-05-04T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-05-04T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-05-04T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
775207,Foxholes Lane West - Redditch,2023-05-04T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
775207,Foxholes Lane West - Redditch,2023-05-04T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
775207,Foxholes Lane West - Redditch,2023-05-04T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-05-04T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-05-04T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-05-04T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-05-04T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-05-04T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-05-04T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
775207,Foxholes Lane West - Redditch,2023-05-04T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.47
775207,Foxholes Lane West - Redditch,2023-05-04T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-05-04T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
775207,Foxholes Lane West - Redditch,2023-05-04T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
775207,Foxholes Lane West - Redditch,2023-05-04T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
775207,Foxholes Lane West - Redditch,2023-05-04T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-05-04T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-05-04T15:40:00.000+00:00,transformer,,Temperature,C,19.8
775207,Foxholes Lane West - Redditch,2023-05-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-05-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
775207,Foxholes Lane West - Redditch,2023-05-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-05-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
775207,Foxholes Lane West - Redditch,2023-05-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-05-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
775207,Foxholes Lane West - Redditch,2023-05-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
775207,Foxholes Lane West - Redditch,2023-05-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-05-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-05-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
775207,Foxholes Lane West - Redditch,2023-05-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.03
775207,Foxholes Lane West - Redditch,2023-05-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.53
775207,Foxholes Lane West - Redditch,2023-05-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
775207,Foxholes Lane West - Redditch,2023-05-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
775207,Foxholes Lane West - Redditch,2023-05-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-05-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-05-04T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-05-04T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-05-04T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-05-04T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
775207,Foxholes Lane West - Redditch,2023-05-04T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
775207,Foxholes Lane West - Redditch,2023-05-04T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
775207,Foxholes Lane West - Redditch,2023-05-04T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-05-04T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-05-04T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-05-04T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-05-04T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-05-04T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-05-04T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
775207,Foxholes Lane West - Redditch,2023-05-04T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.53
775207,Foxholes Lane West - Redditch,2023-05-04T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-05-04T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
775207,Foxholes Lane West - Redditch,2023-05-04T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
775207,Foxholes Lane West - Redditch,2023-05-04T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
775207,Foxholes Lane West - Redditch,2023-05-04T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-05-04T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-05-04T15:30:00.000+00:00,transformer,,Temperature,C,19.8
775207,Foxholes Lane West - Redditch,2023-05-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
775207,Foxholes Lane West - Redditch,2023-05-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-05-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
775207,Foxholes Lane West - Redditch,2023-05-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-05-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
775207,Foxholes Lane West - Redditch,2023-05-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
775207,Foxholes Lane West - Redditch,2023-05-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-05-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-05-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.97
775207,Foxholes Lane West - Redditch,2023-05-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.13
775207,Foxholes Lane West - Redditch,2023-05-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.6
775207,Foxholes Lane West - Redditch,2023-05-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-05-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
775207,Foxholes Lane West - Redditch,2023-05-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-05-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-05-04T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-05-04T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-05-04T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-05-04T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
775207,Foxholes Lane West - Redditch,2023-05-04T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
775207,Foxholes Lane West - Redditch,2023-05-04T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
775207,Foxholes Lane West - Redditch,2023-05-04T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-05-04T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-05-04T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-05-04T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-05-04T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-05-04T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-05-04T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
775207,Foxholes Lane West - Redditch,2023-05-04T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.19
775207,Foxholes Lane West - Redditch,2023-05-04T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
775207,Foxholes Lane West - Redditch,2023-05-04T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
775207,Foxholes Lane West - Redditch,2023-05-04T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
775207,Foxholes Lane West - Redditch,2023-05-04T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-05-04T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-05-04T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-05-04T15:20:00.000+00:00,transformer,,Temperature,C,19.7
775207,Foxholes Lane West - Redditch,2023-05-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
775207,Foxholes Lane West - Redditch,2023-05-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-05-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
775207,Foxholes Lane West - Redditch,2023-05-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
775207,Foxholes Lane West - Redditch,2023-05-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
775207,Foxholes Lane West - Redditch,2023-05-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-05-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-05-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.76
775207,Foxholes Lane West - Redditch,2023-05-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.17
775207,Foxholes Lane West - Redditch,2023-05-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.2
775207,Foxholes Lane West - Redditch,2023-05-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-05-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
775207,Foxholes Lane West - Redditch,2023-05-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-05-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-05-04T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-05-04T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-05-04T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-05-04T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
775207,Foxholes Lane West - Redditch,2023-05-04T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
775207,Foxholes Lane West - Redditch,2023-05-04T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
775207,Foxholes Lane West - Redditch,2023-05-04T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
