Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-05-04T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-05-04T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-05-04T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-05-04T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-05-04T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-04T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
775207,Foxholes Lane West - Redditch,2023-05-04T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.77
775207,Foxholes Lane West - Redditch,2023-05-04T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-05-04T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
775207,Foxholes Lane West - Redditch,2023-05-04T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-05-04T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-05-04T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-05-04T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-05-04T15:10:00.000+00:00,transformer,,Temperature,C,19.6
775207,Foxholes Lane West - Redditch,2023-05-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
775207,Foxholes Lane West - Redditch,2023-05-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-05-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
775207,Foxholes Lane West - Redditch,2023-05-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-05-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
775207,Foxholes Lane West - Redditch,2023-05-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
775207,Foxholes Lane West - Redditch,2023-05-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-05-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-05-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.36
775207,Foxholes Lane West - Redditch,2023-05-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.93
775207,Foxholes Lane West - Redditch,2023-05-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.37
775207,Foxholes Lane West - Redditch,2023-05-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-05-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
775207,Foxholes Lane West - Redditch,2023-05-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-05-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-05-04T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-05-04T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-05-04T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-05-04T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
775207,Foxholes Lane West - Redditch,2023-05-04T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
775207,Foxholes Lane West - Redditch,2023-05-04T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
775207,Foxholes Lane West - Redditch,2023-05-04T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-05-04T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-05-04T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-05-04T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-05-04T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-05-04T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-05-04T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-05-04T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
775207,Foxholes Lane West - Redditch,2023-05-04T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
775207,Foxholes Lane West - Redditch,2023-05-04T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
775207,Foxholes Lane West - Redditch,2023-05-04T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-05-04T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-05-04T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
775207,Foxholes Lane West - Redditch,2023-05-04T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
775207,Foxholes Lane West - Redditch,2023-05-04T15:00:00.000+00:00,transformer,,Temperature,C,19.6
775207,Foxholes Lane West - Redditch,2023-05-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
775207,Foxholes Lane West - Redditch,2023-05-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-05-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
775207,Foxholes Lane West - Redditch,2023-05-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
775207,Foxholes Lane West - Redditch,2023-05-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
775207,Foxholes Lane West - Redditch,2023-05-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-05-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-05-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.4
775207,Foxholes Lane West - Redditch,2023-05-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.45
775207,Foxholes Lane West - Redditch,2023-05-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.29
775207,Foxholes Lane West - Redditch,2023-05-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-05-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
775207,Foxholes Lane West - Redditch,2023-05-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-05-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-05-04T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-05-04T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-05-04T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-05-04T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
775207,Foxholes Lane West - Redditch,2023-05-04T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
775207,Foxholes Lane West - Redditch,2023-05-04T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
775207,Foxholes Lane West - Redditch,2023-05-04T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
775207,Foxholes Lane West - Redditch,2023-05-04T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-05-04T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-05-04T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-05-04T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-05-04T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-04T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-05-04T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
775207,Foxholes Lane West - Redditch,2023-05-04T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-05-04T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
775207,Foxholes Lane West - Redditch,2023-05-04T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-05-04T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
775207,Foxholes Lane West - Redditch,2023-05-04T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-05-04T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
775207,Foxholes Lane West - Redditch,2023-05-04T14:50:00.000+00:00,transformer,,Temperature,C,19.6
775207,Foxholes Lane West - Redditch,2023-05-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
775207,Foxholes Lane West - Redditch,2023-05-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-05-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
775207,Foxholes Lane West - Redditch,2023-05-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
775207,Foxholes Lane West - Redditch,2023-05-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
775207,Foxholes Lane West - Redditch,2023-05-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-05-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-05-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.05
775207,Foxholes Lane West - Redditch,2023-05-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.3
775207,Foxholes Lane West - Redditch,2023-05-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.27
775207,Foxholes Lane West - Redditch,2023-05-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-05-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
775207,Foxholes Lane West - Redditch,2023-05-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-05-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-05-04T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-05-04T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-05-04T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-05-04T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
775207,Foxholes Lane West - Redditch,2023-05-04T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
775207,Foxholes Lane West - Redditch,2023-05-04T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
775207,Foxholes Lane West - Redditch,2023-05-04T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-05-04T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-05-04T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-05-04T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-05-04T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-05-04T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-04T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-05-04T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
775207,Foxholes Lane West - Redditch,2023-05-04T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-05-04T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
775207,Foxholes Lane West - Redditch,2023-05-04T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-05-04T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-05-04T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-05-04T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
775207,Foxholes Lane West - Redditch,2023-05-04T14:40:00.000+00:00,transformer,,Temperature,C,19.5
775207,Foxholes Lane West - Redditch,2023-05-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-05-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
775207,Foxholes Lane West - Redditch,2023-05-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-05-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
775207,Foxholes Lane West - Redditch,2023-05-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
775207,Foxholes Lane West - Redditch,2023-05-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
775207,Foxholes Lane West - Redditch,2023-05-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-05-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-05-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.38
775207,Foxholes Lane West - Redditch,2023-05-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.86
775207,Foxholes Lane West - Redditch,2023-05-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.7
775207,Foxholes Lane West - Redditch,2023-05-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-05-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
775207,Foxholes Lane West - Redditch,2023-05-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-05-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-05-04T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-05-04T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-05-04T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-05-04T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
775207,Foxholes Lane West - Redditch,2023-05-04T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
775207,Foxholes Lane West - Redditch,2023-05-04T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
775207,Foxholes Lane West - Redditch,2023-05-04T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-05-04T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-05-04T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-05-04T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-05-04T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-05-04T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-04T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-05-04T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
775207,Foxholes Lane West - Redditch,2023-05-04T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-05-04T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
775207,Foxholes Lane West - Redditch,2023-05-04T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-05-04T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-05-04T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-04T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
775207,Foxholes Lane West - Redditch,2023-05-04T14:30:00.000+00:00,transformer,,Temperature,C,19.5
775207,Foxholes Lane West - Redditch,2023-05-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-05-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
775207,Foxholes Lane West - Redditch,2023-05-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-05-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
775207,Foxholes Lane West - Redditch,2023-05-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-05-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
775207,Foxholes Lane West - Redditch,2023-05-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
775207,Foxholes Lane West - Redditch,2023-05-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-05-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-05-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.26
775207,Foxholes Lane West - Redditch,2023-05-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.53
775207,Foxholes Lane West - Redditch,2023-05-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.26
775207,Foxholes Lane West - Redditch,2023-05-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-05-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
775207,Foxholes Lane West - Redditch,2023-05-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-05-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-05-04T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-05-04T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-05-04T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-05-04T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
775207,Foxholes Lane West - Redditch,2023-05-04T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
775207,Foxholes Lane West - Redditch,2023-05-04T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
775207,Foxholes Lane West - Redditch,2023-05-04T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-05-04T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-05-04T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-05-04T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-05-04T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-05-04T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-05-04T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-05-04T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.88
775207,Foxholes Lane West - Redditch,2023-05-04T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-05-04T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
775207,Foxholes Lane West - Redditch,2023-05-04T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-05-04T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-05-04T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-04T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
775207,Foxholes Lane West - Redditch,2023-05-04T14:20:00.000+00:00,transformer,,Temperature,C,19.5
775207,Foxholes Lane West - Redditch,2023-05-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-05-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
775207,Foxholes Lane West - Redditch,2023-05-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-05-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
775207,Foxholes Lane West - Redditch,2023-05-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
775207,Foxholes Lane West - Redditch,2023-05-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
775207,Foxholes Lane West - Redditch,2023-05-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-05-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-05-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.92
775207,Foxholes Lane West - Redditch,2023-05-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.28
775207,Foxholes Lane West - Redditch,2023-05-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.43
775207,Foxholes Lane West - Redditch,2023-05-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-05-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-05-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-05-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-05-04T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-05-04T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-05-04T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-05-04T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
775207,Foxholes Lane West - Redditch,2023-05-04T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
775207,Foxholes Lane West - Redditch,2023-05-04T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
775207,Foxholes Lane West - Redditch,2023-05-04T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-05-04T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-05-04T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-05-04T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-05-04T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-05-04T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-04T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775207,Foxholes Lane West - Redditch,2023-05-04T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
775207,Foxholes Lane West - Redditch,2023-05-04T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-05-04T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
775207,Foxholes Lane West - Redditch,2023-05-04T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-05-04T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-05-04T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-05-04T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
775207,Foxholes Lane West - Redditch,2023-05-04T14:10:00.000+00:00,transformer,,Temperature,C,19.4
775207,Foxholes Lane West - Redditch,2023-05-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-05-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
775207,Foxholes Lane West - Redditch,2023-05-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-05-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
775207,Foxholes Lane West - Redditch,2023-05-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-05-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
775207,Foxholes Lane West - Redditch,2023-05-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
775207,Foxholes Lane West - Redditch,2023-05-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-05-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-05-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.68
775207,Foxholes Lane West - Redditch,2023-05-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.93
775207,Foxholes Lane West - Redditch,2023-05-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.41
775207,Foxholes Lane West - Redditch,2023-05-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-05-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
775207,Foxholes Lane West - Redditch,2023-05-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-05-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-05-04T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-05-04T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-05-04T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-05-04T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
775207,Foxholes Lane West - Redditch,2023-05-04T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
775207,Foxholes Lane West - Redditch,2023-05-04T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
775207,Foxholes Lane West - Redditch,2023-05-04T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-05-04T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
775207,Foxholes Lane West - Redditch,2023-05-04T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-05-04T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-05-04T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-05-04T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-04T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-05-04T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
775207,Foxholes Lane West - Redditch,2023-05-04T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-05-04T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
775207,Foxholes Lane West - Redditch,2023-05-04T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-05-04T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-05-04T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-05-04T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
775207,Foxholes Lane West - Redditch,2023-05-04T14:00:00.000+00:00,transformer,,Temperature,C,19.4
775207,Foxholes Lane West - Redditch,2023-05-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-05-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
775207,Foxholes Lane West - Redditch,2023-05-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-05-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
775207,Foxholes Lane West - Redditch,2023-05-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
775207,Foxholes Lane West - Redditch,2023-05-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
775207,Foxholes Lane West - Redditch,2023-05-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-05-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-05-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
775207,Foxholes Lane West - Redditch,2023-05-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.63
775207,Foxholes Lane West - Redditch,2023-05-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.22
775207,Foxholes Lane West - Redditch,2023-05-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-05-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-05-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-05-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-05-04T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-05-04T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-05-04T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-05-04T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
775207,Foxholes Lane West - Redditch,2023-05-04T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
775207,Foxholes Lane West - Redditch,2023-05-04T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
775207,Foxholes Lane West - Redditch,2023-05-04T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-05-04T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-05-04T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-05-04T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-05-04T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-05-04T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-04T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-05-04T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
775207,Foxholes Lane West - Redditch,2023-05-04T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-05-04T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
775207,Foxholes Lane West - Redditch,2023-05-04T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-05-04T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
775207,Foxholes Lane West - Redditch,2023-05-04T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-05-04T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
775207,Foxholes Lane West - Redditch,2023-05-04T13:50:00.000+00:00,transformer,,Temperature,C,19.4
775207,Foxholes Lane West - Redditch,2023-05-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-05-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
775207,Foxholes Lane West - Redditch,2023-05-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
775207,Foxholes Lane West - Redditch,2023-05-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-05-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
775207,Foxholes Lane West - Redditch,2023-05-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
775207,Foxholes Lane West - Redditch,2023-05-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-05-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-05-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.86
775207,Foxholes Lane West - Redditch,2023-05-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.52
775207,Foxholes Lane West - Redditch,2023-05-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.93
775207,Foxholes Lane West - Redditch,2023-05-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-05-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
775207,Foxholes Lane West - Redditch,2023-05-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-05-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-05-04T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-05-04T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-05-04T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-05-04T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
775207,Foxholes Lane West - Redditch,2023-05-04T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
775207,Foxholes Lane West - Redditch,2023-05-04T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
775207,Foxholes Lane West - Redditch,2023-05-04T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-05-04T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-05-04T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-05-04T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-05-04T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-05-04T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-04T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-05-04T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.14
775207,Foxholes Lane West - Redditch,2023-05-04T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-05-04T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
775207,Foxholes Lane West - Redditch,2023-05-04T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-05-04T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-05-04T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-05-04T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.9
775207,Foxholes Lane West - Redditch,2023-05-04T13:40:00.000+00:00,transformer,,Temperature,C,19.3
775207,Foxholes Lane West - Redditch,2023-05-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-05-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
775207,Foxholes Lane West - Redditch,2023-05-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
775207,Foxholes Lane West - Redditch,2023-05-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-05-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
775207,Foxholes Lane West - Redditch,2023-05-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
775207,Foxholes Lane West - Redditch,2023-05-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-05-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-05-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.48
775207,Foxholes Lane West - Redditch,2023-05-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.12
775207,Foxholes Lane West - Redditch,2023-05-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.9
775207,Foxholes Lane West - Redditch,2023-05-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-05-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
775207,Foxholes Lane West - Redditch,2023-05-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-05-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-05-04T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-05-04T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-05-04T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-05-04T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
775207,Foxholes Lane West - Redditch,2023-05-04T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
775207,Foxholes Lane West - Redditch,2023-05-04T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
775207,Foxholes Lane West - Redditch,2023-05-04T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-05-04T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-05-04T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-05-04T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-05-04T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-05-04T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-04T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-05-04T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
775207,Foxholes Lane West - Redditch,2023-05-04T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-05-04T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
775207,Foxholes Lane West - Redditch,2023-05-04T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-05-04T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-05-04T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-05-04T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
775207,Foxholes Lane West - Redditch,2023-05-04T13:30:00.000+00:00,transformer,,Temperature,C,19.3
775207,Foxholes Lane West - Redditch,2023-05-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-05-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
775207,Foxholes Lane West - Redditch,2023-05-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-05-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
775207,Foxholes Lane West - Redditch,2023-05-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-05-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
775207,Foxholes Lane West - Redditch,2023-05-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
775207,Foxholes Lane West - Redditch,2023-05-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-05-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-05-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.82
775207,Foxholes Lane West - Redditch,2023-05-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.53
775207,Foxholes Lane West - Redditch,2023-05-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.57
775207,Foxholes Lane West - Redditch,2023-05-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-05-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-05-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-05-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-05-04T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-05-04T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-05-04T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-05-04T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-05-04T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
775207,Foxholes Lane West - Redditch,2023-05-04T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
775207,Foxholes Lane West - Redditch,2023-05-04T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-05-04T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
775207,Foxholes Lane West - Redditch,2023-05-04T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-05-04T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-05-04T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-05-04T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-04T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
775207,Foxholes Lane West - Redditch,2023-05-04T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
775207,Foxholes Lane West - Redditch,2023-05-04T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-05-04T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
775207,Foxholes Lane West - Redditch,2023-05-04T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-05-04T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-05-04T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-05-04T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
775207,Foxholes Lane West - Redditch,2023-05-04T13:20:00.000+00:00,transformer,,Temperature,C,19.2
775207,Foxholes Lane West - Redditch,2023-05-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-05-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
775207,Foxholes Lane West - Redditch,2023-05-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
775207,Foxholes Lane West - Redditch,2023-05-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
775207,Foxholes Lane West - Redditch,2023-05-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
775207,Foxholes Lane West - Redditch,2023-05-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-05-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-05-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.71
775207,Foxholes Lane West - Redditch,2023-05-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.67
775207,Foxholes Lane West - Redditch,2023-05-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.55
775207,Foxholes Lane West - Redditch,2023-05-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-05-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-05-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-05-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-05-04T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-05-04T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-05-04T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-05-04T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
775207,Foxholes Lane West - Redditch,2023-05-04T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
775207,Foxholes Lane West - Redditch,2023-05-04T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
775207,Foxholes Lane West - Redditch,2023-05-04T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-05-04T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
775207,Foxholes Lane West - Redditch,2023-05-04T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-05-04T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-05-04T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-05-04T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-05-04T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-05-04T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
775207,Foxholes Lane West - Redditch,2023-05-04T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-05-04T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
775207,Foxholes Lane West - Redditch,2023-05-04T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-05-04T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-05-04T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-05-04T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
775207,Foxholes Lane West - Redditch,2023-05-04T13:10:00.000+00:00,transformer,,Temperature,C,19.1
775207,Foxholes Lane West - Redditch,2023-05-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-05-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
775207,Foxholes Lane West - Redditch,2023-05-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
775207,Foxholes Lane West - Redditch,2023-05-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-05-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
775207,Foxholes Lane West - Redditch,2023-05-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
775207,Foxholes Lane West - Redditch,2023-05-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-05-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
