Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-05-04T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-05-04T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-05-04T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-05-04T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
775207,Foxholes Lane West - Redditch,2023-05-04T11:00:00.000+00:00,transformer,,Temperature,C,18.0
775207,Foxholes Lane West - Redditch,2023-05-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-05-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
775207,Foxholes Lane West - Redditch,2023-05-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
775207,Foxholes Lane West - Redditch,2023-05-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-05-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
775207,Foxholes Lane West - Redditch,2023-05-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
775207,Foxholes Lane West - Redditch,2023-05-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-05-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-05-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.45
775207,Foxholes Lane West - Redditch,2023-05-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.22
775207,Foxholes Lane West - Redditch,2023-05-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.39
775207,Foxholes Lane West - Redditch,2023-05-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
775207,Foxholes Lane West - Redditch,2023-05-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
775207,Foxholes Lane West - Redditch,2023-05-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-05-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-05-04T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-05-04T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-05-04T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-05-04T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
775207,Foxholes Lane West - Redditch,2023-05-04T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
775207,Foxholes Lane West - Redditch,2023-05-04T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-05-04T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-05-04T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-05-04T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-05-04T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
775207,Foxholes Lane West - Redditch,2023-05-04T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-05-04T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-04T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
775207,Foxholes Lane West - Redditch,2023-05-04T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.41
775207,Foxholes Lane West - Redditch,2023-05-04T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-05-04T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
775207,Foxholes Lane West - Redditch,2023-05-04T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-05-04T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-05-04T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-04T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-05-04T10:50:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-05-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-05-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
775207,Foxholes Lane West - Redditch,2023-05-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
775207,Foxholes Lane West - Redditch,2023-05-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-05-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
775207,Foxholes Lane West - Redditch,2023-05-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
775207,Foxholes Lane West - Redditch,2023-05-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-05-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-05-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.9
775207,Foxholes Lane West - Redditch,2023-05-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.45
775207,Foxholes Lane West - Redditch,2023-05-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.6
775207,Foxholes Lane West - Redditch,2023-05-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-05-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-05-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-05-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-05-04T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-05-04T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-05-04T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-05-04T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
775207,Foxholes Lane West - Redditch,2023-05-04T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
775207,Foxholes Lane West - Redditch,2023-05-04T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
775207,Foxholes Lane West - Redditch,2023-05-04T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-05-04T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-05-04T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-05-04T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-05-04T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-05-04T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-05-04T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
775207,Foxholes Lane West - Redditch,2023-05-04T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.09
775207,Foxholes Lane West - Redditch,2023-05-04T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-05-04T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
775207,Foxholes Lane West - Redditch,2023-05-04T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
775207,Foxholes Lane West - Redditch,2023-05-04T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
775207,Foxholes Lane West - Redditch,2023-05-04T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-04T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
775207,Foxholes Lane West - Redditch,2023-05-04T10:40:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-05-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-05-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
775207,Foxholes Lane West - Redditch,2023-05-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
775207,Foxholes Lane West - Redditch,2023-05-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-05-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
775207,Foxholes Lane West - Redditch,2023-05-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
775207,Foxholes Lane West - Redditch,2023-05-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-05-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-05-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.8
775207,Foxholes Lane West - Redditch,2023-05-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.05
775207,Foxholes Lane West - Redditch,2023-05-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.49
775207,Foxholes Lane West - Redditch,2023-05-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-05-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
775207,Foxholes Lane West - Redditch,2023-05-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-05-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-05-04T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-05-04T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
775207,Foxholes Lane West - Redditch,2023-05-04T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-05-04T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
775207,Foxholes Lane West - Redditch,2023-05-04T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
775207,Foxholes Lane West - Redditch,2023-05-04T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
775207,Foxholes Lane West - Redditch,2023-05-04T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-05-04T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
775207,Foxholes Lane West - Redditch,2023-05-04T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-05-04T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-05-04T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-05-04T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-05-04T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
775207,Foxholes Lane West - Redditch,2023-05-04T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.37
775207,Foxholes Lane West - Redditch,2023-05-04T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-05-04T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
775207,Foxholes Lane West - Redditch,2023-05-04T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-05-04T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-05-04T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-05-04T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
775207,Foxholes Lane West - Redditch,2023-05-04T10:30:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-05-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-05-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
775207,Foxholes Lane West - Redditch,2023-05-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
775207,Foxholes Lane West - Redditch,2023-05-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-05-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
775207,Foxholes Lane West - Redditch,2023-05-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
775207,Foxholes Lane West - Redditch,2023-05-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
775207,Foxholes Lane West - Redditch,2023-05-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-05-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.12
775207,Foxholes Lane West - Redditch,2023-05-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.49
775207,Foxholes Lane West - Redditch,2023-05-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.16
775207,Foxholes Lane West - Redditch,2023-05-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-05-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-05-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-05-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-05-04T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-05-04T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-05-04T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-05-04T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
775207,Foxholes Lane West - Redditch,2023-05-04T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
775207,Foxholes Lane West - Redditch,2023-05-04T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
775207,Foxholes Lane West - Redditch,2023-05-04T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-05-04T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-05-04T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-05-04T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-05-04T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-05-04T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-05-04T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
775207,Foxholes Lane West - Redditch,2023-05-04T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.23
775207,Foxholes Lane West - Redditch,2023-05-04T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-05-04T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
775207,Foxholes Lane West - Redditch,2023-05-04T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
775207,Foxholes Lane West - Redditch,2023-05-04T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
775207,Foxholes Lane West - Redditch,2023-05-04T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-05-04T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
775207,Foxholes Lane West - Redditch,2023-05-04T10:20:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-05-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-05-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
775207,Foxholes Lane West - Redditch,2023-05-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-05-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
775207,Foxholes Lane West - Redditch,2023-05-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-05-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
775207,Foxholes Lane West - Redditch,2023-05-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
775207,Foxholes Lane West - Redditch,2023-05-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-05-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-05-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.8
775207,Foxholes Lane West - Redditch,2023-05-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.84
775207,Foxholes Lane West - Redditch,2023-05-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.79
775207,Foxholes Lane West - Redditch,2023-05-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
775207,Foxholes Lane West - Redditch,2023-05-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
775207,Foxholes Lane West - Redditch,2023-05-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-05-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-05-04T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-05-04T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-05-04T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-05-04T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
775207,Foxholes Lane West - Redditch,2023-05-04T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
775207,Foxholes Lane West - Redditch,2023-05-04T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
775207,Foxholes Lane West - Redditch,2023-05-04T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-05-04T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
775207,Foxholes Lane West - Redditch,2023-05-04T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-05-04T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-05-04T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-05-04T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-04T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
775207,Foxholes Lane West - Redditch,2023-05-04T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.38
775207,Foxholes Lane West - Redditch,2023-05-04T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-05-04T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
775207,Foxholes Lane West - Redditch,2023-05-04T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-05-04T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
775207,Foxholes Lane West - Redditch,2023-05-04T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-05-04T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-05-04T10:10:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-05-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-05-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
775207,Foxholes Lane West - Redditch,2023-05-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-05-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
775207,Foxholes Lane West - Redditch,2023-05-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-05-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
775207,Foxholes Lane West - Redditch,2023-05-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
775207,Foxholes Lane West - Redditch,2023-05-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-05-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-05-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.95
775207,Foxholes Lane West - Redditch,2023-05-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.14
775207,Foxholes Lane West - Redditch,2023-05-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.43
775207,Foxholes Lane West - Redditch,2023-05-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
775207,Foxholes Lane West - Redditch,2023-05-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
775207,Foxholes Lane West - Redditch,2023-05-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-05-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-05-04T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-05-04T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-05-04T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-05-04T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
775207,Foxholes Lane West - Redditch,2023-05-04T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
775207,Foxholes Lane West - Redditch,2023-05-04T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
775207,Foxholes Lane West - Redditch,2023-05-04T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-05-04T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-05-04T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-05-04T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-05-04T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-05-04T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-05-04T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
775207,Foxholes Lane West - Redditch,2023-05-04T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.95
775207,Foxholes Lane West - Redditch,2023-05-04T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-05-04T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
775207,Foxholes Lane West - Redditch,2023-05-04T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
775207,Foxholes Lane West - Redditch,2023-05-04T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
775207,Foxholes Lane West - Redditch,2023-05-04T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-05-04T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-05-04T10:00:00.000+00:00,transformer,,Temperature,C,17.2
775207,Foxholes Lane West - Redditch,2023-05-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-05-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
775207,Foxholes Lane West - Redditch,2023-05-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-05-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
775207,Foxholes Lane West - Redditch,2023-05-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-05-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
775207,Foxholes Lane West - Redditch,2023-05-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
775207,Foxholes Lane West - Redditch,2023-05-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-05-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-05-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.63
775207,Foxholes Lane West - Redditch,2023-05-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.86
775207,Foxholes Lane West - Redditch,2023-05-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.01
775207,Foxholes Lane West - Redditch,2023-05-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
775207,Foxholes Lane West - Redditch,2023-05-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
775207,Foxholes Lane West - Redditch,2023-05-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-05-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-05-04T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-05-04T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-05-04T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-05-04T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
775207,Foxholes Lane West - Redditch,2023-05-04T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
775207,Foxholes Lane West - Redditch,2023-05-04T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
775207,Foxholes Lane West - Redditch,2023-05-04T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-05-04T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-05-04T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-05-04T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
775207,Foxholes Lane West - Redditch,2023-05-04T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-05-04T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-05-04T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
775207,Foxholes Lane West - Redditch,2023-05-04T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.89
775207,Foxholes Lane West - Redditch,2023-05-04T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-05-04T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
775207,Foxholes Lane West - Redditch,2023-05-04T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
775207,Foxholes Lane West - Redditch,2023-05-04T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
775207,Foxholes Lane West - Redditch,2023-05-04T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-05-04T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
775207,Foxholes Lane West - Redditch,2023-05-04T09:50:00.000+00:00,transformer,,Temperature,C,17.1
775207,Foxholes Lane West - Redditch,2023-05-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-05-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
775207,Foxholes Lane West - Redditch,2023-05-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-05-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
775207,Foxholes Lane West - Redditch,2023-05-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-05-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
775207,Foxholes Lane West - Redditch,2023-05-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
775207,Foxholes Lane West - Redditch,2023-05-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-05-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-05-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.03
775207,Foxholes Lane West - Redditch,2023-05-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.02
775207,Foxholes Lane West - Redditch,2023-05-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.58
775207,Foxholes Lane West - Redditch,2023-05-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
775207,Foxholes Lane West - Redditch,2023-05-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
775207,Foxholes Lane West - Redditch,2023-05-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-05-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-05-04T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-05-04T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-05-04T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-05-04T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
775207,Foxholes Lane West - Redditch,2023-05-04T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
775207,Foxholes Lane West - Redditch,2023-05-04T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.68
775207,Foxholes Lane West - Redditch,2023-05-04T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-05-04T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-05-04T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-05-04T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-05-04T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-05-04T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-05-04T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
775207,Foxholes Lane West - Redditch,2023-05-04T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.78
775207,Foxholes Lane West - Redditch,2023-05-04T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
775207,Foxholes Lane West - Redditch,2023-05-04T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
775207,Foxholes Lane West - Redditch,2023-05-04T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-05-04T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
775207,Foxholes Lane West - Redditch,2023-05-04T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
775207,Foxholes Lane West - Redditch,2023-05-04T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
775207,Foxholes Lane West - Redditch,2023-05-04T09:40:00.000+00:00,transformer,,Temperature,C,17.0
775207,Foxholes Lane West - Redditch,2023-05-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-05-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
775207,Foxholes Lane West - Redditch,2023-05-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
775207,Foxholes Lane West - Redditch,2023-05-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-05-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
775207,Foxholes Lane West - Redditch,2023-05-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
775207,Foxholes Lane West - Redditch,2023-05-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-05-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-05-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.54
775207,Foxholes Lane West - Redditch,2023-05-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.8
775207,Foxholes Lane West - Redditch,2023-05-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.37
775207,Foxholes Lane West - Redditch,2023-05-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
775207,Foxholes Lane West - Redditch,2023-05-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
775207,Foxholes Lane West - Redditch,2023-05-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-05-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-05-04T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-05-04T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-05-04T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-05-04T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
775207,Foxholes Lane West - Redditch,2023-05-04T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
775207,Foxholes Lane West - Redditch,2023-05-04T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.03
775207,Foxholes Lane West - Redditch,2023-05-04T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-05-04T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-05-04T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-05-04T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-05-04T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-05-04T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-05-04T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
775207,Foxholes Lane West - Redditch,2023-05-04T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.42
775207,Foxholes Lane West - Redditch,2023-05-04T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
775207,Foxholes Lane West - Redditch,2023-05-04T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
775207,Foxholes Lane West - Redditch,2023-05-04T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-05-04T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
775207,Foxholes Lane West - Redditch,2023-05-04T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
775207,Foxholes Lane West - Redditch,2023-05-04T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
775207,Foxholes Lane West - Redditch,2023-05-04T09:30:00.000+00:00,transformer,,Temperature,C,16.9
775207,Foxholes Lane West - Redditch,2023-05-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-05-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
775207,Foxholes Lane West - Redditch,2023-05-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-05-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
775207,Foxholes Lane West - Redditch,2023-05-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-05-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
775207,Foxholes Lane West - Redditch,2023-05-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
775207,Foxholes Lane West - Redditch,2023-05-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-05-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-05-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.3
775207,Foxholes Lane West - Redditch,2023-05-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.43
775207,Foxholes Lane West - Redditch,2023-05-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.45
775207,Foxholes Lane West - Redditch,2023-05-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
775207,Foxholes Lane West - Redditch,2023-05-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
775207,Foxholes Lane West - Redditch,2023-05-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-05-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-05-04T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-05-04T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-05-04T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-05-04T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
775207,Foxholes Lane West - Redditch,2023-05-04T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
775207,Foxholes Lane West - Redditch,2023-05-04T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
775207,Foxholes Lane West - Redditch,2023-05-04T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-05-04T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-05-04T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-05-04T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-05-04T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-05-04T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-04T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
775207,Foxholes Lane West - Redditch,2023-05-04T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.17
775207,Foxholes Lane West - Redditch,2023-05-04T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
775207,Foxholes Lane West - Redditch,2023-05-04T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
775207,Foxholes Lane West - Redditch,2023-05-04T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-05-04T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-05-04T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
775207,Foxholes Lane West - Redditch,2023-05-04T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-05-04T09:20:00.000+00:00,transformer,,Temperature,C,16.8
775207,Foxholes Lane West - Redditch,2023-05-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-05-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
775207,Foxholes Lane West - Redditch,2023-05-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-05-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
775207,Foxholes Lane West - Redditch,2023-05-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-05-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
775207,Foxholes Lane West - Redditch,2023-05-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
775207,Foxholes Lane West - Redditch,2023-05-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-05-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-05-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.74
775207,Foxholes Lane West - Redditch,2023-05-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.13
775207,Foxholes Lane West - Redditch,2023-05-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.59
775207,Foxholes Lane West - Redditch,2023-05-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-05-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
775207,Foxholes Lane West - Redditch,2023-05-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-05-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-05-04T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-05-04T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-05-04T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-05-04T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
775207,Foxholes Lane West - Redditch,2023-05-04T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
775207,Foxholes Lane West - Redditch,2023-05-04T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.01
775207,Foxholes Lane West - Redditch,2023-05-04T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-05-04T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-05-04T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-05-04T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
775207,Foxholes Lane West - Redditch,2023-05-04T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-05-04T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-05-04T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
775207,Foxholes Lane West - Redditch,2023-05-04T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.4
775207,Foxholes Lane West - Redditch,2023-05-04T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
775207,Foxholes Lane West - Redditch,2023-05-04T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
775207,Foxholes Lane West - Redditch,2023-05-04T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-05-04T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
775207,Foxholes Lane West - Redditch,2023-05-04T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
775207,Foxholes Lane West - Redditch,2023-05-04T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
775207,Foxholes Lane West - Redditch,2023-05-04T09:10:00.000+00:00,transformer,,Temperature,C,16.7
775207,Foxholes Lane West - Redditch,2023-05-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-05-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
775207,Foxholes Lane West - Redditch,2023-05-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
775207,Foxholes Lane West - Redditch,2023-05-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-05-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
775207,Foxholes Lane West - Redditch,2023-05-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
775207,Foxholes Lane West - Redditch,2023-05-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-05-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-05-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.28
775207,Foxholes Lane West - Redditch,2023-05-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.74
775207,Foxholes Lane West - Redditch,2023-05-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.86
775207,Foxholes Lane West - Redditch,2023-05-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-05-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
775207,Foxholes Lane West - Redditch,2023-05-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-05-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-05-04T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-05-04T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-05-04T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-05-04T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
775207,Foxholes Lane West - Redditch,2023-05-04T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
775207,Foxholes Lane West - Redditch,2023-05-04T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
775207,Foxholes Lane West - Redditch,2023-05-04T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-05-04T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-05-04T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-05-04T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-05-04T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-05-04T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-05-04T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775207,Foxholes Lane West - Redditch,2023-05-04T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
775207,Foxholes Lane West - Redditch,2023-05-04T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
775207,Foxholes Lane West - Redditch,2023-05-04T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
775207,Foxholes Lane West - Redditch,2023-05-04T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-05-04T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-05-04T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
775207,Foxholes Lane West - Redditch,2023-05-04T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-05-04T09:00:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-05-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-05-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
775207,Foxholes Lane West - Redditch,2023-05-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
775207,Foxholes Lane West - Redditch,2023-05-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-05-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
775207,Foxholes Lane West - Redditch,2023-05-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
775207,Foxholes Lane West - Redditch,2023-05-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-05-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-05-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.22
775207,Foxholes Lane West - Redditch,2023-05-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.19
775207,Foxholes Lane West - Redditch,2023-05-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.54
775207,Foxholes Lane West - Redditch,2023-05-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-05-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
775207,Foxholes Lane West - Redditch,2023-05-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-05-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-05-04T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-05-04T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
