Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-05-04T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
775207,Foxholes Lane West - Redditch,2023-05-04T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
775207,Foxholes Lane West - Redditch,2023-05-04T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
775207,Foxholes Lane West - Redditch,2023-05-04T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.8
775207,Foxholes Lane West - Redditch,2023-05-04T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-05-04T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-05-04T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-05-04T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-05-04T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-05-04T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-05-04T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775207,Foxholes Lane West - Redditch,2023-05-04T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.86
775207,Foxholes Lane West - Redditch,2023-05-04T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
775207,Foxholes Lane West - Redditch,2023-05-04T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
775207,Foxholes Lane West - Redditch,2023-05-04T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-05-04T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-05-04T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
775207,Foxholes Lane West - Redditch,2023-05-04T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-05-04T08:50:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-05-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-05-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
775207,Foxholes Lane West - Redditch,2023-05-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
775207,Foxholes Lane West - Redditch,2023-05-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
775207,Foxholes Lane West - Redditch,2023-05-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
775207,Foxholes Lane West - Redditch,2023-05-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-05-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
775207,Foxholes Lane West - Redditch,2023-05-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.41
775207,Foxholes Lane West - Redditch,2023-05-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.36
775207,Foxholes Lane West - Redditch,2023-05-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.62
775207,Foxholes Lane West - Redditch,2023-05-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-05-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
775207,Foxholes Lane West - Redditch,2023-05-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-05-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-05-04T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-05-04T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-05-04T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-05-04T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
775207,Foxholes Lane West - Redditch,2023-05-04T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
775207,Foxholes Lane West - Redditch,2023-05-04T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
775207,Foxholes Lane West - Redditch,2023-05-04T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-05-04T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
775207,Foxholes Lane West - Redditch,2023-05-04T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-05-04T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-05-04T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-05-04T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-05-04T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
775207,Foxholes Lane West - Redditch,2023-05-04T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.38
775207,Foxholes Lane West - Redditch,2023-05-04T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-05-04T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
775207,Foxholes Lane West - Redditch,2023-05-04T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
775207,Foxholes Lane West - Redditch,2023-05-04T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
775207,Foxholes Lane West - Redditch,2023-05-04T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-05-04T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-05-04T08:40:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-05-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-05-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
775207,Foxholes Lane West - Redditch,2023-05-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
775207,Foxholes Lane West - Redditch,2023-05-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
775207,Foxholes Lane West - Redditch,2023-05-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
775207,Foxholes Lane West - Redditch,2023-05-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-05-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-05-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.72
775207,Foxholes Lane West - Redditch,2023-05-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.56
775207,Foxholes Lane West - Redditch,2023-05-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.12
775207,Foxholes Lane West - Redditch,2023-05-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
775207,Foxholes Lane West - Redditch,2023-05-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
775207,Foxholes Lane West - Redditch,2023-05-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-05-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-05-04T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-05-04T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-05-04T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-05-04T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
775207,Foxholes Lane West - Redditch,2023-05-04T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
775207,Foxholes Lane West - Redditch,2023-05-04T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
775207,Foxholes Lane West - Redditch,2023-05-04T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-05-04T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-05-04T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-05-04T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-05-04T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-05-04T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-04T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
775207,Foxholes Lane West - Redditch,2023-05-04T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.12
775207,Foxholes Lane West - Redditch,2023-05-04T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-05-04T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
775207,Foxholes Lane West - Redditch,2023-05-04T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
775207,Foxholes Lane West - Redditch,2023-05-04T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
775207,Foxholes Lane West - Redditch,2023-05-04T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-05-04T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
775207,Foxholes Lane West - Redditch,2023-05-04T08:30:00.000+00:00,transformer,,Temperature,C,16.2
775207,Foxholes Lane West - Redditch,2023-05-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-05-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
775207,Foxholes Lane West - Redditch,2023-05-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
775207,Foxholes Lane West - Redditch,2023-05-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
775207,Foxholes Lane West - Redditch,2023-05-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
775207,Foxholes Lane West - Redditch,2023-05-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-05-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-05-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.45
775207,Foxholes Lane West - Redditch,2023-05-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.52
775207,Foxholes Lane West - Redditch,2023-05-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.33
775207,Foxholes Lane West - Redditch,2023-05-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
775207,Foxholes Lane West - Redditch,2023-05-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
775207,Foxholes Lane West - Redditch,2023-05-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-05-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-05-04T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-05-04T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-05-04T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
775207,Foxholes Lane West - Redditch,2023-05-04T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
775207,Foxholes Lane West - Redditch,2023-05-04T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
775207,Foxholes Lane West - Redditch,2023-05-04T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
775207,Foxholes Lane West - Redditch,2023-05-04T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-05-04T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-05-04T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-05-04T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
775207,Foxholes Lane West - Redditch,2023-05-04T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
775207,Foxholes Lane West - Redditch,2023-05-04T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-04T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
775207,Foxholes Lane West - Redditch,2023-05-04T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.91
775207,Foxholes Lane West - Redditch,2023-05-04T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-05-04T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
775207,Foxholes Lane West - Redditch,2023-05-04T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.9
775207,Foxholes Lane West - Redditch,2023-05-04T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
775207,Foxholes Lane West - Redditch,2023-05-04T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-05-04T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
775207,Foxholes Lane West - Redditch,2023-05-04T08:20:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-05-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-05-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
775207,Foxholes Lane West - Redditch,2023-05-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
775207,Foxholes Lane West - Redditch,2023-05-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-05-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
775207,Foxholes Lane West - Redditch,2023-05-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
775207,Foxholes Lane West - Redditch,2023-05-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-05-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-05-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.37
775207,Foxholes Lane West - Redditch,2023-05-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.54
775207,Foxholes Lane West - Redditch,2023-05-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.37
775207,Foxholes Lane West - Redditch,2023-05-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
775207,Foxholes Lane West - Redditch,2023-05-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
775207,Foxholes Lane West - Redditch,2023-05-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-05-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-05-04T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-05-04T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-05-04T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-05-04T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
775207,Foxholes Lane West - Redditch,2023-05-04T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
775207,Foxholes Lane West - Redditch,2023-05-04T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
775207,Foxholes Lane West - Redditch,2023-05-04T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-05-04T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-05-04T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-05-04T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-05-04T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
775207,Foxholes Lane West - Redditch,2023-05-04T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-05-04T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
775207,Foxholes Lane West - Redditch,2023-05-04T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.6
775207,Foxholes Lane West - Redditch,2023-05-04T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-05-04T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
775207,Foxholes Lane West - Redditch,2023-05-04T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.1
775207,Foxholes Lane West - Redditch,2023-05-04T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
775207,Foxholes Lane West - Redditch,2023-05-04T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-04T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-05-04T08:10:00.000+00:00,transformer,,Temperature,C,15.9
775207,Foxholes Lane West - Redditch,2023-05-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-05-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
775207,Foxholes Lane West - Redditch,2023-05-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
775207,Foxholes Lane West - Redditch,2023-05-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
775207,Foxholes Lane West - Redditch,2023-05-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
775207,Foxholes Lane West - Redditch,2023-05-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-05-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-05-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.69
775207,Foxholes Lane West - Redditch,2023-05-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.59
775207,Foxholes Lane West - Redditch,2023-05-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.18
775207,Foxholes Lane West - Redditch,2023-05-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
775207,Foxholes Lane West - Redditch,2023-05-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
775207,Foxholes Lane West - Redditch,2023-05-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-05-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-05-04T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-05-04T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-05-04T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-05-04T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
775207,Foxholes Lane West - Redditch,2023-05-04T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
775207,Foxholes Lane West - Redditch,2023-05-04T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
775207,Foxholes Lane West - Redditch,2023-05-04T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-05-04T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-05-04T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-05-04T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
775207,Foxholes Lane West - Redditch,2023-05-04T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
775207,Foxholes Lane West - Redditch,2023-05-04T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-05-04T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
775207,Foxholes Lane West - Redditch,2023-05-04T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.76
775207,Foxholes Lane West - Redditch,2023-05-04T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-05-04T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
775207,Foxholes Lane West - Redditch,2023-05-04T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.6
775207,Foxholes Lane West - Redditch,2023-05-04T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
775207,Foxholes Lane West - Redditch,2023-05-04T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-05-04T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-05-04T08:00:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-05-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-05-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
775207,Foxholes Lane West - Redditch,2023-05-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
775207,Foxholes Lane West - Redditch,2023-05-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-05-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
775207,Foxholes Lane West - Redditch,2023-05-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
775207,Foxholes Lane West - Redditch,2023-05-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-05-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-05-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.78
775207,Foxholes Lane West - Redditch,2023-05-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.31
775207,Foxholes Lane West - Redditch,2023-05-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.12
775207,Foxholes Lane West - Redditch,2023-05-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,85.6
775207,Foxholes Lane West - Redditch,2023-05-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
775207,Foxholes Lane West - Redditch,2023-05-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-05-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-05-04T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-05-04T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-05-04T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-05-04T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
775207,Foxholes Lane West - Redditch,2023-05-04T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
775207,Foxholes Lane West - Redditch,2023-05-04T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
775207,Foxholes Lane West - Redditch,2023-05-04T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-05-04T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-05-04T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-05-04T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-05-04T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-05-04T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-05-04T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775207,Foxholes Lane West - Redditch,2023-05-04T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.11
775207,Foxholes Lane West - Redditch,2023-05-04T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-05-04T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
775207,Foxholes Lane West - Redditch,2023-05-04T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
775207,Foxholes Lane West - Redditch,2023-05-04T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
775207,Foxholes Lane West - Redditch,2023-05-04T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-05-04T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
775207,Foxholes Lane West - Redditch,2023-05-04T07:50:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-05-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-05-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
775207,Foxholes Lane West - Redditch,2023-05-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
775207,Foxholes Lane West - Redditch,2023-05-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
775207,Foxholes Lane West - Redditch,2023-05-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
775207,Foxholes Lane West - Redditch,2023-05-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
775207,Foxholes Lane West - Redditch,2023-05-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-05-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.4
775207,Foxholes Lane West - Redditch,2023-05-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.52
775207,Foxholes Lane West - Redditch,2023-05-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.69
775207,Foxholes Lane West - Redditch,2023-05-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
775207,Foxholes Lane West - Redditch,2023-05-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
775207,Foxholes Lane West - Redditch,2023-05-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-05-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-05-04T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-05-04T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-05-04T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-05-04T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
775207,Foxholes Lane West - Redditch,2023-05-04T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
775207,Foxholes Lane West - Redditch,2023-05-04T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.42
775207,Foxholes Lane West - Redditch,2023-05-04T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-05-04T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-05-04T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-05-04T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-05-04T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-05-04T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-04T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-05-04T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
775207,Foxholes Lane West - Redditch,2023-05-04T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-05-04T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
775207,Foxholes Lane West - Redditch,2023-05-04T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-05-04T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-05-04T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-05-04T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
775207,Foxholes Lane West - Redditch,2023-05-04T07:40:00.000+00:00,transformer,,Temperature,C,15.7
775207,Foxholes Lane West - Redditch,2023-05-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-05-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
775207,Foxholes Lane West - Redditch,2023-05-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
775207,Foxholes Lane West - Redditch,2023-05-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-05-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
775207,Foxholes Lane West - Redditch,2023-05-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
775207,Foxholes Lane West - Redditch,2023-05-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-05-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-05-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.06
775207,Foxholes Lane West - Redditch,2023-05-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.92
775207,Foxholes Lane West - Redditch,2023-05-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.59
775207,Foxholes Lane West - Redditch,2023-05-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-05-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
775207,Foxholes Lane West - Redditch,2023-05-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-05-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-05-04T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-05-04T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-05-04T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-05-04T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
775207,Foxholes Lane West - Redditch,2023-05-04T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
775207,Foxholes Lane West - Redditch,2023-05-04T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
775207,Foxholes Lane West - Redditch,2023-05-04T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-05-04T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-05-04T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-05-04T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-05-04T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-05-04T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-04T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775207,Foxholes Lane West - Redditch,2023-05-04T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
775207,Foxholes Lane West - Redditch,2023-05-04T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-05-04T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
775207,Foxholes Lane West - Redditch,2023-05-04T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-05-04T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-05-04T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-05-04T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
775207,Foxholes Lane West - Redditch,2023-05-04T07:30:00.000+00:00,transformer,,Temperature,C,15.7
775207,Foxholes Lane West - Redditch,2023-05-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-05-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
775207,Foxholes Lane West - Redditch,2023-05-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-05-04T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
775207,Foxholes Lane West - Redditch,2023-05-04T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-05-04T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
775207,Foxholes Lane West - Redditch,2023-05-04T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
775207,Foxholes Lane West - Redditch,2023-05-04T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-05-04T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-05-04T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.02
775207,Foxholes Lane West - Redditch,2023-05-04T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.29
775207,Foxholes Lane West - Redditch,2023-05-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.89
775207,Foxholes Lane West - Redditch,2023-05-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
775207,Foxholes Lane West - Redditch,2023-05-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
775207,Foxholes Lane West - Redditch,2023-05-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-05-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-05-04T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-05-04T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-05-04T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-05-04T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
775207,Foxholes Lane West - Redditch,2023-05-04T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
775207,Foxholes Lane West - Redditch,2023-05-04T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
775207,Foxholes Lane West - Redditch,2023-05-04T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-05-04T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-05-04T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-05-04T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-05-04T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-05-04T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-05-04T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-05-04T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.59
775207,Foxholes Lane West - Redditch,2023-05-04T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-05-04T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
775207,Foxholes Lane West - Redditch,2023-05-04T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
775207,Foxholes Lane West - Redditch,2023-05-04T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.8
775207,Foxholes Lane West - Redditch,2023-05-04T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-05-04T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
775207,Foxholes Lane West - Redditch,2023-05-04T07:20:00.000+00:00,transformer,,Temperature,C,15.6
775207,Foxholes Lane West - Redditch,2023-05-04T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-05-04T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
775207,Foxholes Lane West - Redditch,2023-05-04T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-05-04T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
775207,Foxholes Lane West - Redditch,2023-05-04T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-05-04T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
775207,Foxholes Lane West - Redditch,2023-05-04T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
775207,Foxholes Lane West - Redditch,2023-05-04T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-05-04T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-05-04T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.11
775207,Foxholes Lane West - Redditch,2023-05-04T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.27
775207,Foxholes Lane West - Redditch,2023-05-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.37
775207,Foxholes Lane West - Redditch,2023-05-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
775207,Foxholes Lane West - Redditch,2023-05-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
775207,Foxholes Lane West - Redditch,2023-05-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-05-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-05-04T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-05-04T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-05-04T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-05-04T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
775207,Foxholes Lane West - Redditch,2023-05-04T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
775207,Foxholes Lane West - Redditch,2023-05-04T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
775207,Foxholes Lane West - Redditch,2023-05-04T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-05-04T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
775207,Foxholes Lane West - Redditch,2023-05-04T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-05-04T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-05-04T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-05-04T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-05-04T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775207,Foxholes Lane West - Redditch,2023-05-04T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.75
775207,Foxholes Lane West - Redditch,2023-05-04T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-05-04T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
775207,Foxholes Lane West - Redditch,2023-05-04T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
775207,Foxholes Lane West - Redditch,2023-05-04T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-05-04T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-05-04T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
775207,Foxholes Lane West - Redditch,2023-05-04T07:10:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-05-04T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-05-04T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
775207,Foxholes Lane West - Redditch,2023-05-04T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-05-04T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
775207,Foxholes Lane West - Redditch,2023-05-04T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-04T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
775207,Foxholes Lane West - Redditch,2023-05-04T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
775207,Foxholes Lane West - Redditch,2023-05-04T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-05-04T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-05-04T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.43
775207,Foxholes Lane West - Redditch,2023-05-04T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.84
775207,Foxholes Lane West - Redditch,2023-05-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.8
775207,Foxholes Lane West - Redditch,2023-05-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-05-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
775207,Foxholes Lane West - Redditch,2023-05-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-05-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-05-04T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-05-04T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-05-04T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-05-04T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
775207,Foxholes Lane West - Redditch,2023-05-04T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
775207,Foxholes Lane West - Redditch,2023-05-04T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
775207,Foxholes Lane West - Redditch,2023-05-04T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-05-04T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-05-04T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-05-04T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-05-04T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-05-04T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-05-04T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775207,Foxholes Lane West - Redditch,2023-05-04T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
775207,Foxholes Lane West - Redditch,2023-05-04T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-05-04T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
775207,Foxholes Lane West - Redditch,2023-05-04T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-05-04T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-05-04T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-05-04T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-05-04T07:00:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-05-04T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-05-04T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
775207,Foxholes Lane West - Redditch,2023-05-04T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-05-04T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
775207,Foxholes Lane West - Redditch,2023-05-04T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-04T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
775207,Foxholes Lane West - Redditch,2023-05-04T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
775207,Foxholes Lane West - Redditch,2023-05-04T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-05-04T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-05-04T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.65
775207,Foxholes Lane West - Redditch,2023-05-04T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.53
775207,Foxholes Lane West - Redditch,2023-05-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.17
775207,Foxholes Lane West - Redditch,2023-05-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-05-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-05-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-05-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-05-04T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-05-04T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-05-04T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-05-04T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
775207,Foxholes Lane West - Redditch,2023-05-04T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.63
775207,Foxholes Lane West - Redditch,2023-05-04T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
775207,Foxholes Lane West - Redditch,2023-05-04T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-05-04T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-05-04T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-05-04T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-05-04T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-05-04T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-04T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-05-04T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
775207,Foxholes Lane West - Redditch,2023-05-04T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-05-04T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
775207,Foxholes Lane West - Redditch,2023-05-04T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-05-04T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-05-04T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-05-04T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-05-04T06:50:00.000+00:00,transformer,,Temperature,C,15.5
775207,Foxholes Lane West - Redditch,2023-05-04T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-04T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
775207,Foxholes Lane West - Redditch,2023-05-04T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-05-04T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
