Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-05-04T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-04T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775207,Foxholes Lane West - Redditch,2023-05-04T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
775207,Foxholes Lane West - Redditch,2023-05-04T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-05-04T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
775207,Foxholes Lane West - Redditch,2023-05-04T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-05-04T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-05-04T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-05-04T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
775207,Foxholes Lane West - Redditch,2023-05-04T04:40:00.000+00:00,transformer,,Temperature,C,15.8
775207,Foxholes Lane West - Redditch,2023-05-04T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-05-04T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
775207,Foxholes Lane West - Redditch,2023-05-04T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-05-04T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
775207,Foxholes Lane West - Redditch,2023-05-04T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-05-04T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
775207,Foxholes Lane West - Redditch,2023-05-04T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
775207,Foxholes Lane West - Redditch,2023-05-04T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-05-04T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-05-04T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
775207,Foxholes Lane West - Redditch,2023-05-04T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.04
775207,Foxholes Lane West - Redditch,2023-05-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.11
775207,Foxholes Lane West - Redditch,2023-05-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-05-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
775207,Foxholes Lane West - Redditch,2023-05-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
775207,Foxholes Lane West - Redditch,2023-05-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-05-04T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-05-04T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-05-04T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-05-04T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
775207,Foxholes Lane West - Redditch,2023-05-04T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
775207,Foxholes Lane West - Redditch,2023-05-04T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
775207,Foxholes Lane West - Redditch,2023-05-04T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-05-04T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-05-04T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-05-04T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-05-04T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-05-04T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-04T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-05-04T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
775207,Foxholes Lane West - Redditch,2023-05-04T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-05-04T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
775207,Foxholes Lane West - Redditch,2023-05-04T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-05-04T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-05-04T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-05-04T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
775207,Foxholes Lane West - Redditch,2023-05-04T04:30:00.000+00:00,transformer,,Temperature,C,15.9
775207,Foxholes Lane West - Redditch,2023-05-04T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
775207,Foxholes Lane West - Redditch,2023-05-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
775207,Foxholes Lane West - Redditch,2023-05-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
775207,Foxholes Lane West - Redditch,2023-05-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
775207,Foxholes Lane West - Redditch,2023-05-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-05-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-05-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.12
775207,Foxholes Lane West - Redditch,2023-05-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.55
775207,Foxholes Lane West - Redditch,2023-05-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.74
775207,Foxholes Lane West - Redditch,2023-05-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-05-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
775207,Foxholes Lane West - Redditch,2023-05-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-05-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-05-04T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-05-04T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-05-04T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-05-04T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
775207,Foxholes Lane West - Redditch,2023-05-04T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
775207,Foxholes Lane West - Redditch,2023-05-04T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
775207,Foxholes Lane West - Redditch,2023-05-04T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-05-04T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-05-04T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-05-04T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-05-04T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-05-04T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-04T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-05-04T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
775207,Foxholes Lane West - Redditch,2023-05-04T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-05-04T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
775207,Foxholes Lane West - Redditch,2023-05-04T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-05-04T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-05-04T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-05-04T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
775207,Foxholes Lane West - Redditch,2023-05-04T04:20:00.000+00:00,transformer,,Temperature,C,15.9
775207,Foxholes Lane West - Redditch,2023-05-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
775207,Foxholes Lane West - Redditch,2023-05-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-05-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
775207,Foxholes Lane West - Redditch,2023-05-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
775207,Foxholes Lane West - Redditch,2023-05-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
775207,Foxholes Lane West - Redditch,2023-05-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-05-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-05-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.38
775207,Foxholes Lane West - Redditch,2023-05-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.18
775207,Foxholes Lane West - Redditch,2023-05-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.3
775207,Foxholes Lane West - Redditch,2023-05-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-05-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-05-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-05-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-05-04T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-05-04T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-05-04T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-05-04T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
775207,Foxholes Lane West - Redditch,2023-05-04T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
775207,Foxholes Lane West - Redditch,2023-05-04T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
775207,Foxholes Lane West - Redditch,2023-05-04T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-05-04T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-05-04T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-05-04T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-05-04T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-05-04T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-04T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-05-04T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
775207,Foxholes Lane West - Redditch,2023-05-04T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-05-04T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
775207,Foxholes Lane West - Redditch,2023-05-04T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-05-04T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-05-04T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-05-04T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
775207,Foxholes Lane West - Redditch,2023-05-04T04:10:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-05-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-05-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
775207,Foxholes Lane West - Redditch,2023-05-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
775207,Foxholes Lane West - Redditch,2023-05-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-05-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
775207,Foxholes Lane West - Redditch,2023-05-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
775207,Foxholes Lane West - Redditch,2023-05-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-05-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-05-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.41
775207,Foxholes Lane West - Redditch,2023-05-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.36
775207,Foxholes Lane West - Redditch,2023-05-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.37
775207,Foxholes Lane West - Redditch,2023-05-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-05-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-05-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-05-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-05-04T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-05-04T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-05-04T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-05-04T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
775207,Foxholes Lane West - Redditch,2023-05-04T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
775207,Foxholes Lane West - Redditch,2023-05-04T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
775207,Foxholes Lane West - Redditch,2023-05-04T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
775207,Foxholes Lane West - Redditch,2023-05-04T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-05-04T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-05-04T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-05-04T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-05-04T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-04T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-05-04T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
775207,Foxholes Lane West - Redditch,2023-05-04T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-05-04T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
775207,Foxholes Lane West - Redditch,2023-05-04T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-05-04T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-05-04T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-05-04T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
775207,Foxholes Lane West - Redditch,2023-05-04T04:00:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-05-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-05-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
775207,Foxholes Lane West - Redditch,2023-05-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-05-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
775207,Foxholes Lane West - Redditch,2023-05-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-05-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
775207,Foxholes Lane West - Redditch,2023-05-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
775207,Foxholes Lane West - Redditch,2023-05-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-05-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-05-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.39
775207,Foxholes Lane West - Redditch,2023-05-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.83
775207,Foxholes Lane West - Redditch,2023-05-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.93
775207,Foxholes Lane West - Redditch,2023-05-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-05-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-05-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-05-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-05-04T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-05-04T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-05-04T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-05-04T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
775207,Foxholes Lane West - Redditch,2023-05-04T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
775207,Foxholes Lane West - Redditch,2023-05-04T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
775207,Foxholes Lane West - Redditch,2023-05-04T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-05-04T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-05-04T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
775207,Foxholes Lane West - Redditch,2023-05-04T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-05-04T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
775207,Foxholes Lane West - Redditch,2023-05-04T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-05-04T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-05-04T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
775207,Foxholes Lane West - Redditch,2023-05-04T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-05-04T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
775207,Foxholes Lane West - Redditch,2023-05-04T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-05-04T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-05-04T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-05-04T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-05-04T03:50:00.000+00:00,transformer,,Temperature,C,16.0
775207,Foxholes Lane West - Redditch,2023-05-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
775207,Foxholes Lane West - Redditch,2023-05-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
775207,Foxholes Lane West - Redditch,2023-05-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-05-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
775207,Foxholes Lane West - Redditch,2023-05-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
775207,Foxholes Lane West - Redditch,2023-05-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-05-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-05-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.31
775207,Foxholes Lane West - Redditch,2023-05-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.6
775207,Foxholes Lane West - Redditch,2023-05-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.45
775207,Foxholes Lane West - Redditch,2023-05-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-05-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
775207,Foxholes Lane West - Redditch,2023-05-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
775207,Foxholes Lane West - Redditch,2023-05-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-05-04T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-05-04T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-05-04T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-05-04T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
775207,Foxholes Lane West - Redditch,2023-05-04T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
775207,Foxholes Lane West - Redditch,2023-05-04T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
775207,Foxholes Lane West - Redditch,2023-05-04T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-05-04T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-05-04T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
775207,Foxholes Lane West - Redditch,2023-05-04T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-05-04T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
775207,Foxholes Lane West - Redditch,2023-05-04T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-05-04T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
775207,Foxholes Lane West - Redditch,2023-05-04T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
775207,Foxholes Lane West - Redditch,2023-05-04T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-05-04T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
775207,Foxholes Lane West - Redditch,2023-05-04T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-05-04T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-05-04T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-05-04T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
775207,Foxholes Lane West - Redditch,2023-05-04T03:40:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-05-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
775207,Foxholes Lane West - Redditch,2023-05-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
775207,Foxholes Lane West - Redditch,2023-05-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
775207,Foxholes Lane West - Redditch,2023-05-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
775207,Foxholes Lane West - Redditch,2023-05-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-05-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-05-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.29
775207,Foxholes Lane West - Redditch,2023-05-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,2.58
775207,Foxholes Lane West - Redditch,2023-05-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.14
775207,Foxholes Lane West - Redditch,2023-05-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-05-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
775207,Foxholes Lane West - Redditch,2023-05-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
775207,Foxholes Lane West - Redditch,2023-05-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-05-04T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-05-04T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-05-04T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-05-04T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
775207,Foxholes Lane West - Redditch,2023-05-04T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
775207,Foxholes Lane West - Redditch,2023-05-04T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
775207,Foxholes Lane West - Redditch,2023-05-04T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-05-04T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-05-04T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
775207,Foxholes Lane West - Redditch,2023-05-04T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-05-04T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
775207,Foxholes Lane West - Redditch,2023-05-04T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-05-04T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
775207,Foxholes Lane West - Redditch,2023-05-04T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
775207,Foxholes Lane West - Redditch,2023-05-04T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-05-04T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
775207,Foxholes Lane West - Redditch,2023-05-04T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-05-04T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-05-04T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-05-04T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
775207,Foxholes Lane West - Redditch,2023-05-04T03:30:00.000+00:00,transformer,,Temperature,C,16.1
775207,Foxholes Lane West - Redditch,2023-05-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
775207,Foxholes Lane West - Redditch,2023-05-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-05-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
775207,Foxholes Lane West - Redditch,2023-05-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-05-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
775207,Foxholes Lane West - Redditch,2023-05-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
775207,Foxholes Lane West - Redditch,2023-05-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-05-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-05-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.14
775207,Foxholes Lane West - Redditch,2023-05-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,2.66
775207,Foxholes Lane West - Redditch,2023-05-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.43
775207,Foxholes Lane West - Redditch,2023-05-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-05-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
775207,Foxholes Lane West - Redditch,2023-05-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
775207,Foxholes Lane West - Redditch,2023-05-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-05-04T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-05-04T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-05-04T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-05-04T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
775207,Foxholes Lane West - Redditch,2023-05-04T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
775207,Foxholes Lane West - Redditch,2023-05-04T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
775207,Foxholes Lane West - Redditch,2023-05-04T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-05-04T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-05-04T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
775207,Foxholes Lane West - Redditch,2023-05-04T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-05-04T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
775207,Foxholes Lane West - Redditch,2023-05-04T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-05-04T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
775207,Foxholes Lane West - Redditch,2023-05-04T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
775207,Foxholes Lane West - Redditch,2023-05-04T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-05-04T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
775207,Foxholes Lane West - Redditch,2023-05-04T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-05-04T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-05-04T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-05-04T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
775207,Foxholes Lane West - Redditch,2023-05-04T03:20:00.000+00:00,transformer,,Temperature,C,16.2
775207,Foxholes Lane West - Redditch,2023-05-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-05-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
775207,Foxholes Lane West - Redditch,2023-05-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
775207,Foxholes Lane West - Redditch,2023-05-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-05-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
775207,Foxholes Lane West - Redditch,2023-05-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
775207,Foxholes Lane West - Redditch,2023-05-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-05-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-05-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.55
775207,Foxholes Lane West - Redditch,2023-05-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,2.27
775207,Foxholes Lane West - Redditch,2023-05-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.92
775207,Foxholes Lane West - Redditch,2023-05-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-05-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
775207,Foxholes Lane West - Redditch,2023-05-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
775207,Foxholes Lane West - Redditch,2023-05-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-05-04T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-05-04T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-05-04T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-05-04T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.45
775207,Foxholes Lane West - Redditch,2023-05-04T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
775207,Foxholes Lane West - Redditch,2023-05-04T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
775207,Foxholes Lane West - Redditch,2023-05-04T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-05-04T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-05-04T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
775207,Foxholes Lane West - Redditch,2023-05-04T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-05-04T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-05-04T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-05-04T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
775207,Foxholes Lane West - Redditch,2023-05-04T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
775207,Foxholes Lane West - Redditch,2023-05-04T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-05-04T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
775207,Foxholes Lane West - Redditch,2023-05-04T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-05-04T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-05-04T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-05-04T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
775207,Foxholes Lane West - Redditch,2023-05-04T03:10:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-05-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-05-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
775207,Foxholes Lane West - Redditch,2023-05-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
775207,Foxholes Lane West - Redditch,2023-05-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
775207,Foxholes Lane West - Redditch,2023-05-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
775207,Foxholes Lane West - Redditch,2023-05-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-05-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-05-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.85
775207,Foxholes Lane West - Redditch,2023-05-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.37
775207,Foxholes Lane West - Redditch,2023-05-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.7
775207,Foxholes Lane West - Redditch,2023-05-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-05-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
775207,Foxholes Lane West - Redditch,2023-05-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
775207,Foxholes Lane West - Redditch,2023-05-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-05-04T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-05-04T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-05-04T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-05-04T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
775207,Foxholes Lane West - Redditch,2023-05-04T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
775207,Foxholes Lane West - Redditch,2023-05-04T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
775207,Foxholes Lane West - Redditch,2023-05-04T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-05-04T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-05-04T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
775207,Foxholes Lane West - Redditch,2023-05-04T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-05-04T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
775207,Foxholes Lane West - Redditch,2023-05-04T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-05-04T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
775207,Foxholes Lane West - Redditch,2023-05-04T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
775207,Foxholes Lane West - Redditch,2023-05-04T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
775207,Foxholes Lane West - Redditch,2023-05-04T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
775207,Foxholes Lane West - Redditch,2023-05-04T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-05-04T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-05-04T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-05-04T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-05-04T03:00:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-05-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-05-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
775207,Foxholes Lane West - Redditch,2023-05-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-05-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
775207,Foxholes Lane West - Redditch,2023-05-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-05-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
775207,Foxholes Lane West - Redditch,2023-05-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
775207,Foxholes Lane West - Redditch,2023-05-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-05-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-05-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.88
775207,Foxholes Lane West - Redditch,2023-05-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.31
775207,Foxholes Lane West - Redditch,2023-05-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.66
775207,Foxholes Lane West - Redditch,2023-05-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-05-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
775207,Foxholes Lane West - Redditch,2023-05-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
775207,Foxholes Lane West - Redditch,2023-05-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-05-04T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-05-04T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-05-04T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-05-04T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.07
775207,Foxholes Lane West - Redditch,2023-05-04T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
775207,Foxholes Lane West - Redditch,2023-05-04T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
775207,Foxholes Lane West - Redditch,2023-05-04T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-05-04T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
775207,Foxholes Lane West - Redditch,2023-05-04T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
775207,Foxholes Lane West - Redditch,2023-05-04T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-05-04T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
775207,Foxholes Lane West - Redditch,2023-05-04T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-05-04T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
775207,Foxholes Lane West - Redditch,2023-05-04T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
775207,Foxholes Lane West - Redditch,2023-05-04T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
775207,Foxholes Lane West - Redditch,2023-05-04T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
775207,Foxholes Lane West - Redditch,2023-05-04T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-05-04T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-05-04T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-05-04T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
775207,Foxholes Lane West - Redditch,2023-05-04T02:50:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-05-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-05-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
775207,Foxholes Lane West - Redditch,2023-05-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-05-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
775207,Foxholes Lane West - Redditch,2023-05-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
775207,Foxholes Lane West - Redditch,2023-05-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
775207,Foxholes Lane West - Redditch,2023-05-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-05-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-05-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.45
775207,Foxholes Lane West - Redditch,2023-05-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,1.49
775207,Foxholes Lane West - Redditch,2023-05-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.93
775207,Foxholes Lane West - Redditch,2023-05-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
775207,Foxholes Lane West - Redditch,2023-05-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
775207,Foxholes Lane West - Redditch,2023-05-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
775207,Foxholes Lane West - Redditch,2023-05-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-05-04T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-05-04T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-05-04T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-05-04T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.59
775207,Foxholes Lane West - Redditch,2023-05-04T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
775207,Foxholes Lane West - Redditch,2023-05-04T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
775207,Foxholes Lane West - Redditch,2023-05-04T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-05-04T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
775207,Foxholes Lane West - Redditch,2023-05-04T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
775207,Foxholes Lane West - Redditch,2023-05-04T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-05-04T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-05-04T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-05-04T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
775207,Foxholes Lane West - Redditch,2023-05-04T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
775207,Foxholes Lane West - Redditch,2023-05-04T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
775207,Foxholes Lane West - Redditch,2023-05-04T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
775207,Foxholes Lane West - Redditch,2023-05-04T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-05-04T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-05-04T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-05-04T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
775207,Foxholes Lane West - Redditch,2023-05-04T02:40:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-05-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
775207,Foxholes Lane West - Redditch,2023-05-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-05-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
775207,Foxholes Lane West - Redditch,2023-05-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
775207,Foxholes Lane West - Redditch,2023-05-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
775207,Foxholes Lane West - Redditch,2023-05-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-05-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-05-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.27
775207,Foxholes Lane West - Redditch,2023-05-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.03
775207,Foxholes Lane West - Redditch,2023-05-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.02
775207,Foxholes Lane West - Redditch,2023-05-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
