Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-05-04T00:30:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-05-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-05-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
775207,Foxholes Lane West - Redditch,2023-05-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-05-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
775207,Foxholes Lane West - Redditch,2023-05-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-05-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
775207,Foxholes Lane West - Redditch,2023-05-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
775207,Foxholes Lane West - Redditch,2023-05-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-05-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-05-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.06
775207,Foxholes Lane West - Redditch,2023-05-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.19
775207,Foxholes Lane West - Redditch,2023-05-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.83
775207,Foxholes Lane West - Redditch,2023-05-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
775207,Foxholes Lane West - Redditch,2023-05-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
775207,Foxholes Lane West - Redditch,2023-05-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-05-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-05-04T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-05-04T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-05-04T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-05-04T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.49
775207,Foxholes Lane West - Redditch,2023-05-04T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
775207,Foxholes Lane West - Redditch,2023-05-04T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
775207,Foxholes Lane West - Redditch,2023-05-04T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-05-04T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
775207,Foxholes Lane West - Redditch,2023-05-04T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775207,Foxholes Lane West - Redditch,2023-05-04T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-05-04T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-05-04T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-05-04T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
775207,Foxholes Lane West - Redditch,2023-05-04T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
775207,Foxholes Lane West - Redditch,2023-05-04T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-05-04T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
775207,Foxholes Lane West - Redditch,2023-05-04T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-05-04T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-05-04T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-05-04T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
775207,Foxholes Lane West - Redditch,2023-05-04T00:20:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-05-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-05-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
775207,Foxholes Lane West - Redditch,2023-05-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
775207,Foxholes Lane West - Redditch,2023-05-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-05-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
775207,Foxholes Lane West - Redditch,2023-05-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
775207,Foxholes Lane West - Redditch,2023-05-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-05-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-05-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.51
775207,Foxholes Lane West - Redditch,2023-05-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.74
775207,Foxholes Lane West - Redditch,2023-05-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.08
775207,Foxholes Lane West - Redditch,2023-05-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
775207,Foxholes Lane West - Redditch,2023-05-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
775207,Foxholes Lane West - Redditch,2023-05-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-05-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-05-04T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-05-04T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
775207,Foxholes Lane West - Redditch,2023-05-04T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-05-04T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.6
775207,Foxholes Lane West - Redditch,2023-05-04T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
775207,Foxholes Lane West - Redditch,2023-05-04T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
775207,Foxholes Lane West - Redditch,2023-05-04T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-05-04T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
775207,Foxholes Lane West - Redditch,2023-05-04T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-05-04T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-05-04T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-05-04T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-05-04T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
775207,Foxholes Lane West - Redditch,2023-05-04T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
775207,Foxholes Lane West - Redditch,2023-05-04T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-05-04T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
775207,Foxholes Lane West - Redditch,2023-05-04T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-05-04T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-05-04T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-05-04T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
775207,Foxholes Lane West - Redditch,2023-05-04T00:10:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-05-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-05-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
775207,Foxholes Lane West - Redditch,2023-05-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
775207,Foxholes Lane West - Redditch,2023-05-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-05-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
775207,Foxholes Lane West - Redditch,2023-05-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
775207,Foxholes Lane West - Redditch,2023-05-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
775207,Foxholes Lane West - Redditch,2023-05-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-05-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.8
775207,Foxholes Lane West - Redditch,2023-05-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.04
775207,Foxholes Lane West - Redditch,2023-05-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.45
775207,Foxholes Lane West - Redditch,2023-05-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
775207,Foxholes Lane West - Redditch,2023-05-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
775207,Foxholes Lane West - Redditch,2023-05-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-05-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-05-04T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-05-04T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
775207,Foxholes Lane West - Redditch,2023-05-04T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-05-04T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.85
775207,Foxholes Lane West - Redditch,2023-05-04T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
775207,Foxholes Lane West - Redditch,2023-05-04T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
775207,Foxholes Lane West - Redditch,2023-05-04T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-05-04T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
775207,Foxholes Lane West - Redditch,2023-05-04T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
775207,Foxholes Lane West - Redditch,2023-05-04T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-05-04T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-05-04T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-05-04T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
775207,Foxholes Lane West - Redditch,2023-05-04T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
775207,Foxholes Lane West - Redditch,2023-05-04T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-05-04T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
775207,Foxholes Lane West - Redditch,2023-05-04T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-05-04T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-05-04T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-05-04T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
775207,Foxholes Lane West - Redditch,2023-05-04T00:00:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-05-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-05-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
775207,Foxholes Lane West - Redditch,2023-05-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-05-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
775207,Foxholes Lane West - Redditch,2023-05-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-05-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
775207,Foxholes Lane West - Redditch,2023-05-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
775207,Foxholes Lane West - Redditch,2023-05-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
775207,Foxholes Lane West - Redditch,2023-05-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
775207,Foxholes Lane West - Redditch,2023-05-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.35
775207,Foxholes Lane West - Redditch,2023-05-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.73
775207,Foxholes Lane West - Redditch,2023-05-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.96
775207,Foxholes Lane West - Redditch,2023-05-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
775207,Foxholes Lane West - Redditch,2023-05-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
775207,Foxholes Lane West - Redditch,2023-05-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
775207,Foxholes Lane West - Redditch,2023-05-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-05-05T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-05-05T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
775207,Foxholes Lane West - Redditch,2023-05-05T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-05-05T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
775207,Foxholes Lane West - Redditch,2023-05-05T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
775207,Foxholes Lane West - Redditch,2023-05-05T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
775207,Foxholes Lane West - Redditch,2023-05-05T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-05-05T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-05-05T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-05-05T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-05-05T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-05-05T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-05T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-05-05T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
775207,Foxholes Lane West - Redditch,2023-05-05T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-05-05T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
775207,Foxholes Lane West - Redditch,2023-05-05T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-05-05T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-05-05T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-05T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-05-05T23:50:00.000+00:00,transformer,,Temperature,C,20.0
775207,Foxholes Lane West - Redditch,2023-05-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-05-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
775207,Foxholes Lane West - Redditch,2023-05-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-05-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
775207,Foxholes Lane West - Redditch,2023-05-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-05-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
775207,Foxholes Lane West - Redditch,2023-05-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
775207,Foxholes Lane West - Redditch,2023-05-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
775207,Foxholes Lane West - Redditch,2023-05-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-05-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.76
775207,Foxholes Lane West - Redditch,2023-05-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.04
775207,Foxholes Lane West - Redditch,2023-05-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.82
775207,Foxholes Lane West - Redditch,2023-05-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-05-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-05-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-05-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-05-05T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-05-05T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
775207,Foxholes Lane West - Redditch,2023-05-05T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-05-05T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
775207,Foxholes Lane West - Redditch,2023-05-05T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
775207,Foxholes Lane West - Redditch,2023-05-05T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
775207,Foxholes Lane West - Redditch,2023-05-05T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-05-05T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-05-05T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-05-05T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-05-05T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-05-05T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-05T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-05-05T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
775207,Foxholes Lane West - Redditch,2023-05-05T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-05-05T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
775207,Foxholes Lane West - Redditch,2023-05-05T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-05-05T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-05-05T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-05T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-05-05T23:40:00.000+00:00,transformer,,Temperature,C,20.0
775207,Foxholes Lane West - Redditch,2023-05-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-05-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
775207,Foxholes Lane West - Redditch,2023-05-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-05-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
775207,Foxholes Lane West - Redditch,2023-05-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-05-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
775207,Foxholes Lane West - Redditch,2023-05-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
775207,Foxholes Lane West - Redditch,2023-05-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
775207,Foxholes Lane West - Redditch,2023-05-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-05-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.68
775207,Foxholes Lane West - Redditch,2023-05-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.82
775207,Foxholes Lane West - Redditch,2023-05-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.73
775207,Foxholes Lane West - Redditch,2023-05-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-05-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
775207,Foxholes Lane West - Redditch,2023-05-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-05-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-05-05T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-05-05T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
775207,Foxholes Lane West - Redditch,2023-05-05T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-05-05T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
775207,Foxholes Lane West - Redditch,2023-05-05T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
775207,Foxholes Lane West - Redditch,2023-05-05T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
775207,Foxholes Lane West - Redditch,2023-05-05T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-05-05T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-05-05T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-05-05T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-05-05T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-05-05T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-05T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-05-05T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
775207,Foxholes Lane West - Redditch,2023-05-05T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-05-05T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
775207,Foxholes Lane West - Redditch,2023-05-05T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-05-05T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-05-05T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-05-05T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-05-05T23:30:00.000+00:00,transformer,,Temperature,C,20.1
775207,Foxholes Lane West - Redditch,2023-05-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-05-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
775207,Foxholes Lane West - Redditch,2023-05-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-05-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
775207,Foxholes Lane West - Redditch,2023-05-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-05-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
775207,Foxholes Lane West - Redditch,2023-05-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
775207,Foxholes Lane West - Redditch,2023-05-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
775207,Foxholes Lane West - Redditch,2023-05-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-05-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.92
775207,Foxholes Lane West - Redditch,2023-05-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.49
775207,Foxholes Lane West - Redditch,2023-05-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.75
775207,Foxholes Lane West - Redditch,2023-05-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-05-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
775207,Foxholes Lane West - Redditch,2023-05-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-05-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-05-05T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-05-05T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-05-05T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-05-05T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
775207,Foxholes Lane West - Redditch,2023-05-05T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
775207,Foxholes Lane West - Redditch,2023-05-05T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
775207,Foxholes Lane West - Redditch,2023-05-05T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-05-05T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-05-05T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-05-05T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-05-05T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-05-05T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-05T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-05-05T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
775207,Foxholes Lane West - Redditch,2023-05-05T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-05-05T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
775207,Foxholes Lane West - Redditch,2023-05-05T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-05-05T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-05-05T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-05-05T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-05-05T23:20:00.000+00:00,transformer,,Temperature,C,20.1
775207,Foxholes Lane West - Redditch,2023-05-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-05-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
775207,Foxholes Lane West - Redditch,2023-05-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
775207,Foxholes Lane West - Redditch,2023-05-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-05-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
775207,Foxholes Lane West - Redditch,2023-05-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
775207,Foxholes Lane West - Redditch,2023-05-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-05-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-05-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.68
775207,Foxholes Lane West - Redditch,2023-05-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.81
775207,Foxholes Lane West - Redditch,2023-05-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.55
775207,Foxholes Lane West - Redditch,2023-05-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-05-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
775207,Foxholes Lane West - Redditch,2023-05-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-05-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-05-05T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-05-05T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-05-05T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-05-05T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
775207,Foxholes Lane West - Redditch,2023-05-05T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
775207,Foxholes Lane West - Redditch,2023-05-05T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
775207,Foxholes Lane West - Redditch,2023-05-05T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-05-05T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-05-05T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-05-05T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-05-05T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-05-05T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-05T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-05-05T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
775207,Foxholes Lane West - Redditch,2023-05-05T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-05-05T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
775207,Foxholes Lane West - Redditch,2023-05-05T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-05-05T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-05-05T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-05-05T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-05-05T23:10:00.000+00:00,transformer,,Temperature,C,20.2
775207,Foxholes Lane West - Redditch,2023-05-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-05-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
775207,Foxholes Lane West - Redditch,2023-05-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-05-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
775207,Foxholes Lane West - Redditch,2023-05-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-05-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
775207,Foxholes Lane West - Redditch,2023-05-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
775207,Foxholes Lane West - Redditch,2023-05-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-05-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-05-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.93
775207,Foxholes Lane West - Redditch,2023-05-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.39
775207,Foxholes Lane West - Redditch,2023-05-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.04
775207,Foxholes Lane West - Redditch,2023-05-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-05-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
775207,Foxholes Lane West - Redditch,2023-05-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-05-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-05-05T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-05-05T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-05-05T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-05-05T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
775207,Foxholes Lane West - Redditch,2023-05-05T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
775207,Foxholes Lane West - Redditch,2023-05-05T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
775207,Foxholes Lane West - Redditch,2023-05-05T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-05-05T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-05-05T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
775207,Foxholes Lane West - Redditch,2023-05-05T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-05-05T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-05-05T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-05T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-05-05T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
775207,Foxholes Lane West - Redditch,2023-05-05T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-05-05T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
775207,Foxholes Lane West - Redditch,2023-05-05T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-05-05T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-05-05T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-05-05T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-05-05T23:00:00.000+00:00,transformer,,Temperature,C,20.3
775207,Foxholes Lane West - Redditch,2023-05-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-05-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
775207,Foxholes Lane West - Redditch,2023-05-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-05-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
775207,Foxholes Lane West - Redditch,2023-05-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-05-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
775207,Foxholes Lane West - Redditch,2023-05-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
775207,Foxholes Lane West - Redditch,2023-05-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-05-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-05-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.38
775207,Foxholes Lane West - Redditch,2023-05-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.18
775207,Foxholes Lane West - Redditch,2023-05-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.24
775207,Foxholes Lane West - Redditch,2023-05-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-05-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
775207,Foxholes Lane West - Redditch,2023-05-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-05-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-05-05T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-05-05T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-05-05T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-05-05T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
775207,Foxholes Lane West - Redditch,2023-05-05T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.72
775207,Foxholes Lane West - Redditch,2023-05-05T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
775207,Foxholes Lane West - Redditch,2023-05-05T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.3
775207,Foxholes Lane West - Redditch,2023-05-05T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-05-05T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
775207,Foxholes Lane West - Redditch,2023-05-05T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-05-05T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-05-05T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-05T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-05-05T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
775207,Foxholes Lane West - Redditch,2023-05-05T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-05-05T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
775207,Foxholes Lane West - Redditch,2023-05-05T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-05-05T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-05-05T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-05-05T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-05-05T22:50:00.000+00:00,transformer,,Temperature,C,20.3
775207,Foxholes Lane West - Redditch,2023-05-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-05-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
775207,Foxholes Lane West - Redditch,2023-05-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-05-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
775207,Foxholes Lane West - Redditch,2023-05-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-05-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
775207,Foxholes Lane West - Redditch,2023-05-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
775207,Foxholes Lane West - Redditch,2023-05-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-05-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-05-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.51
775207,Foxholes Lane West - Redditch,2023-05-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.9
775207,Foxholes Lane West - Redditch,2023-05-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.41
775207,Foxholes Lane West - Redditch,2023-05-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-05-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-05-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
775207,Foxholes Lane West - Redditch,2023-05-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-05-05T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-05-05T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
775207,Foxholes Lane West - Redditch,2023-05-05T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-05-05T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
775207,Foxholes Lane West - Redditch,2023-05-05T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
775207,Foxholes Lane West - Redditch,2023-05-05T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
775207,Foxholes Lane West - Redditch,2023-05-05T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-05-05T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-05-05T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-05-05T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-05-05T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-05-05T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-05T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-05-05T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
775207,Foxholes Lane West - Redditch,2023-05-05T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-05-05T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
775207,Foxholes Lane West - Redditch,2023-05-05T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-05-05T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-05-05T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-05-05T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-05-05T22:40:00.000+00:00,transformer,,Temperature,C,20.4
775207,Foxholes Lane West - Redditch,2023-05-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-05-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
775207,Foxholes Lane West - Redditch,2023-05-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
775207,Foxholes Lane West - Redditch,2023-05-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-05-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
775207,Foxholes Lane West - Redditch,2023-05-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
775207,Foxholes Lane West - Redditch,2023-05-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
775207,Foxholes Lane West - Redditch,2023-05-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-05-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.62
775207,Foxholes Lane West - Redditch,2023-05-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.72
775207,Foxholes Lane West - Redditch,2023-05-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.54
775207,Foxholes Lane West - Redditch,2023-05-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-05-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-05-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-05-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-05-05T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-05-05T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-05-05T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-05-05T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
775207,Foxholes Lane West - Redditch,2023-05-05T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
775207,Foxholes Lane West - Redditch,2023-05-05T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
775207,Foxholes Lane West - Redditch,2023-05-05T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-05-05T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-05-05T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-05-05T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-05-05T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
775207,Foxholes Lane West - Redditch,2023-05-05T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-05T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-05-05T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
775207,Foxholes Lane West - Redditch,2023-05-05T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-05-05T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
775207,Foxholes Lane West - Redditch,2023-05-05T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-05-05T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-05-05T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-05T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-05-05T22:30:00.000+00:00,transformer,,Temperature,C,20.4
775207,Foxholes Lane West - Redditch,2023-05-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-05-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
775207,Foxholes Lane West - Redditch,2023-05-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
775207,Foxholes Lane West - Redditch,2023-05-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-05-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
775207,Foxholes Lane West - Redditch,2023-05-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
775207,Foxholes Lane West - Redditch,2023-05-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
775207,Foxholes Lane West - Redditch,2023-05-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-05-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.64
775207,Foxholes Lane West - Redditch,2023-05-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.98
775207,Foxholes Lane West - Redditch,2023-05-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.86
775207,Foxholes Lane West - Redditch,2023-05-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-05-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-05-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-05-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-05-05T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-05-05T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-05-05T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-05-05T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
775207,Foxholes Lane West - Redditch,2023-05-05T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.48
775207,Foxholes Lane West - Redditch,2023-05-05T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
