Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-05-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-05-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.06
775207,Foxholes Lane West - Redditch,2023-05-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.31
775207,Foxholes Lane West - Redditch,2023-05-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.13
775207,Foxholes Lane West - Redditch,2023-05-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
775207,Foxholes Lane West - Redditch,2023-05-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
775207,Foxholes Lane West - Redditch,2023-05-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-05-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-05-05T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-05-05T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-05-05T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-05-05T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
775207,Foxholes Lane West - Redditch,2023-05-05T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
775207,Foxholes Lane West - Redditch,2023-05-05T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
775207,Foxholes Lane West - Redditch,2023-05-05T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-05-05T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-05-05T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-05-05T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-05-05T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-05-05T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-05T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-05-05T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
775207,Foxholes Lane West - Redditch,2023-05-05T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
775207,Foxholes Lane West - Redditch,2023-05-05T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
775207,Foxholes Lane West - Redditch,2023-05-05T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-05-05T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-05-05T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
775207,Foxholes Lane West - Redditch,2023-05-05T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-05-05T20:10:00.000+00:00,transformer,,Temperature,C,21.0
775207,Foxholes Lane West - Redditch,2023-05-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-05-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
775207,Foxholes Lane West - Redditch,2023-05-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-05-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
775207,Foxholes Lane West - Redditch,2023-05-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-05-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
775207,Foxholes Lane West - Redditch,2023-05-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
775207,Foxholes Lane West - Redditch,2023-05-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-05-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-05-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.49
775207,Foxholes Lane West - Redditch,2023-05-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.26
775207,Foxholes Lane West - Redditch,2023-05-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.96
775207,Foxholes Lane West - Redditch,2023-05-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
775207,Foxholes Lane West - Redditch,2023-05-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
775207,Foxholes Lane West - Redditch,2023-05-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-05-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-05-05T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-05-05T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-05-05T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
775207,Foxholes Lane West - Redditch,2023-05-05T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
775207,Foxholes Lane West - Redditch,2023-05-05T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
775207,Foxholes Lane West - Redditch,2023-05-05T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
775207,Foxholes Lane West - Redditch,2023-05-05T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-05-05T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-05-05T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-05-05T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-05-05T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-05-05T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-05-05T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-05-05T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.08
775207,Foxholes Lane West - Redditch,2023-05-05T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.59
775207,Foxholes Lane West - Redditch,2023-05-05T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
775207,Foxholes Lane West - Redditch,2023-05-05T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-05-05T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
775207,Foxholes Lane West - Redditch,2023-05-05T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
775207,Foxholes Lane West - Redditch,2023-05-05T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
775207,Foxholes Lane West - Redditch,2023-05-05T20:00:00.000+00:00,transformer,,Temperature,C,21.0
775207,Foxholes Lane West - Redditch,2023-05-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
775207,Foxholes Lane West - Redditch,2023-05-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-05-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
775207,Foxholes Lane West - Redditch,2023-05-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
775207,Foxholes Lane West - Redditch,2023-05-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
775207,Foxholes Lane West - Redditch,2023-05-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-05-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-05-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.75
775207,Foxholes Lane West - Redditch,2023-05-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.09
775207,Foxholes Lane West - Redditch,2023-05-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.81
775207,Foxholes Lane West - Redditch,2023-05-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
775207,Foxholes Lane West - Redditch,2023-05-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
775207,Foxholes Lane West - Redditch,2023-05-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-05-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
775207,Foxholes Lane West - Redditch,2023-05-05T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-05-05T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-05-05T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-05-05T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.08
775207,Foxholes Lane West - Redditch,2023-05-05T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
775207,Foxholes Lane West - Redditch,2023-05-05T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
775207,Foxholes Lane West - Redditch,2023-05-05T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-05-05T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
775207,Foxholes Lane West - Redditch,2023-05-05T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-05-05T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-05-05T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-05-05T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-05-05T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-05-05T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.93
775207,Foxholes Lane West - Redditch,2023-05-05T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-05-05T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
775207,Foxholes Lane West - Redditch,2023-05-05T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-05-05T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
775207,Foxholes Lane West - Redditch,2023-05-05T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-05-05T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-05-05T19:50:00.000+00:00,transformer,,Temperature,C,21.1
775207,Foxholes Lane West - Redditch,2023-05-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-05-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
775207,Foxholes Lane West - Redditch,2023-05-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-05-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
775207,Foxholes Lane West - Redditch,2023-05-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
775207,Foxholes Lane West - Redditch,2023-05-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
775207,Foxholes Lane West - Redditch,2023-05-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-05-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
775207,Foxholes Lane West - Redditch,2023-05-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.01
775207,Foxholes Lane West - Redditch,2023-05-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.99
775207,Foxholes Lane West - Redditch,2023-05-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.37
775207,Foxholes Lane West - Redditch,2023-05-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
775207,Foxholes Lane West - Redditch,2023-05-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
775207,Foxholes Lane West - Redditch,2023-05-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-05-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-05-05T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-05-05T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
775207,Foxholes Lane West - Redditch,2023-05-05T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-05-05T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.97
775207,Foxholes Lane West - Redditch,2023-05-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
775207,Foxholes Lane West - Redditch,2023-05-05T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
775207,Foxholes Lane West - Redditch,2023-05-05T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-05-05T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
775207,Foxholes Lane West - Redditch,2023-05-05T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-05-05T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-05-05T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-05-05T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-05-05T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-05T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.02
775207,Foxholes Lane West - Redditch,2023-05-05T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-05-05T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
775207,Foxholes Lane West - Redditch,2023-05-05T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-05-05T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-05-05T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-05-05T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-05-05T19:40:00.000+00:00,transformer,,Temperature,C,21.1
775207,Foxholes Lane West - Redditch,2023-05-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
775207,Foxholes Lane West - Redditch,2023-05-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-05-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
775207,Foxholes Lane West - Redditch,2023-05-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
775207,Foxholes Lane West - Redditch,2023-05-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
775207,Foxholes Lane West - Redditch,2023-05-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
775207,Foxholes Lane West - Redditch,2023-05-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
775207,Foxholes Lane West - Redditch,2023-05-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.99
775207,Foxholes Lane West - Redditch,2023-05-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.73
775207,Foxholes Lane West - Redditch,2023-05-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.21
775207,Foxholes Lane West - Redditch,2023-05-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
775207,Foxholes Lane West - Redditch,2023-05-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
775207,Foxholes Lane West - Redditch,2023-05-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-05-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
775207,Foxholes Lane West - Redditch,2023-05-05T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-05-05T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-05-05T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-05-05T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
775207,Foxholes Lane West - Redditch,2023-05-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
775207,Foxholes Lane West - Redditch,2023-05-05T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
775207,Foxholes Lane West - Redditch,2023-05-05T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-05-05T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-05-05T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-05-05T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-05-05T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-05-05T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-05T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-05-05T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
775207,Foxholes Lane West - Redditch,2023-05-05T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-05-05T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
775207,Foxholes Lane West - Redditch,2023-05-05T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-05-05T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-05-05T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-05-05T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-05-05T19:30:00.000+00:00,transformer,,Temperature,C,21.2
775207,Foxholes Lane West - Redditch,2023-05-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-05-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
775207,Foxholes Lane West - Redditch,2023-05-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-05-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
775207,Foxholes Lane West - Redditch,2023-05-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
775207,Foxholes Lane West - Redditch,2023-05-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
775207,Foxholes Lane West - Redditch,2023-05-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-05-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-05-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.86
775207,Foxholes Lane West - Redditch,2023-05-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.72
775207,Foxholes Lane West - Redditch,2023-05-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.25
775207,Foxholes Lane West - Redditch,2023-05-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-05-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
775207,Foxholes Lane West - Redditch,2023-05-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-05-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-05-05T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-05-05T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-05-05T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-05-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.26
775207,Foxholes Lane West - Redditch,2023-05-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.83
775207,Foxholes Lane West - Redditch,2023-05-05T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
775207,Foxholes Lane West - Redditch,2023-05-05T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-05-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-05-05T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
775207,Foxholes Lane West - Redditch,2023-05-05T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-05-05T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-05-05T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-05-05T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-05-05T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
775207,Foxholes Lane West - Redditch,2023-05-05T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
775207,Foxholes Lane West - Redditch,2023-05-05T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
775207,Foxholes Lane West - Redditch,2023-05-05T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-05-05T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-05-05T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
775207,Foxholes Lane West - Redditch,2023-05-05T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-05-05T19:20:00.000+00:00,transformer,,Temperature,C,21.3
775207,Foxholes Lane West - Redditch,2023-05-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
775207,Foxholes Lane West - Redditch,2023-05-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-05-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
775207,Foxholes Lane West - Redditch,2023-05-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
775207,Foxholes Lane West - Redditch,2023-05-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
775207,Foxholes Lane West - Redditch,2023-05-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-05-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-05-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.69
775207,Foxholes Lane West - Redditch,2023-05-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.84
775207,Foxholes Lane West - Redditch,2023-05-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.49
775207,Foxholes Lane West - Redditch,2023-05-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-05-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
775207,Foxholes Lane West - Redditch,2023-05-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-05-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-05-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-05-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-05-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-05-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.63
775207,Foxholes Lane West - Redditch,2023-05-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.39
775207,Foxholes Lane West - Redditch,2023-05-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
775207,Foxholes Lane West - Redditch,2023-05-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-05-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-05-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
775207,Foxholes Lane West - Redditch,2023-05-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-05-05T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-05-05T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-05-05T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-05-05T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
775207,Foxholes Lane West - Redditch,2023-05-05T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
775207,Foxholes Lane West - Redditch,2023-05-05T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
775207,Foxholes Lane West - Redditch,2023-05-05T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-05-05T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-05-05T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-05-05T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-05-05T19:10:00.000+00:00,transformer,,Temperature,C,21.3
775207,Foxholes Lane West - Redditch,2023-05-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
775207,Foxholes Lane West - Redditch,2023-05-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-05-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
775207,Foxholes Lane West - Redditch,2023-05-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
775207,Foxholes Lane West - Redditch,2023-05-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
775207,Foxholes Lane West - Redditch,2023-05-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-05-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-05-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.83
775207,Foxholes Lane West - Redditch,2023-05-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.8
775207,Foxholes Lane West - Redditch,2023-05-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.51
775207,Foxholes Lane West - Redditch,2023-05-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-05-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
775207,Foxholes Lane West - Redditch,2023-05-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
775207,Foxholes Lane West - Redditch,2023-05-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
775207,Foxholes Lane West - Redditch,2023-05-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-05-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-05-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-05-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
775207,Foxholes Lane West - Redditch,2023-05-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
775207,Foxholes Lane West - Redditch,2023-05-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
775207,Foxholes Lane West - Redditch,2023-05-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-05-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-05-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-05-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-05-05T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-05-05T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-05T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-05-05T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
775207,Foxholes Lane West - Redditch,2023-05-05T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
775207,Foxholes Lane West - Redditch,2023-05-05T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
775207,Foxholes Lane West - Redditch,2023-05-05T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-05-05T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-05-05T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-05-05T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-05-05T19:00:00.000+00:00,transformer,,Temperature,C,21.4
775207,Foxholes Lane West - Redditch,2023-05-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
775207,Foxholes Lane West - Redditch,2023-05-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-05-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
775207,Foxholes Lane West - Redditch,2023-05-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-05-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
775207,Foxholes Lane West - Redditch,2023-05-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
775207,Foxholes Lane West - Redditch,2023-05-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-05-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-05-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.56
775207,Foxholes Lane West - Redditch,2023-05-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.45
775207,Foxholes Lane West - Redditch,2023-05-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.72
775207,Foxholes Lane West - Redditch,2023-05-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-05-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
775207,Foxholes Lane West - Redditch,2023-05-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
775207,Foxholes Lane West - Redditch,2023-05-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
775207,Foxholes Lane West - Redditch,2023-05-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-05-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-05-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-05-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
775207,Foxholes Lane West - Redditch,2023-05-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
775207,Foxholes Lane West - Redditch,2023-05-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
775207,Foxholes Lane West - Redditch,2023-05-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-05-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-05-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
775207,Foxholes Lane West - Redditch,2023-05-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-05-05T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-05-05T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-05-05T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
775207,Foxholes Lane West - Redditch,2023-05-05T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
775207,Foxholes Lane West - Redditch,2023-05-05T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
775207,Foxholes Lane West - Redditch,2023-05-05T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
775207,Foxholes Lane West - Redditch,2023-05-05T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-05-05T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-05-05T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
775207,Foxholes Lane West - Redditch,2023-05-05T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-05-05T18:50:00.000+00:00,transformer,,Temperature,C,21.4
775207,Foxholes Lane West - Redditch,2023-05-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
775207,Foxholes Lane West - Redditch,2023-05-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-05-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
775207,Foxholes Lane West - Redditch,2023-05-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
775207,Foxholes Lane West - Redditch,2023-05-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
775207,Foxholes Lane West - Redditch,2023-05-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-05-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-05-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.22
775207,Foxholes Lane West - Redditch,2023-05-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.79
775207,Foxholes Lane West - Redditch,2023-05-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.04
775207,Foxholes Lane West - Redditch,2023-05-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-05-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
775207,Foxholes Lane West - Redditch,2023-05-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
775207,Foxholes Lane West - Redditch,2023-05-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-05-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-05-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-05-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-05-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
775207,Foxholes Lane West - Redditch,2023-05-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
775207,Foxholes Lane West - Redditch,2023-05-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
775207,Foxholes Lane West - Redditch,2023-05-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-05-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-05-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-05-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-05-05T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-05-05T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-05-05T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
775207,Foxholes Lane West - Redditch,2023-05-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
775207,Foxholes Lane West - Redditch,2023-05-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
775207,Foxholes Lane West - Redditch,2023-05-05T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
775207,Foxholes Lane West - Redditch,2023-05-05T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-05-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-05-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
775207,Foxholes Lane West - Redditch,2023-05-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-05-05T18:40:00.000+00:00,transformer,,Temperature,C,21.5
775207,Foxholes Lane West - Redditch,2023-05-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-05-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
775207,Foxholes Lane West - Redditch,2023-05-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-05-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
775207,Foxholes Lane West - Redditch,2023-05-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-05-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
775207,Foxholes Lane West - Redditch,2023-05-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
775207,Foxholes Lane West - Redditch,2023-05-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-05-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-05-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.81
775207,Foxholes Lane West - Redditch,2023-05-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.2
775207,Foxholes Lane West - Redditch,2023-05-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.02
775207,Foxholes Lane West - Redditch,2023-05-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-05-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
775207,Foxholes Lane West - Redditch,2023-05-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-05-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
775207,Foxholes Lane West - Redditch,2023-05-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-05-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-05-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-05-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
775207,Foxholes Lane West - Redditch,2023-05-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
775207,Foxholes Lane West - Redditch,2023-05-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
775207,Foxholes Lane West - Redditch,2023-05-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-05-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-05-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-05-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-05-05T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-05-05T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-05T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-05-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
775207,Foxholes Lane West - Redditch,2023-05-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-05-05T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
775207,Foxholes Lane West - Redditch,2023-05-05T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-05-05T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-05-05T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-05-05T18:30:00.000+00:00,transformer,,Temperature,C,21.5
775207,Foxholes Lane West - Redditch,2023-05-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-05-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
775207,Foxholes Lane West - Redditch,2023-05-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-05-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
775207,Foxholes Lane West - Redditch,2023-05-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
775207,Foxholes Lane West - Redditch,2023-05-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
775207,Foxholes Lane West - Redditch,2023-05-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-05-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-05-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.73
775207,Foxholes Lane West - Redditch,2023-05-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.14
775207,Foxholes Lane West - Redditch,2023-05-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.71
775207,Foxholes Lane West - Redditch,2023-05-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-05-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
775207,Foxholes Lane West - Redditch,2023-05-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-05-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-05-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-05-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-05-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-05-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
775207,Foxholes Lane West - Redditch,2023-05-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.26
775207,Foxholes Lane West - Redditch,2023-05-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
775207,Foxholes Lane West - Redditch,2023-05-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.8
775207,Foxholes Lane West - Redditch,2023-05-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-05-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.9
775207,Foxholes Lane West - Redditch,2023-05-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-05-05T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-05-05T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-05T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775207,Foxholes Lane West - Redditch,2023-05-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
775207,Foxholes Lane West - Redditch,2023-05-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-05-05T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
775207,Foxholes Lane West - Redditch,2023-05-05T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-05-05T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-05-05T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-05-05T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-05-05T18:20:00.000+00:00,transformer,,Temperature,C,21.5
775207,Foxholes Lane West - Redditch,2023-05-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-05-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
775207,Foxholes Lane West - Redditch,2023-05-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-05-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
775207,Foxholes Lane West - Redditch,2023-05-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-05-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
775207,Foxholes Lane West - Redditch,2023-05-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
775207,Foxholes Lane West - Redditch,2023-05-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-05-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-05-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.81
775207,Foxholes Lane West - Redditch,2023-05-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.59
775207,Foxholes Lane West - Redditch,2023-05-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.34
775207,Foxholes Lane West - Redditch,2023-05-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-05-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-05-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
775207,Foxholes Lane West - Redditch,2023-05-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-05-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-05-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
775207,Foxholes Lane West - Redditch,2023-05-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-05-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
775207,Foxholes Lane West - Redditch,2023-05-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.73
775207,Foxholes Lane West - Redditch,2023-05-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
775207,Foxholes Lane West - Redditch,2023-05-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,101.1
775207,Foxholes Lane West - Redditch,2023-05-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-05-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.3
775207,Foxholes Lane West - Redditch,2023-05-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-05-05T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-05-05T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-05-05T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
775207,Foxholes Lane West - Redditch,2023-05-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.33
