Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-05-05T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-05-05T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-05-05T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-05-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
775207,Foxholes Lane West - Redditch,2023-05-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.61
775207,Foxholes Lane West - Redditch,2023-05-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
775207,Foxholes Lane West - Redditch,2023-05-05T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-05-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-05-05T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-05-05T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-05-05T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-05-05T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-05T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
775207,Foxholes Lane West - Redditch,2023-05-05T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.29
775207,Foxholes Lane West - Redditch,2023-05-05T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-05-05T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
775207,Foxholes Lane West - Redditch,2023-05-05T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-05-05T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-05-05T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-05T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
775207,Foxholes Lane West - Redditch,2023-05-05T16:00:00.000+00:00,transformer,,Temperature,C,21.5
775207,Foxholes Lane West - Redditch,2023-05-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
775207,Foxholes Lane West - Redditch,2023-05-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-05-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
775207,Foxholes Lane West - Redditch,2023-05-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
775207,Foxholes Lane West - Redditch,2023-05-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
775207,Foxholes Lane West - Redditch,2023-05-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-05-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-05-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.91
775207,Foxholes Lane West - Redditch,2023-05-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.76
775207,Foxholes Lane West - Redditch,2023-05-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.91
775207,Foxholes Lane West - Redditch,2023-05-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-05-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
775207,Foxholes Lane West - Redditch,2023-05-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
775207,Foxholes Lane West - Redditch,2023-05-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-05-05T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-05-05T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-05-05T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-05-05T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
775207,Foxholes Lane West - Redditch,2023-05-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.02
775207,Foxholes Lane West - Redditch,2023-05-05T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
775207,Foxholes Lane West - Redditch,2023-05-05T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-05-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
775207,Foxholes Lane West - Redditch,2023-05-05T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
775207,Foxholes Lane West - Redditch,2023-05-05T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-05-05T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-05-05T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-05T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
775207,Foxholes Lane West - Redditch,2023-05-05T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
775207,Foxholes Lane West - Redditch,2023-05-05T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-05-05T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
775207,Foxholes Lane West - Redditch,2023-05-05T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-05-05T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-05-05T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-05-05T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
775207,Foxholes Lane West - Redditch,2023-05-05T15:50:00.000+00:00,transformer,,Temperature,C,21.5
775207,Foxholes Lane West - Redditch,2023-05-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
775207,Foxholes Lane West - Redditch,2023-05-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-05-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
775207,Foxholes Lane West - Redditch,2023-05-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
775207,Foxholes Lane West - Redditch,2023-05-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
775207,Foxholes Lane West - Redditch,2023-05-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-05-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-05-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.11
775207,Foxholes Lane West - Redditch,2023-05-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.2
775207,Foxholes Lane West - Redditch,2023-05-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.85
775207,Foxholes Lane West - Redditch,2023-05-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-05-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-05-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
775207,Foxholes Lane West - Redditch,2023-05-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-05-05T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-05-05T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-05-05T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-05-05T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
775207,Foxholes Lane West - Redditch,2023-05-05T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.4
775207,Foxholes Lane West - Redditch,2023-05-05T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
775207,Foxholes Lane West - Redditch,2023-05-05T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
775207,Foxholes Lane West - Redditch,2023-05-05T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-05-05T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
775207,Foxholes Lane West - Redditch,2023-05-05T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-05-05T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-05-05T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-05T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
775207,Foxholes Lane West - Redditch,2023-05-05T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
775207,Foxholes Lane West - Redditch,2023-05-05T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-05-05T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
775207,Foxholes Lane West - Redditch,2023-05-05T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-05-05T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-05-05T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-05-05T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
775207,Foxholes Lane West - Redditch,2023-05-05T15:40:00.000+00:00,transformer,,Temperature,C,21.5
775207,Foxholes Lane West - Redditch,2023-05-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
775207,Foxholes Lane West - Redditch,2023-05-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-05-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
775207,Foxholes Lane West - Redditch,2023-05-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
775207,Foxholes Lane West - Redditch,2023-05-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
775207,Foxholes Lane West - Redditch,2023-05-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-05-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-05-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.36
775207,Foxholes Lane West - Redditch,2023-05-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.59
775207,Foxholes Lane West - Redditch,2023-05-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.1
775207,Foxholes Lane West - Redditch,2023-05-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-05-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-05-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
775207,Foxholes Lane West - Redditch,2023-05-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-05-05T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-05-05T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-05-05T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-05-05T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
775207,Foxholes Lane West - Redditch,2023-05-05T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.65
775207,Foxholes Lane West - Redditch,2023-05-05T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
775207,Foxholes Lane West - Redditch,2023-05-05T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-05-05T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-05-05T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
775207,Foxholes Lane West - Redditch,2023-05-05T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-05-05T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-05-05T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-05T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
775207,Foxholes Lane West - Redditch,2023-05-05T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
775207,Foxholes Lane West - Redditch,2023-05-05T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-05-05T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
775207,Foxholes Lane West - Redditch,2023-05-05T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-05-05T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-05-05T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-05T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
775207,Foxholes Lane West - Redditch,2023-05-05T15:30:00.000+00:00,transformer,,Temperature,C,21.4
775207,Foxholes Lane West - Redditch,2023-05-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
775207,Foxholes Lane West - Redditch,2023-05-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-05-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
775207,Foxholes Lane West - Redditch,2023-05-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
775207,Foxholes Lane West - Redditch,2023-05-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
775207,Foxholes Lane West - Redditch,2023-05-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-05-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-05-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.19
775207,Foxholes Lane West - Redditch,2023-05-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.79
775207,Foxholes Lane West - Redditch,2023-05-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.32
775207,Foxholes Lane West - Redditch,2023-05-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-05-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
775207,Foxholes Lane West - Redditch,2023-05-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
775207,Foxholes Lane West - Redditch,2023-05-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-05-05T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-05-05T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-05-05T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-05-05T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
775207,Foxholes Lane West - Redditch,2023-05-05T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
775207,Foxholes Lane West - Redditch,2023-05-05T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
775207,Foxholes Lane West - Redditch,2023-05-05T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-05-05T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
775207,Foxholes Lane West - Redditch,2023-05-05T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-05-05T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-05-05T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-05-05T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-05T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
775207,Foxholes Lane West - Redditch,2023-05-05T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
775207,Foxholes Lane West - Redditch,2023-05-05T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
775207,Foxholes Lane West - Redditch,2023-05-05T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
775207,Foxholes Lane West - Redditch,2023-05-05T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-05-05T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-05-05T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
775207,Foxholes Lane West - Redditch,2023-05-05T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
775207,Foxholes Lane West - Redditch,2023-05-05T15:20:00.000+00:00,transformer,,Temperature,C,21.4
775207,Foxholes Lane West - Redditch,2023-05-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-05-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
775207,Foxholes Lane West - Redditch,2023-05-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-05-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
775207,Foxholes Lane West - Redditch,2023-05-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-05-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
775207,Foxholes Lane West - Redditch,2023-05-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
775207,Foxholes Lane West - Redditch,2023-05-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-05-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-05-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.26
775207,Foxholes Lane West - Redditch,2023-05-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
775207,Foxholes Lane West - Redditch,2023-05-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.23
775207,Foxholes Lane West - Redditch,2023-05-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-05-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-05-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-05-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-05-05T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-05-05T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-05-05T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
775207,Foxholes Lane West - Redditch,2023-05-05T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.04
775207,Foxholes Lane West - Redditch,2023-05-05T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
775207,Foxholes Lane West - Redditch,2023-05-05T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
775207,Foxholes Lane West - Redditch,2023-05-05T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-05-05T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
775207,Foxholes Lane West - Redditch,2023-05-05T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-05-05T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
775207,Foxholes Lane West - Redditch,2023-05-05T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-05-05T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-05T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
775207,Foxholes Lane West - Redditch,2023-05-05T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
775207,Foxholes Lane West - Redditch,2023-05-05T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
775207,Foxholes Lane West - Redditch,2023-05-05T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
775207,Foxholes Lane West - Redditch,2023-05-05T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-05-05T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-05-05T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
775207,Foxholes Lane West - Redditch,2023-05-05T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
775207,Foxholes Lane West - Redditch,2023-05-05T15:10:00.000+00:00,transformer,,Temperature,C,21.4
775207,Foxholes Lane West - Redditch,2023-05-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-05-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
775207,Foxholes Lane West - Redditch,2023-05-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
775207,Foxholes Lane West - Redditch,2023-05-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
775207,Foxholes Lane West - Redditch,2023-05-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
775207,Foxholes Lane West - Redditch,2023-05-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-05-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-05-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.05
775207,Foxholes Lane West - Redditch,2023-05-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.2
775207,Foxholes Lane West - Redditch,2023-05-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,2.77
775207,Foxholes Lane West - Redditch,2023-05-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-05-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-05-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-05-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-05-05T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-05-05T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-05-05T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-05-05T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
775207,Foxholes Lane West - Redditch,2023-05-05T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
775207,Foxholes Lane West - Redditch,2023-05-05T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
775207,Foxholes Lane West - Redditch,2023-05-05T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-05-05T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-05-05T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
775207,Foxholes Lane West - Redditch,2023-05-05T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
775207,Foxholes Lane West - Redditch,2023-05-05T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-05-05T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-05-05T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
775207,Foxholes Lane West - Redditch,2023-05-05T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
775207,Foxholes Lane West - Redditch,2023-05-05T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
775207,Foxholes Lane West - Redditch,2023-05-05T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.79
775207,Foxholes Lane West - Redditch,2023-05-05T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-05-05T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-05-05T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
775207,Foxholes Lane West - Redditch,2023-05-05T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
775207,Foxholes Lane West - Redditch,2023-05-05T15:00:00.000+00:00,transformer,,Temperature,C,21.3
775207,Foxholes Lane West - Redditch,2023-05-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-05-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
775207,Foxholes Lane West - Redditch,2023-05-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
775207,Foxholes Lane West - Redditch,2023-05-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
775207,Foxholes Lane West - Redditch,2023-05-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
775207,Foxholes Lane West - Redditch,2023-05-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-05-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-05-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.07
775207,Foxholes Lane West - Redditch,2023-05-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.06
775207,Foxholes Lane West - Redditch,2023-05-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.63
775207,Foxholes Lane West - Redditch,2023-05-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
775207,Foxholes Lane West - Redditch,2023-05-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
775207,Foxholes Lane West - Redditch,2023-05-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
775207,Foxholes Lane West - Redditch,2023-05-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-05-05T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-05-05T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-05-05T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-05-05T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
775207,Foxholes Lane West - Redditch,2023-05-05T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
775207,Foxholes Lane West - Redditch,2023-05-05T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-05-05T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-05-05T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-05-05T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-05-05T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
775207,Foxholes Lane West - Redditch,2023-05-05T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-05-05T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-05T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
775207,Foxholes Lane West - Redditch,2023-05-05T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
775207,Foxholes Lane West - Redditch,2023-05-05T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
775207,Foxholes Lane West - Redditch,2023-05-05T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
775207,Foxholes Lane West - Redditch,2023-05-05T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-05-05T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
775207,Foxholes Lane West - Redditch,2023-05-05T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
775207,Foxholes Lane West - Redditch,2023-05-05T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
775207,Foxholes Lane West - Redditch,2023-05-05T14:50:00.000+00:00,transformer,,Temperature,C,21.3
775207,Foxholes Lane West - Redditch,2023-05-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-05-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
775207,Foxholes Lane West - Redditch,2023-05-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
775207,Foxholes Lane West - Redditch,2023-05-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-05-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
775207,Foxholes Lane West - Redditch,2023-05-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
775207,Foxholes Lane West - Redditch,2023-05-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-05-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-05-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.6
775207,Foxholes Lane West - Redditch,2023-05-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.02
775207,Foxholes Lane West - Redditch,2023-05-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.3
775207,Foxholes Lane West - Redditch,2023-05-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-05-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-05-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
775207,Foxholes Lane West - Redditch,2023-05-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-05-05T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-05-05T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-05-05T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-05-05T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
775207,Foxholes Lane West - Redditch,2023-05-05T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
775207,Foxholes Lane West - Redditch,2023-05-05T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
775207,Foxholes Lane West - Redditch,2023-05-05T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-05-05T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-05-05T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-05-05T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-05-05T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-05-05T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-05T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
775207,Foxholes Lane West - Redditch,2023-05-05T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
775207,Foxholes Lane West - Redditch,2023-05-05T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
775207,Foxholes Lane West - Redditch,2023-05-05T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
775207,Foxholes Lane West - Redditch,2023-05-05T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-05-05T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-05-05T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
775207,Foxholes Lane West - Redditch,2023-05-05T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
775207,Foxholes Lane West - Redditch,2023-05-05T14:40:00.000+00:00,transformer,,Temperature,C,21.2
775207,Foxholes Lane West - Redditch,2023-05-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-05-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
775207,Foxholes Lane West - Redditch,2023-05-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-05-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
775207,Foxholes Lane West - Redditch,2023-05-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-05-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
775207,Foxholes Lane West - Redditch,2023-05-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
775207,Foxholes Lane West - Redditch,2023-05-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-05-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-05-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.44
775207,Foxholes Lane West - Redditch,2023-05-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.86
775207,Foxholes Lane West - Redditch,2023-05-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.11
775207,Foxholes Lane West - Redditch,2023-05-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-05-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-05-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-05-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-05-05T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-05-05T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-05-05T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-05-05T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
775207,Foxholes Lane West - Redditch,2023-05-05T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
775207,Foxholes Lane West - Redditch,2023-05-05T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
775207,Foxholes Lane West - Redditch,2023-05-05T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-05-05T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-05-05T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-05-05T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-05-05T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-05-05T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-05T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
775207,Foxholes Lane West - Redditch,2023-05-05T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
775207,Foxholes Lane West - Redditch,2023-05-05T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-05-05T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
775207,Foxholes Lane West - Redditch,2023-05-05T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-05-05T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-05-05T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-05-05T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
775207,Foxholes Lane West - Redditch,2023-05-05T14:30:00.000+00:00,transformer,,Temperature,C,21.2
775207,Foxholes Lane West - Redditch,2023-05-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-05-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
775207,Foxholes Lane West - Redditch,2023-05-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
775207,Foxholes Lane West - Redditch,2023-05-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-05-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
775207,Foxholes Lane West - Redditch,2023-05-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
775207,Foxholes Lane West - Redditch,2023-05-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-05-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-05-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.47
775207,Foxholes Lane West - Redditch,2023-05-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.38
775207,Foxholes Lane West - Redditch,2023-05-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.5
775207,Foxholes Lane West - Redditch,2023-05-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-05-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
775207,Foxholes Lane West - Redditch,2023-05-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-05-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-05-05T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-05-05T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-05-05T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-05-05T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
775207,Foxholes Lane West - Redditch,2023-05-05T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
775207,Foxholes Lane West - Redditch,2023-05-05T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
775207,Foxholes Lane West - Redditch,2023-05-05T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-05-05T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-05-05T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-05-05T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-05-05T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-05-05T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-05T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
775207,Foxholes Lane West - Redditch,2023-05-05T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
775207,Foxholes Lane West - Redditch,2023-05-05T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-05-05T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
775207,Foxholes Lane West - Redditch,2023-05-05T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-05-05T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-05-05T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-05-05T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
775207,Foxholes Lane West - Redditch,2023-05-05T14:20:00.000+00:00,transformer,,Temperature,C,21.3
775207,Foxholes Lane West - Redditch,2023-05-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-05-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
775207,Foxholes Lane West - Redditch,2023-05-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
775207,Foxholes Lane West - Redditch,2023-05-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-05-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
775207,Foxholes Lane West - Redditch,2023-05-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
775207,Foxholes Lane West - Redditch,2023-05-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-05-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-05-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.44
775207,Foxholes Lane West - Redditch,2023-05-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.59
775207,Foxholes Lane West - Redditch,2023-05-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.53
775207,Foxholes Lane West - Redditch,2023-05-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-05-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
775207,Foxholes Lane West - Redditch,2023-05-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-05-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-05-05T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-05-05T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
775207,Foxholes Lane West - Redditch,2023-05-05T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-05-05T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
775207,Foxholes Lane West - Redditch,2023-05-05T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
775207,Foxholes Lane West - Redditch,2023-05-05T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
775207,Foxholes Lane West - Redditch,2023-05-05T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-05-05T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-05-05T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-05-05T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-05-05T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-05-05T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-05-05T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
775207,Foxholes Lane West - Redditch,2023-05-05T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
775207,Foxholes Lane West - Redditch,2023-05-05T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-05-05T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
775207,Foxholes Lane West - Redditch,2023-05-05T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-05-05T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-05-05T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-05-05T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
775207,Foxholes Lane West - Redditch,2023-05-05T14:10:00.000+00:00,transformer,,Temperature,C,21.3
775207,Foxholes Lane West - Redditch,2023-05-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-05-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
775207,Foxholes Lane West - Redditch,2023-05-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
775207,Foxholes Lane West - Redditch,2023-05-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-05-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
775207,Foxholes Lane West - Redditch,2023-05-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
775207,Foxholes Lane West - Redditch,2023-05-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
775207,Foxholes Lane West - Redditch,2023-05-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-05-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.34
775207,Foxholes Lane West - Redditch,2023-05-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.26
775207,Foxholes Lane West - Redditch,2023-05-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.77
775207,Foxholes Lane West - Redditch,2023-05-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-05-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
775207,Foxholes Lane West - Redditch,2023-05-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-05-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-05-05T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-05-05T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-05-05T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-05-05T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
775207,Foxholes Lane West - Redditch,2023-05-05T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
775207,Foxholes Lane West - Redditch,2023-05-05T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
775207,Foxholes Lane West - Redditch,2023-05-05T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
775207,Foxholes Lane West - Redditch,2023-05-05T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-05-05T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-05-05T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-05-05T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-05-05T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-05-05T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
775207,Foxholes Lane West - Redditch,2023-05-05T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.55
775207,Foxholes Lane West - Redditch,2023-05-05T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-05-05T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.8
775207,Foxholes Lane West - Redditch,2023-05-05T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-05-05T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-05-05T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775207,Foxholes Lane West - Redditch,2023-05-05T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
775207,Foxholes Lane West - Redditch,2023-05-05T14:00:00.000+00:00,transformer,,Temperature,C,21.4
775207,Foxholes Lane West - Redditch,2023-05-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-05-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
