Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-05-05T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-05T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
775207,Foxholes Lane West - Redditch,2023-05-05T07:40:00.000+00:00,transformer,,Temperature,C,19.2
775207,Foxholes Lane West - Redditch,2023-05-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-05-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
775207,Foxholes Lane West - Redditch,2023-05-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-05-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
775207,Foxholes Lane West - Redditch,2023-05-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
775207,Foxholes Lane West - Redditch,2023-05-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
775207,Foxholes Lane West - Redditch,2023-05-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-05-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-05-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.07
775207,Foxholes Lane West - Redditch,2023-05-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.59
775207,Foxholes Lane West - Redditch,2023-05-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.39
775207,Foxholes Lane West - Redditch,2023-05-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
775207,Foxholes Lane West - Redditch,2023-05-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
775207,Foxholes Lane West - Redditch,2023-05-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-05-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-05-05T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-05-05T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-05-05T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
775207,Foxholes Lane West - Redditch,2023-05-05T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.49
775207,Foxholes Lane West - Redditch,2023-05-05T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
775207,Foxholes Lane West - Redditch,2023-05-05T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
775207,Foxholes Lane West - Redditch,2023-05-05T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-05-05T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-05-05T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-05-05T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-05-05T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-05-05T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-05-05T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-05-05T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.8
775207,Foxholes Lane West - Redditch,2023-05-05T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-05-05T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
775207,Foxholes Lane West - Redditch,2023-05-05T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-05-05T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
775207,Foxholes Lane West - Redditch,2023-05-05T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-05-05T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
775207,Foxholes Lane West - Redditch,2023-05-05T07:30:00.000+00:00,transformer,,Temperature,C,19.1
775207,Foxholes Lane West - Redditch,2023-05-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
775207,Foxholes Lane West - Redditch,2023-05-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-05-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
775207,Foxholes Lane West - Redditch,2023-05-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-05-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
775207,Foxholes Lane West - Redditch,2023-05-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-05-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-05-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-05-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.29
775207,Foxholes Lane West - Redditch,2023-05-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,3.99
775207,Foxholes Lane West - Redditch,2023-05-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.87
775207,Foxholes Lane West - Redditch,2023-05-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
775207,Foxholes Lane West - Redditch,2023-05-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
775207,Foxholes Lane West - Redditch,2023-05-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-05-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-05-05T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-05-05T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-05-05T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-05-05T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
775207,Foxholes Lane West - Redditch,2023-05-05T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
775207,Foxholes Lane West - Redditch,2023-05-05T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
775207,Foxholes Lane West - Redditch,2023-05-05T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-05-05T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-05-05T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-05-05T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-05-05T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-05-05T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-05T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-05-05T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
775207,Foxholes Lane West - Redditch,2023-05-05T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-05-05T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
775207,Foxholes Lane West - Redditch,2023-05-05T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-05-05T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
775207,Foxholes Lane West - Redditch,2023-05-05T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-05-05T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-05-05T07:20:00.000+00:00,transformer,,Temperature,C,18.9
775207,Foxholes Lane West - Redditch,2023-05-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
775207,Foxholes Lane West - Redditch,2023-05-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-05-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
775207,Foxholes Lane West - Redditch,2023-05-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
775207,Foxholes Lane West - Redditch,2023-05-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
775207,Foxholes Lane West - Redditch,2023-05-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-05-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-05-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.66
775207,Foxholes Lane West - Redditch,2023-05-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.61
775207,Foxholes Lane West - Redditch,2023-05-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.93
775207,Foxholes Lane West - Redditch,2023-05-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
775207,Foxholes Lane West - Redditch,2023-05-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
775207,Foxholes Lane West - Redditch,2023-05-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-05-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-05-05T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-05-05T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-05-05T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-05-05T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
775207,Foxholes Lane West - Redditch,2023-05-05T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
775207,Foxholes Lane West - Redditch,2023-05-05T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.02
775207,Foxholes Lane West - Redditch,2023-05-05T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-05-05T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-05-05T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-05-05T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-05-05T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-05-05T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-05-05T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
775207,Foxholes Lane West - Redditch,2023-05-05T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.6
775207,Foxholes Lane West - Redditch,2023-05-05T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-05-05T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
775207,Foxholes Lane West - Redditch,2023-05-05T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-05-05T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
775207,Foxholes Lane West - Redditch,2023-05-05T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775207,Foxholes Lane West - Redditch,2023-05-05T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
775207,Foxholes Lane West - Redditch,2023-05-05T07:10:00.000+00:00,transformer,,Temperature,C,18.8
775207,Foxholes Lane West - Redditch,2023-05-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
775207,Foxholes Lane West - Redditch,2023-05-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-05-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
775207,Foxholes Lane West - Redditch,2023-05-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-05-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
775207,Foxholes Lane West - Redditch,2023-05-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
775207,Foxholes Lane West - Redditch,2023-05-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-05-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-05-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.27
775207,Foxholes Lane West - Redditch,2023-05-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
775207,Foxholes Lane West - Redditch,2023-05-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.12
775207,Foxholes Lane West - Redditch,2023-05-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
775207,Foxholes Lane West - Redditch,2023-05-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
775207,Foxholes Lane West - Redditch,2023-05-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-05-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-05-05T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-05-05T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
775207,Foxholes Lane West - Redditch,2023-05-05T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-05-05T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.99
775207,Foxholes Lane West - Redditch,2023-05-05T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.23
775207,Foxholes Lane West - Redditch,2023-05-05T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
775207,Foxholes Lane West - Redditch,2023-05-05T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-05-05T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
775207,Foxholes Lane West - Redditch,2023-05-05T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-05-05T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-05-05T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-05-05T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-05-05T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-05-05T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.41
775207,Foxholes Lane West - Redditch,2023-05-05T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-05-05T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
775207,Foxholes Lane West - Redditch,2023-05-05T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-05-05T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-05-05T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-05-05T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
775207,Foxholes Lane West - Redditch,2023-05-05T07:00:00.000+00:00,transformer,,Temperature,C,18.8
775207,Foxholes Lane West - Redditch,2023-05-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-05-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
775207,Foxholes Lane West - Redditch,2023-05-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-05-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
775207,Foxholes Lane West - Redditch,2023-05-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-05-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
775207,Foxholes Lane West - Redditch,2023-05-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
775207,Foxholes Lane West - Redditch,2023-05-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
775207,Foxholes Lane West - Redditch,2023-05-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-05-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.4
775207,Foxholes Lane West - Redditch,2023-05-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.43
775207,Foxholes Lane West - Redditch,2023-05-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.15
775207,Foxholes Lane West - Redditch,2023-05-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
775207,Foxholes Lane West - Redditch,2023-05-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
775207,Foxholes Lane West - Redditch,2023-05-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-05-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-05-05T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-05-05T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-05-05T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-05-05T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
775207,Foxholes Lane West - Redditch,2023-05-05T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.21
775207,Foxholes Lane West - Redditch,2023-05-05T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
775207,Foxholes Lane West - Redditch,2023-05-05T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-05-05T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-05-05T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
775207,Foxholes Lane West - Redditch,2023-05-05T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-05-05T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-05-05T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-05-05T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
775207,Foxholes Lane West - Redditch,2023-05-05T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.75
775207,Foxholes Lane West - Redditch,2023-05-05T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
775207,Foxholes Lane West - Redditch,2023-05-05T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
775207,Foxholes Lane West - Redditch,2023-05-05T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
775207,Foxholes Lane West - Redditch,2023-05-05T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
775207,Foxholes Lane West - Redditch,2023-05-05T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
775207,Foxholes Lane West - Redditch,2023-05-05T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-05-05T06:50:00.000+00:00,transformer,,Temperature,C,18.7
775207,Foxholes Lane West - Redditch,2023-05-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-05-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
775207,Foxholes Lane West - Redditch,2023-05-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-05-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
775207,Foxholes Lane West - Redditch,2023-05-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-05-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
775207,Foxholes Lane West - Redditch,2023-05-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
775207,Foxholes Lane West - Redditch,2023-05-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-05-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-05-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.62
775207,Foxholes Lane West - Redditch,2023-05-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.26
775207,Foxholes Lane West - Redditch,2023-05-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
775207,Foxholes Lane West - Redditch,2023-05-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
775207,Foxholes Lane West - Redditch,2023-05-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
775207,Foxholes Lane West - Redditch,2023-05-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
775207,Foxholes Lane West - Redditch,2023-05-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-05-05T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-05-05T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-05-05T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-05-05T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
775207,Foxholes Lane West - Redditch,2023-05-05T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
775207,Foxholes Lane West - Redditch,2023-05-05T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
775207,Foxholes Lane West - Redditch,2023-05-05T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-05-05T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-05-05T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-05-05T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-05-05T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-05-05T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-05T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775207,Foxholes Lane West - Redditch,2023-05-05T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.39
775207,Foxholes Lane West - Redditch,2023-05-05T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
775207,Foxholes Lane West - Redditch,2023-05-05T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
775207,Foxholes Lane West - Redditch,2023-05-05T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
775207,Foxholes Lane West - Redditch,2023-05-05T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-05-05T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
775207,Foxholes Lane West - Redditch,2023-05-05T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
775207,Foxholes Lane West - Redditch,2023-05-05T06:40:00.000+00:00,transformer,,Temperature,C,18.6
775207,Foxholes Lane West - Redditch,2023-05-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
775207,Foxholes Lane West - Redditch,2023-05-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-05-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
775207,Foxholes Lane West - Redditch,2023-05-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-05-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
775207,Foxholes Lane West - Redditch,2023-05-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
775207,Foxholes Lane West - Redditch,2023-05-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-05-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-05-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.96
775207,Foxholes Lane West - Redditch,2023-05-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.39
775207,Foxholes Lane West - Redditch,2023-05-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.18
775207,Foxholes Lane West - Redditch,2023-05-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-05-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
775207,Foxholes Lane West - Redditch,2023-05-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-05-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
775207,Foxholes Lane West - Redditch,2023-05-05T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-05-05T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-05-05T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-05-05T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
775207,Foxholes Lane West - Redditch,2023-05-05T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
775207,Foxholes Lane West - Redditch,2023-05-05T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
775207,Foxholes Lane West - Redditch,2023-05-05T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-05-05T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-05-05T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-05-05T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-05-05T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-05-05T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-05-05T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-05-05T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
775207,Foxholes Lane West - Redditch,2023-05-05T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
775207,Foxholes Lane West - Redditch,2023-05-05T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
775207,Foxholes Lane West - Redditch,2023-05-05T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-05-05T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-05-05T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
775207,Foxholes Lane West - Redditch,2023-05-05T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
775207,Foxholes Lane West - Redditch,2023-05-05T06:30:00.000+00:00,transformer,,Temperature,C,18.6
775207,Foxholes Lane West - Redditch,2023-05-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
775207,Foxholes Lane West - Redditch,2023-05-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-05-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
775207,Foxholes Lane West - Redditch,2023-05-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-05-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
775207,Foxholes Lane West - Redditch,2023-05-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
775207,Foxholes Lane West - Redditch,2023-05-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-05-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-05-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.19
775207,Foxholes Lane West - Redditch,2023-05-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.59
775207,Foxholes Lane West - Redditch,2023-05-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.51
775207,Foxholes Lane West - Redditch,2023-05-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
775207,Foxholes Lane West - Redditch,2023-05-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
775207,Foxholes Lane West - Redditch,2023-05-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-05-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-05-05T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-05-05T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-05-05T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-05-05T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.99
775207,Foxholes Lane West - Redditch,2023-05-05T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
775207,Foxholes Lane West - Redditch,2023-05-05T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
775207,Foxholes Lane West - Redditch,2023-05-05T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-05-05T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-05-05T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-05-05T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-05-05T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-05-05T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-05-05T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
775207,Foxholes Lane West - Redditch,2023-05-05T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
775207,Foxholes Lane West - Redditch,2023-05-05T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
775207,Foxholes Lane West - Redditch,2023-05-05T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
775207,Foxholes Lane West - Redditch,2023-05-05T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-05-05T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-05-05T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-05-05T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-05-05T06:20:00.000+00:00,transformer,,Temperature,C,18.6
775207,Foxholes Lane West - Redditch,2023-05-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
775207,Foxholes Lane West - Redditch,2023-05-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-05-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
775207,Foxholes Lane West - Redditch,2023-05-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-05-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
775207,Foxholes Lane West - Redditch,2023-05-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
775207,Foxholes Lane West - Redditch,2023-05-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-05-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-05-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.96
775207,Foxholes Lane West - Redditch,2023-05-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.04
775207,Foxholes Lane West - Redditch,2023-05-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.04
775207,Foxholes Lane West - Redditch,2023-05-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-05-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
775207,Foxholes Lane West - Redditch,2023-05-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-05-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
775207,Foxholes Lane West - Redditch,2023-05-05T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-05-05T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-05-05T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-05-05T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.81
775207,Foxholes Lane West - Redditch,2023-05-05T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
775207,Foxholes Lane West - Redditch,2023-05-05T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
775207,Foxholes Lane West - Redditch,2023-05-05T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-05-05T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
775207,Foxholes Lane West - Redditch,2023-05-05T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-05-05T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-05-05T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-05-05T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-05-05T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
775207,Foxholes Lane West - Redditch,2023-05-05T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
775207,Foxholes Lane West - Redditch,2023-05-05T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
775207,Foxholes Lane West - Redditch,2023-05-05T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
775207,Foxholes Lane West - Redditch,2023-05-05T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-05-05T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-05-05T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-05-05T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
775207,Foxholes Lane West - Redditch,2023-05-05T06:10:00.000+00:00,transformer,,Temperature,C,18.6
775207,Foxholes Lane West - Redditch,2023-05-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-05-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
775207,Foxholes Lane West - Redditch,2023-05-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-05-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
775207,Foxholes Lane West - Redditch,2023-05-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-05-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
775207,Foxholes Lane West - Redditch,2023-05-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
775207,Foxholes Lane West - Redditch,2023-05-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-05-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-05-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.46
775207,Foxholes Lane West - Redditch,2023-05-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.11
775207,Foxholes Lane West - Redditch,2023-05-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.78
775207,Foxholes Lane West - Redditch,2023-05-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
775207,Foxholes Lane West - Redditch,2023-05-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
775207,Foxholes Lane West - Redditch,2023-05-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-05-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
775207,Foxholes Lane West - Redditch,2023-05-05T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-05-05T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-05-05T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-05-05T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
775207,Foxholes Lane West - Redditch,2023-05-05T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
775207,Foxholes Lane West - Redditch,2023-05-05T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.53
775207,Foxholes Lane West - Redditch,2023-05-05T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-05-05T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-05-05T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-05-05T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
775207,Foxholes Lane West - Redditch,2023-05-05T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-05-05T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-05-05T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-05-05T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
775207,Foxholes Lane West - Redditch,2023-05-05T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
775207,Foxholes Lane West - Redditch,2023-05-05T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
775207,Foxholes Lane West - Redditch,2023-05-05T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-05-05T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-05-05T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
775207,Foxholes Lane West - Redditch,2023-05-05T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
775207,Foxholes Lane West - Redditch,2023-05-05T06:00:00.000+00:00,transformer,,Temperature,C,18.6
775207,Foxholes Lane West - Redditch,2023-05-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
775207,Foxholes Lane West - Redditch,2023-05-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-05-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
775207,Foxholes Lane West - Redditch,2023-05-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-05-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
775207,Foxholes Lane West - Redditch,2023-05-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
775207,Foxholes Lane West - Redditch,2023-05-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-05-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-05-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.98
775207,Foxholes Lane West - Redditch,2023-05-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.69
775207,Foxholes Lane West - Redditch,2023-05-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.59
775207,Foxholes Lane West - Redditch,2023-05-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-05-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
775207,Foxholes Lane West - Redditch,2023-05-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-05-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
775207,Foxholes Lane West - Redditch,2023-05-05T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-05-05T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-05-05T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-05-05T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
775207,Foxholes Lane West - Redditch,2023-05-05T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.67
775207,Foxholes Lane West - Redditch,2023-05-05T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
775207,Foxholes Lane West - Redditch,2023-05-05T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-05-05T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-05-05T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-05-05T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-05-05T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-05-05T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-05T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-05-05T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
775207,Foxholes Lane West - Redditch,2023-05-05T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.71
775207,Foxholes Lane West - Redditch,2023-05-05T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
775207,Foxholes Lane West - Redditch,2023-05-05T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-05-05T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-05-05T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
775207,Foxholes Lane West - Redditch,2023-05-05T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
775207,Foxholes Lane West - Redditch,2023-05-05T05:50:00.000+00:00,transformer,,Temperature,C,18.6
775207,Foxholes Lane West - Redditch,2023-05-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
775207,Foxholes Lane West - Redditch,2023-05-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-05-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
775207,Foxholes Lane West - Redditch,2023-05-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-05-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
775207,Foxholes Lane West - Redditch,2023-05-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
775207,Foxholes Lane West - Redditch,2023-05-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-05-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-05-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.51
775207,Foxholes Lane West - Redditch,2023-05-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.38
775207,Foxholes Lane West - Redditch,2023-05-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.54
775207,Foxholes Lane West - Redditch,2023-05-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-05-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-05-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
775207,Foxholes Lane West - Redditch,2023-05-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-05-05T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-05-05T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-05-05T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-05-05T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
775207,Foxholes Lane West - Redditch,2023-05-05T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
775207,Foxholes Lane West - Redditch,2023-05-05T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
775207,Foxholes Lane West - Redditch,2023-05-05T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-05-05T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-05-05T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-05-05T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-05-05T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-05-05T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-05T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
775207,Foxholes Lane West - Redditch,2023-05-05T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
775207,Foxholes Lane West - Redditch,2023-05-05T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-05-05T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
775207,Foxholes Lane West - Redditch,2023-05-05T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-05-05T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-05-05T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-05-05T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
775207,Foxholes Lane West - Redditch,2023-05-05T05:40:00.000+00:00,transformer,,Temperature,C,18.6
775207,Foxholes Lane West - Redditch,2023-05-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-05-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
775207,Foxholes Lane West - Redditch,2023-05-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-05-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
775207,Foxholes Lane West - Redditch,2023-05-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-05-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
775207,Foxholes Lane West - Redditch,2023-05-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
775207,Foxholes Lane West - Redditch,2023-05-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-05-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-05-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.15
775207,Foxholes Lane West - Redditch,2023-05-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.79
775207,Foxholes Lane West - Redditch,2023-05-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.33
775207,Foxholes Lane West - Redditch,2023-05-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-05-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
775207,Foxholes Lane West - Redditch,2023-05-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-05-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-05-05T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-05-05T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-05-05T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-05-05T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
