Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-05-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.5
775207,Foxholes Lane West - Redditch,2023-05-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.7
775207,Foxholes Lane West - Redditch,2023-05-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.42
775207,Foxholes Lane West - Redditch,2023-05-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
775207,Foxholes Lane West - Redditch,2023-05-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
775207,Foxholes Lane West - Redditch,2023-05-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-05-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-05-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-05-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-05-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-05-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.72
775207,Foxholes Lane West - Redditch,2023-05-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
775207,Foxholes Lane West - Redditch,2023-05-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
775207,Foxholes Lane West - Redditch,2023-05-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-05-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
775207,Foxholes Lane West - Redditch,2023-05-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
775207,Foxholes Lane West - Redditch,2023-05-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-05-06T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-05-06T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-05-06T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-05-06T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
775207,Foxholes Lane West - Redditch,2023-05-06T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-05-06T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
775207,Foxholes Lane West - Redditch,2023-05-06T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-05-06T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-05-06T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-05-06T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-05-06T16:50:00.000+00:00,transformer,,Temperature,C,20.1
775207,Foxholes Lane West - Redditch,2023-05-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
775207,Foxholes Lane West - Redditch,2023-05-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-05-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
775207,Foxholes Lane West - Redditch,2023-05-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-05-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
775207,Foxholes Lane West - Redditch,2023-05-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
775207,Foxholes Lane West - Redditch,2023-05-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
775207,Foxholes Lane West - Redditch,2023-05-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-05-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.43
775207,Foxholes Lane West - Redditch,2023-05-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.45
775207,Foxholes Lane West - Redditch,2023-05-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.79
775207,Foxholes Lane West - Redditch,2023-05-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
775207,Foxholes Lane West - Redditch,2023-05-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
775207,Foxholes Lane West - Redditch,2023-05-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
775207,Foxholes Lane West - Redditch,2023-05-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-05-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-05-06T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-05-06T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-05-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
775207,Foxholes Lane West - Redditch,2023-05-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.03
775207,Foxholes Lane West - Redditch,2023-05-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
775207,Foxholes Lane West - Redditch,2023-05-06T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-05-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-05-06T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
775207,Foxholes Lane West - Redditch,2023-05-06T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-05-06T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-05-06T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-05-06T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-05-06T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
775207,Foxholes Lane West - Redditch,2023-05-06T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-05-06T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
775207,Foxholes Lane West - Redditch,2023-05-06T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-05-06T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-05-06T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-05-06T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-05-06T16:40:00.000+00:00,transformer,,Temperature,C,20.1
775207,Foxholes Lane West - Redditch,2023-05-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
775207,Foxholes Lane West - Redditch,2023-05-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-05-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
775207,Foxholes Lane West - Redditch,2023-05-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-05-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
775207,Foxholes Lane West - Redditch,2023-05-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
775207,Foxholes Lane West - Redditch,2023-05-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-05-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-05-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.57
775207,Foxholes Lane West - Redditch,2023-05-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.32
775207,Foxholes Lane West - Redditch,2023-05-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.48
775207,Foxholes Lane West - Redditch,2023-05-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-05-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
775207,Foxholes Lane West - Redditch,2023-05-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
775207,Foxholes Lane West - Redditch,2023-05-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
775207,Foxholes Lane West - Redditch,2023-05-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-05-06T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-05-06T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-05-06T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.84
775207,Foxholes Lane West - Redditch,2023-05-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.63
775207,Foxholes Lane West - Redditch,2023-05-06T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
775207,Foxholes Lane West - Redditch,2023-05-06T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-05-06T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-05-06T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
775207,Foxholes Lane West - Redditch,2023-05-06T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-05-06T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-05-06T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
775207,Foxholes Lane West - Redditch,2023-05-06T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-05-06T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
775207,Foxholes Lane West - Redditch,2023-05-06T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.65
775207,Foxholes Lane West - Redditch,2023-05-06T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
775207,Foxholes Lane West - Redditch,2023-05-06T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-05-06T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-05-06T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
775207,Foxholes Lane West - Redditch,2023-05-06T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-05-06T16:30:00.000+00:00,transformer,,Temperature,C,20.1
775207,Foxholes Lane West - Redditch,2023-05-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
775207,Foxholes Lane West - Redditch,2023-05-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-05-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
775207,Foxholes Lane West - Redditch,2023-05-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
775207,Foxholes Lane West - Redditch,2023-05-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
775207,Foxholes Lane West - Redditch,2023-05-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-05-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-05-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.7
775207,Foxholes Lane West - Redditch,2023-05-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.28
775207,Foxholes Lane West - Redditch,2023-05-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.34
775207,Foxholes Lane West - Redditch,2023-05-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-05-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
775207,Foxholes Lane West - Redditch,2023-05-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
775207,Foxholes Lane West - Redditch,2023-05-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
775207,Foxholes Lane West - Redditch,2023-05-06T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-05-06T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-05-06T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-05-06T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
775207,Foxholes Lane West - Redditch,2023-05-06T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
775207,Foxholes Lane West - Redditch,2023-05-06T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
775207,Foxholes Lane West - Redditch,2023-05-06T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-05-06T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-05-06T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-05-06T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-05-06T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-05-06T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-05-06T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775207,Foxholes Lane West - Redditch,2023-05-06T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
775207,Foxholes Lane West - Redditch,2023-05-06T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
775207,Foxholes Lane West - Redditch,2023-05-06T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
775207,Foxholes Lane West - Redditch,2023-05-06T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-05-06T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-05-06T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
775207,Foxholes Lane West - Redditch,2023-05-06T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-05-06T16:20:00.000+00:00,transformer,,Temperature,C,20.1
775207,Foxholes Lane West - Redditch,2023-05-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-05-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
775207,Foxholes Lane West - Redditch,2023-05-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-05-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
775207,Foxholes Lane West - Redditch,2023-05-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-05-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
775207,Foxholes Lane West - Redditch,2023-05-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
775207,Foxholes Lane West - Redditch,2023-05-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-05-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-05-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.65
775207,Foxholes Lane West - Redditch,2023-05-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.44
775207,Foxholes Lane West - Redditch,2023-05-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.88
775207,Foxholes Lane West - Redditch,2023-05-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-05-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
775207,Foxholes Lane West - Redditch,2023-05-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
775207,Foxholes Lane West - Redditch,2023-05-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
775207,Foxholes Lane West - Redditch,2023-05-06T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-05-06T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-05-06T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-05-06T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
775207,Foxholes Lane West - Redditch,2023-05-06T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
775207,Foxholes Lane West - Redditch,2023-05-06T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
775207,Foxholes Lane West - Redditch,2023-05-06T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-05-06T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-05-06T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-05-06T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-05-06T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-05-06T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-05-06T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-05-06T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
775207,Foxholes Lane West - Redditch,2023-05-06T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.73
775207,Foxholes Lane West - Redditch,2023-05-06T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
775207,Foxholes Lane West - Redditch,2023-05-06T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-05-06T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-05-06T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
775207,Foxholes Lane West - Redditch,2023-05-06T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-05-06T16:10:00.000+00:00,transformer,,Temperature,C,20.1
775207,Foxholes Lane West - Redditch,2023-05-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-05-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
775207,Foxholes Lane West - Redditch,2023-05-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
775207,Foxholes Lane West - Redditch,2023-05-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
775207,Foxholes Lane West - Redditch,2023-05-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-05-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
775207,Foxholes Lane West - Redditch,2023-05-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
775207,Foxholes Lane West - Redditch,2023-05-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-05-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-05-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.1
775207,Foxholes Lane West - Redditch,2023-05-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.44
775207,Foxholes Lane West - Redditch,2023-05-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.16
775207,Foxholes Lane West - Redditch,2023-05-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-05-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
775207,Foxholes Lane West - Redditch,2023-05-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-05-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-05-06T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-05-06T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-05-06T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
775207,Foxholes Lane West - Redditch,2023-05-06T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
775207,Foxholes Lane West - Redditch,2023-05-06T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
775207,Foxholes Lane West - Redditch,2023-05-06T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
775207,Foxholes Lane West - Redditch,2023-05-06T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-05-06T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-05-06T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-05-06T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-05-06T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-05-06T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-05-06T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
775207,Foxholes Lane West - Redditch,2023-05-06T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
775207,Foxholes Lane West - Redditch,2023-05-06T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-05-06T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
775207,Foxholes Lane West - Redditch,2023-05-06T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-05-06T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-05-06T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-05-06T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-05-06T16:00:00.000+00:00,transformer,,Temperature,C,20.1
775207,Foxholes Lane West - Redditch,2023-05-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
775207,Foxholes Lane West - Redditch,2023-05-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-05-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
775207,Foxholes Lane West - Redditch,2023-05-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
775207,Foxholes Lane West - Redditch,2023-05-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
775207,Foxholes Lane West - Redditch,2023-05-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-05-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-05-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.49
775207,Foxholes Lane West - Redditch,2023-05-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.82
775207,Foxholes Lane West - Redditch,2023-05-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.67
775207,Foxholes Lane West - Redditch,2023-05-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-05-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
775207,Foxholes Lane West - Redditch,2023-05-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-05-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-05-06T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-05-06T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-05-06T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
775207,Foxholes Lane West - Redditch,2023-05-06T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
775207,Foxholes Lane West - Redditch,2023-05-06T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.74
775207,Foxholes Lane West - Redditch,2023-05-06T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
775207,Foxholes Lane West - Redditch,2023-05-06T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
775207,Foxholes Lane West - Redditch,2023-05-06T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-05-06T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
775207,Foxholes Lane West - Redditch,2023-05-06T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-05-06T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-05-06T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-06T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
775207,Foxholes Lane West - Redditch,2023-05-06T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
775207,Foxholes Lane West - Redditch,2023-05-06T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
775207,Foxholes Lane West - Redditch,2023-05-06T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
775207,Foxholes Lane West - Redditch,2023-05-06T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-05-06T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-05-06T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
775207,Foxholes Lane West - Redditch,2023-05-06T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-05-06T15:50:00.000+00:00,transformer,,Temperature,C,20.1
775207,Foxholes Lane West - Redditch,2023-05-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
775207,Foxholes Lane West - Redditch,2023-05-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-05-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
775207,Foxholes Lane West - Redditch,2023-05-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
775207,Foxholes Lane West - Redditch,2023-05-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
775207,Foxholes Lane West - Redditch,2023-05-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-05-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-05-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.66
775207,Foxholes Lane West - Redditch,2023-05-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.68
775207,Foxholes Lane West - Redditch,2023-05-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.98
775207,Foxholes Lane West - Redditch,2023-05-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-05-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
775207,Foxholes Lane West - Redditch,2023-05-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
775207,Foxholes Lane West - Redditch,2023-05-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-05-06T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-05-06T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-05-06T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
775207,Foxholes Lane West - Redditch,2023-05-06T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
775207,Foxholes Lane West - Redditch,2023-05-06T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
775207,Foxholes Lane West - Redditch,2023-05-06T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
775207,Foxholes Lane West - Redditch,2023-05-06T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-05-06T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-05-06T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-05-06T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-05-06T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-05-06T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-05-06T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-05-06T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.45
775207,Foxholes Lane West - Redditch,2023-05-06T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
775207,Foxholes Lane West - Redditch,2023-05-06T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
775207,Foxholes Lane West - Redditch,2023-05-06T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-05-06T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-05-06T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
775207,Foxholes Lane West - Redditch,2023-05-06T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-05-06T15:40:00.000+00:00,transformer,,Temperature,C,20.1
775207,Foxholes Lane West - Redditch,2023-05-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-05-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
775207,Foxholes Lane West - Redditch,2023-05-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-05-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
775207,Foxholes Lane West - Redditch,2023-05-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
775207,Foxholes Lane West - Redditch,2023-05-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
775207,Foxholes Lane West - Redditch,2023-05-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-05-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
775207,Foxholes Lane West - Redditch,2023-05-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.58
775207,Foxholes Lane West - Redditch,2023-05-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.57
775207,Foxholes Lane West - Redditch,2023-05-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.6
775207,Foxholes Lane West - Redditch,2023-05-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
775207,Foxholes Lane West - Redditch,2023-05-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
775207,Foxholes Lane West - Redditch,2023-05-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
775207,Foxholes Lane West - Redditch,2023-05-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-05-06T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-05-06T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-05-06T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-05-06T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
775207,Foxholes Lane West - Redditch,2023-05-06T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.23
775207,Foxholes Lane West - Redditch,2023-05-06T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
775207,Foxholes Lane West - Redditch,2023-05-06T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-05-06T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-05-06T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-05-06T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-05-06T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-05-06T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-05-06T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-06T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
775207,Foxholes Lane West - Redditch,2023-05-06T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
775207,Foxholes Lane West - Redditch,2023-05-06T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
775207,Foxholes Lane West - Redditch,2023-05-06T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-05-06T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-05-06T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
775207,Foxholes Lane West - Redditch,2023-05-06T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-05-06T15:30:00.000+00:00,transformer,,Temperature,C,20.1
775207,Foxholes Lane West - Redditch,2023-05-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
775207,Foxholes Lane West - Redditch,2023-05-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-05-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
775207,Foxholes Lane West - Redditch,2023-05-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-05-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
775207,Foxholes Lane West - Redditch,2023-05-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
775207,Foxholes Lane West - Redditch,2023-05-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-05-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-05-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.39
775207,Foxholes Lane West - Redditch,2023-05-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.32
775207,Foxholes Lane West - Redditch,2023-05-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.27
775207,Foxholes Lane West - Redditch,2023-05-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
775207,Foxholes Lane West - Redditch,2023-05-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
775207,Foxholes Lane West - Redditch,2023-05-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-05-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-05-06T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-05-06T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-05-06T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-05-06T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.61
775207,Foxholes Lane West - Redditch,2023-05-06T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
775207,Foxholes Lane West - Redditch,2023-05-06T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.36
775207,Foxholes Lane West - Redditch,2023-05-06T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-05-06T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
775207,Foxholes Lane West - Redditch,2023-05-06T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-05-06T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
775207,Foxholes Lane West - Redditch,2023-05-06T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-05-06T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-05-06T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-05-06T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
775207,Foxholes Lane West - Redditch,2023-05-06T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
775207,Foxholes Lane West - Redditch,2023-05-06T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
775207,Foxholes Lane West - Redditch,2023-05-06T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-05-06T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-05-06T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-05-06T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-05-06T15:20:00.000+00:00,transformer,,Temperature,C,20.1
775207,Foxholes Lane West - Redditch,2023-05-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
775207,Foxholes Lane West - Redditch,2023-05-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-05-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
775207,Foxholes Lane West - Redditch,2023-05-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
775207,Foxholes Lane West - Redditch,2023-05-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
775207,Foxholes Lane West - Redditch,2023-05-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-05-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-05-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.06
775207,Foxholes Lane West - Redditch,2023-05-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.66
775207,Foxholes Lane West - Redditch,2023-05-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.64
775207,Foxholes Lane West - Redditch,2023-05-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-05-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
775207,Foxholes Lane West - Redditch,2023-05-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-05-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
775207,Foxholes Lane West - Redditch,2023-05-06T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-05-06T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-05-06T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-05-06T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
775207,Foxholes Lane West - Redditch,2023-05-06T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
775207,Foxholes Lane West - Redditch,2023-05-06T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
775207,Foxholes Lane West - Redditch,2023-05-06T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-05-06T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-05-06T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-05-06T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-05-06T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-05-06T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-06T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-06T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
775207,Foxholes Lane West - Redditch,2023-05-06T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
775207,Foxholes Lane West - Redditch,2023-05-06T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
775207,Foxholes Lane West - Redditch,2023-05-06T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-05-06T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-05-06T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
775207,Foxholes Lane West - Redditch,2023-05-06T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-05-06T15:10:00.000+00:00,transformer,,Temperature,C,20.0
775207,Foxholes Lane West - Redditch,2023-05-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
775207,Foxholes Lane West - Redditch,2023-05-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-05-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
775207,Foxholes Lane West - Redditch,2023-05-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
775207,Foxholes Lane West - Redditch,2023-05-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
775207,Foxholes Lane West - Redditch,2023-05-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-05-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-05-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.15
775207,Foxholes Lane West - Redditch,2023-05-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.34
775207,Foxholes Lane West - Redditch,2023-05-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.1
775207,Foxholes Lane West - Redditch,2023-05-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-05-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
775207,Foxholes Lane West - Redditch,2023-05-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-05-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-05-06T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-05-06T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-05-06T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-05-06T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
775207,Foxholes Lane West - Redditch,2023-05-06T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
775207,Foxholes Lane West - Redditch,2023-05-06T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
775207,Foxholes Lane West - Redditch,2023-05-06T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-05-06T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-05-06T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-05-06T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-05-06T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-05-06T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-05-06T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-05-06T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
775207,Foxholes Lane West - Redditch,2023-05-06T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
775207,Foxholes Lane West - Redditch,2023-05-06T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
775207,Foxholes Lane West - Redditch,2023-05-06T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-05-06T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-05-06T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
775207,Foxholes Lane West - Redditch,2023-05-06T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-05-06T15:00:00.000+00:00,transformer,,Temperature,C,20.0
775207,Foxholes Lane West - Redditch,2023-05-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
775207,Foxholes Lane West - Redditch,2023-05-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-05-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
775207,Foxholes Lane West - Redditch,2023-05-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-05-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
775207,Foxholes Lane West - Redditch,2023-05-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
775207,Foxholes Lane West - Redditch,2023-05-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-05-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-05-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.56
775207,Foxholes Lane West - Redditch,2023-05-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.12
775207,Foxholes Lane West - Redditch,2023-05-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.46
775207,Foxholes Lane West - Redditch,2023-05-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
775207,Foxholes Lane West - Redditch,2023-05-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
775207,Foxholes Lane West - Redditch,2023-05-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
775207,Foxholes Lane West - Redditch,2023-05-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-05-06T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-05-06T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-05-06T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-05-06T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
775207,Foxholes Lane West - Redditch,2023-05-06T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
775207,Foxholes Lane West - Redditch,2023-05-06T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
775207,Foxholes Lane West - Redditch,2023-05-06T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-05-06T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-05-06T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-05-06T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-05-06T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-05-06T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-06T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-05-06T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
775207,Foxholes Lane West - Redditch,2023-05-06T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
