Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-05-06T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-05-06T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-05-06T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.81
775207,Foxholes Lane West - Redditch,2023-05-06T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
775207,Foxholes Lane West - Redditch,2023-05-06T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
775207,Foxholes Lane West - Redditch,2023-05-06T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-05-06T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
775207,Foxholes Lane West - Redditch,2023-05-06T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-05-06T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-05-06T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-05-06T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-05-06T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-05-06T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
775207,Foxholes Lane West - Redditch,2023-05-06T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
775207,Foxholes Lane West - Redditch,2023-05-06T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
775207,Foxholes Lane West - Redditch,2023-05-06T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-05-06T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-05-06T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
775207,Foxholes Lane West - Redditch,2023-05-06T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-05-06T12:40:00.000+00:00,transformer,,Temperature,C,19.6
775207,Foxholes Lane West - Redditch,2023-05-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
775207,Foxholes Lane West - Redditch,2023-05-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-05-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
775207,Foxholes Lane West - Redditch,2023-05-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
775207,Foxholes Lane West - Redditch,2023-05-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
775207,Foxholes Lane West - Redditch,2023-05-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-05-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-05-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.13
775207,Foxholes Lane West - Redditch,2023-05-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.73
775207,Foxholes Lane West - Redditch,2023-05-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.6
775207,Foxholes Lane West - Redditch,2023-05-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-05-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
775207,Foxholes Lane West - Redditch,2023-05-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-05-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-05-06T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-05-06T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-05-06T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
775207,Foxholes Lane West - Redditch,2023-05-06T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
775207,Foxholes Lane West - Redditch,2023-05-06T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
775207,Foxholes Lane West - Redditch,2023-05-06T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
775207,Foxholes Lane West - Redditch,2023-05-06T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-05-06T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-05-06T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-05-06T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-05-06T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-05-06T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-06T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-05-06T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
775207,Foxholes Lane West - Redditch,2023-05-06T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-05-06T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
775207,Foxholes Lane West - Redditch,2023-05-06T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-05-06T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-05-06T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-05-06T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-05-06T12:30:00.000+00:00,transformer,,Temperature,C,19.6
775207,Foxholes Lane West - Redditch,2023-05-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-05-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
775207,Foxholes Lane West - Redditch,2023-05-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-05-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
775207,Foxholes Lane West - Redditch,2023-05-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-05-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
775207,Foxholes Lane West - Redditch,2023-05-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
775207,Foxholes Lane West - Redditch,2023-05-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-05-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
775207,Foxholes Lane West - Redditch,2023-05-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.72
775207,Foxholes Lane West - Redditch,2023-05-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.5
775207,Foxholes Lane West - Redditch,2023-05-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.57
775207,Foxholes Lane West - Redditch,2023-05-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-05-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
775207,Foxholes Lane West - Redditch,2023-05-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-05-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-05-06T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-05-06T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-05-06T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-05-06T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.99
775207,Foxholes Lane West - Redditch,2023-05-06T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.98
775207,Foxholes Lane West - Redditch,2023-05-06T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
775207,Foxholes Lane West - Redditch,2023-05-06T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-05-06T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
775207,Foxholes Lane West - Redditch,2023-05-06T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
775207,Foxholes Lane West - Redditch,2023-05-06T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-05-06T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-05-06T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-05-06T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
775207,Foxholes Lane West - Redditch,2023-05-06T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
775207,Foxholes Lane West - Redditch,2023-05-06T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-05-06T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
775207,Foxholes Lane West - Redditch,2023-05-06T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-05-06T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-05-06T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
775207,Foxholes Lane West - Redditch,2023-05-06T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-05-06T12:20:00.000+00:00,transformer,,Temperature,C,19.6
775207,Foxholes Lane West - Redditch,2023-05-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-05-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
775207,Foxholes Lane West - Redditch,2023-05-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-05-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
775207,Foxholes Lane West - Redditch,2023-05-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-05-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
775207,Foxholes Lane West - Redditch,2023-05-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
775207,Foxholes Lane West - Redditch,2023-05-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-05-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-05-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.68
775207,Foxholes Lane West - Redditch,2023-05-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.36
775207,Foxholes Lane West - Redditch,2023-05-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.3
775207,Foxholes Lane West - Redditch,2023-05-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-05-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
775207,Foxholes Lane West - Redditch,2023-05-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
775207,Foxholes Lane West - Redditch,2023-05-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-05-06T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-05-06T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-05-06T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
775207,Foxholes Lane West - Redditch,2023-05-06T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
775207,Foxholes Lane West - Redditch,2023-05-06T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.57
775207,Foxholes Lane West - Redditch,2023-05-06T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
775207,Foxholes Lane West - Redditch,2023-05-06T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-05-06T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
775207,Foxholes Lane West - Redditch,2023-05-06T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
775207,Foxholes Lane West - Redditch,2023-05-06T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
775207,Foxholes Lane West - Redditch,2023-05-06T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-05-06T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-06T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775207,Foxholes Lane West - Redditch,2023-05-06T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
775207,Foxholes Lane West - Redditch,2023-05-06T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-05-06T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
775207,Foxholes Lane West - Redditch,2023-05-06T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-05-06T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-05-06T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-05-06T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-05-06T12:10:00.000+00:00,transformer,,Temperature,C,19.6
775207,Foxholes Lane West - Redditch,2023-05-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
775207,Foxholes Lane West - Redditch,2023-05-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-05-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
775207,Foxholes Lane West - Redditch,2023-05-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-05-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
775207,Foxholes Lane West - Redditch,2023-05-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
775207,Foxholes Lane West - Redditch,2023-05-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-05-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-05-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.09
775207,Foxholes Lane West - Redditch,2023-05-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.8
775207,Foxholes Lane West - Redditch,2023-05-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.44
775207,Foxholes Lane West - Redditch,2023-05-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-05-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
775207,Foxholes Lane West - Redditch,2023-05-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
775207,Foxholes Lane West - Redditch,2023-05-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
775207,Foxholes Lane West - Redditch,2023-05-06T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-05-06T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
775207,Foxholes Lane West - Redditch,2023-05-06T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-05-06T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.53
775207,Foxholes Lane West - Redditch,2023-05-06T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.4
775207,Foxholes Lane West - Redditch,2023-05-06T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
775207,Foxholes Lane West - Redditch,2023-05-06T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-05-06T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.5
775207,Foxholes Lane West - Redditch,2023-05-06T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
775207,Foxholes Lane West - Redditch,2023-05-06T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-05-06T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-05-06T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-05-06T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775207,Foxholes Lane West - Redditch,2023-05-06T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
775207,Foxholes Lane West - Redditch,2023-05-06T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-05-06T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
775207,Foxholes Lane West - Redditch,2023-05-06T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-05-06T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-05-06T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-05-06T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-05-06T12:00:00.000+00:00,transformer,,Temperature,C,19.5
775207,Foxholes Lane West - Redditch,2023-05-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-05-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
775207,Foxholes Lane West - Redditch,2023-05-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-05-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
775207,Foxholes Lane West - Redditch,2023-05-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-05-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
775207,Foxholes Lane West - Redditch,2023-05-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
775207,Foxholes Lane West - Redditch,2023-05-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-05-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-05-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.77
775207,Foxholes Lane West - Redditch,2023-05-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.63
775207,Foxholes Lane West - Redditch,2023-05-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.42
775207,Foxholes Lane West - Redditch,2023-05-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-05-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
775207,Foxholes Lane West - Redditch,2023-05-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
775207,Foxholes Lane West - Redditch,2023-05-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
775207,Foxholes Lane West - Redditch,2023-05-06T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-05-06T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-05-06T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-05-06T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
775207,Foxholes Lane West - Redditch,2023-05-06T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.73
775207,Foxholes Lane West - Redditch,2023-05-06T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
775207,Foxholes Lane West - Redditch,2023-05-06T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-05-06T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-05-06T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
775207,Foxholes Lane West - Redditch,2023-05-06T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-05-06T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-05-06T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-05-06T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
775207,Foxholes Lane West - Redditch,2023-05-06T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.62
775207,Foxholes Lane West - Redditch,2023-05-06T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-05-06T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
775207,Foxholes Lane West - Redditch,2023-05-06T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-05-06T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-05-06T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-05-06T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-05-06T11:50:00.000+00:00,transformer,,Temperature,C,19.5
775207,Foxholes Lane West - Redditch,2023-05-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-05-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
775207,Foxholes Lane West - Redditch,2023-05-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-05-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
775207,Foxholes Lane West - Redditch,2023-05-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-05-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
775207,Foxholes Lane West - Redditch,2023-05-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
775207,Foxholes Lane West - Redditch,2023-05-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-05-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-05-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.82
775207,Foxholes Lane West - Redditch,2023-05-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.99
775207,Foxholes Lane West - Redditch,2023-05-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.57
775207,Foxholes Lane West - Redditch,2023-05-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-05-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
775207,Foxholes Lane West - Redditch,2023-05-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
775207,Foxholes Lane West - Redditch,2023-05-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
775207,Foxholes Lane West - Redditch,2023-05-06T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-05-06T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-05-06T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-05-06T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
775207,Foxholes Lane West - Redditch,2023-05-06T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.15
775207,Foxholes Lane West - Redditch,2023-05-06T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
775207,Foxholes Lane West - Redditch,2023-05-06T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
775207,Foxholes Lane West - Redditch,2023-05-06T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-05-06T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
775207,Foxholes Lane West - Redditch,2023-05-06T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-05-06T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-05-06T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-06T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775207,Foxholes Lane West - Redditch,2023-05-06T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
775207,Foxholes Lane West - Redditch,2023-05-06T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-05-06T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
775207,Foxholes Lane West - Redditch,2023-05-06T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-05-06T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-05-06T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-05-06T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-05-06T11:40:00.000+00:00,transformer,,Temperature,C,19.5
775207,Foxholes Lane West - Redditch,2023-05-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
775207,Foxholes Lane West - Redditch,2023-05-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-05-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
775207,Foxholes Lane West - Redditch,2023-05-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
775207,Foxholes Lane West - Redditch,2023-05-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
775207,Foxholes Lane West - Redditch,2023-05-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-05-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-05-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.83
775207,Foxholes Lane West - Redditch,2023-05-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.43
775207,Foxholes Lane West - Redditch,2023-05-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.21
775207,Foxholes Lane West - Redditch,2023-05-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
775207,Foxholes Lane West - Redditch,2023-05-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
775207,Foxholes Lane West - Redditch,2023-05-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
775207,Foxholes Lane West - Redditch,2023-05-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-05-06T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-05-06T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-05-06T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
775207,Foxholes Lane West - Redditch,2023-05-06T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
775207,Foxholes Lane West - Redditch,2023-05-06T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.59
775207,Foxholes Lane West - Redditch,2023-05-06T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
775207,Foxholes Lane West - Redditch,2023-05-06T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-05-06T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-05-06T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
775207,Foxholes Lane West - Redditch,2023-05-06T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-05-06T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-05-06T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-06T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775207,Foxholes Lane West - Redditch,2023-05-06T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.66
775207,Foxholes Lane West - Redditch,2023-05-06T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-05-06T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
775207,Foxholes Lane West - Redditch,2023-05-06T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-05-06T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-05-06T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-05-06T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-05-06T11:30:00.000+00:00,transformer,,Temperature,C,19.5
775207,Foxholes Lane West - Redditch,2023-05-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
775207,Foxholes Lane West - Redditch,2023-05-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-05-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
775207,Foxholes Lane West - Redditch,2023-05-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
775207,Foxholes Lane West - Redditch,2023-05-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
775207,Foxholes Lane West - Redditch,2023-05-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-05-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-05-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.38
775207,Foxholes Lane West - Redditch,2023-05-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.85
775207,Foxholes Lane West - Redditch,2023-05-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.47
775207,Foxholes Lane West - Redditch,2023-05-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
775207,Foxholes Lane West - Redditch,2023-05-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
775207,Foxholes Lane West - Redditch,2023-05-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
775207,Foxholes Lane West - Redditch,2023-05-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-05-06T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-05-06T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-05-06T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-05-06T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
775207,Foxholes Lane West - Redditch,2023-05-06T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
775207,Foxholes Lane West - Redditch,2023-05-06T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
775207,Foxholes Lane West - Redditch,2023-05-06T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-05-06T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-05-06T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-05-06T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-05-06T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-05-06T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-05-06T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
775207,Foxholes Lane West - Redditch,2023-05-06T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.47
775207,Foxholes Lane West - Redditch,2023-05-06T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-05-06T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
775207,Foxholes Lane West - Redditch,2023-05-06T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-05-06T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-05-06T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-05-06T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-05-06T11:20:00.000+00:00,transformer,,Temperature,C,19.4
775207,Foxholes Lane West - Redditch,2023-05-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
775207,Foxholes Lane West - Redditch,2023-05-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-05-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
775207,Foxholes Lane West - Redditch,2023-05-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-05-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
775207,Foxholes Lane West - Redditch,2023-05-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
775207,Foxholes Lane West - Redditch,2023-05-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-05-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-05-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.26
775207,Foxholes Lane West - Redditch,2023-05-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.53
775207,Foxholes Lane West - Redditch,2023-05-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.99
775207,Foxholes Lane West - Redditch,2023-05-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-05-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
775207,Foxholes Lane West - Redditch,2023-05-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-05-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-05-06T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-05-06T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-05-06T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-05-06T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
775207,Foxholes Lane West - Redditch,2023-05-06T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
775207,Foxholes Lane West - Redditch,2023-05-06T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
775207,Foxholes Lane West - Redditch,2023-05-06T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-05-06T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-05-06T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-05-06T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-05-06T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-05-06T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-05-06T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775207,Foxholes Lane West - Redditch,2023-05-06T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.73
775207,Foxholes Lane West - Redditch,2023-05-06T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
775207,Foxholes Lane West - Redditch,2023-05-06T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
775207,Foxholes Lane West - Redditch,2023-05-06T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
775207,Foxholes Lane West - Redditch,2023-05-06T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-05-06T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
775207,Foxholes Lane West - Redditch,2023-05-06T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-05-06T11:10:00.000+00:00,transformer,,Temperature,C,19.4
775207,Foxholes Lane West - Redditch,2023-05-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-05-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
775207,Foxholes Lane West - Redditch,2023-05-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-05-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
775207,Foxholes Lane West - Redditch,2023-05-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-05-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
775207,Foxholes Lane West - Redditch,2023-05-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
775207,Foxholes Lane West - Redditch,2023-05-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-05-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-05-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.62
775207,Foxholes Lane West - Redditch,2023-05-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.1
775207,Foxholes Lane West - Redditch,2023-05-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.27
775207,Foxholes Lane West - Redditch,2023-05-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-05-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
775207,Foxholes Lane West - Redditch,2023-05-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-05-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-05-06T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-05-06T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-05-06T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-05-06T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
775207,Foxholes Lane West - Redditch,2023-05-06T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
775207,Foxholes Lane West - Redditch,2023-05-06T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
775207,Foxholes Lane West - Redditch,2023-05-06T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-05-06T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-05-06T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-05-06T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-05-06T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-05-06T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-06T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-05-06T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.26
775207,Foxholes Lane West - Redditch,2023-05-06T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-05-06T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
775207,Foxholes Lane West - Redditch,2023-05-06T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-05-06T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
775207,Foxholes Lane West - Redditch,2023-05-06T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-05-06T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-05-06T11:00:00.000+00:00,transformer,,Temperature,C,19.3
775207,Foxholes Lane West - Redditch,2023-05-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
775207,Foxholes Lane West - Redditch,2023-05-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-05-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
775207,Foxholes Lane West - Redditch,2023-05-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-05-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
775207,Foxholes Lane West - Redditch,2023-05-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
775207,Foxholes Lane West - Redditch,2023-05-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-05-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-05-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.57
775207,Foxholes Lane West - Redditch,2023-05-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.86
775207,Foxholes Lane West - Redditch,2023-05-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.86
775207,Foxholes Lane West - Redditch,2023-05-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
775207,Foxholes Lane West - Redditch,2023-05-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
775207,Foxholes Lane West - Redditch,2023-05-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-05-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-05-06T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
775207,Foxholes Lane West - Redditch,2023-05-06T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-05-06T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-05-06T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
775207,Foxholes Lane West - Redditch,2023-05-06T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
775207,Foxholes Lane West - Redditch,2023-05-06T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
775207,Foxholes Lane West - Redditch,2023-05-06T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
775207,Foxholes Lane West - Redditch,2023-05-06T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-05-06T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-05-06T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-05-06T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-05-06T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-05-06T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-05-06T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
775207,Foxholes Lane West - Redditch,2023-05-06T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-05-06T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
775207,Foxholes Lane West - Redditch,2023-05-06T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-05-06T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-05-06T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-05-06T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-05-06T10:50:00.000+00:00,transformer,,Temperature,C,19.3
775207,Foxholes Lane West - Redditch,2023-05-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-05-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
775207,Foxholes Lane West - Redditch,2023-05-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-05-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
775207,Foxholes Lane West - Redditch,2023-05-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
775207,Foxholes Lane West - Redditch,2023-05-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
775207,Foxholes Lane West - Redditch,2023-05-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-05-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-05-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.77
775207,Foxholes Lane West - Redditch,2023-05-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.73
775207,Foxholes Lane West - Redditch,2023-05-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.05
775207,Foxholes Lane West - Redditch,2023-05-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-05-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
775207,Foxholes Lane West - Redditch,2023-05-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-05-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-05-06T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-05-06T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-05-06T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-05-06T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
775207,Foxholes Lane West - Redditch,2023-05-06T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
775207,Foxholes Lane West - Redditch,2023-05-06T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
775207,Foxholes Lane West - Redditch,2023-05-06T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-05-06T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-05-06T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
775207,Foxholes Lane West - Redditch,2023-05-06T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-05-06T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-05-06T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-05-06T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
775207,Foxholes Lane West - Redditch,2023-05-06T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.25
775207,Foxholes Lane West - Redditch,2023-05-06T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-05-06T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
775207,Foxholes Lane West - Redditch,2023-05-06T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
775207,Foxholes Lane West - Redditch,2023-05-06T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
775207,Foxholes Lane West - Redditch,2023-05-06T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-05-06T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
775207,Foxholes Lane West - Redditch,2023-05-06T10:40:00.000+00:00,transformer,,Temperature,C,19.3
775207,Foxholes Lane West - Redditch,2023-05-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-05-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
