Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-05-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-05-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
775207,Foxholes Lane West - Redditch,2023-05-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
775207,Foxholes Lane West - Redditch,2023-05-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
775207,Foxholes Lane West - Redditch,2023-05-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-05-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-05-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.34
775207,Foxholes Lane West - Redditch,2023-05-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.5
775207,Foxholes Lane West - Redditch,2023-05-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.92
775207,Foxholes Lane West - Redditch,2023-05-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-05-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
775207,Foxholes Lane West - Redditch,2023-05-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
775207,Foxholes Lane West - Redditch,2023-05-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
775207,Foxholes Lane West - Redditch,2023-05-06T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-05-06T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-05-06T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-05-06T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
775207,Foxholes Lane West - Redditch,2023-05-06T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
775207,Foxholes Lane West - Redditch,2023-05-06T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
775207,Foxholes Lane West - Redditch,2023-05-06T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-05-06T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-05-06T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-05-06T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-05-06T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-05-06T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-05-06T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
775207,Foxholes Lane West - Redditch,2023-05-06T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.17
775207,Foxholes Lane West - Redditch,2023-05-06T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-05-06T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
775207,Foxholes Lane West - Redditch,2023-05-06T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
775207,Foxholes Lane West - Redditch,2023-05-06T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
775207,Foxholes Lane West - Redditch,2023-05-06T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-05-06T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-05-06T10:30:00.000+00:00,transformer,,Temperature,C,19.3
775207,Foxholes Lane West - Redditch,2023-05-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-05-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
775207,Foxholes Lane West - Redditch,2023-05-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-05-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
775207,Foxholes Lane West - Redditch,2023-05-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-05-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
775207,Foxholes Lane West - Redditch,2023-05-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
775207,Foxholes Lane West - Redditch,2023-05-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-05-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-05-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.99
775207,Foxholes Lane West - Redditch,2023-05-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.77
775207,Foxholes Lane West - Redditch,2023-05-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.28
775207,Foxholes Lane West - Redditch,2023-05-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-05-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
775207,Foxholes Lane West - Redditch,2023-05-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-05-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
775207,Foxholes Lane West - Redditch,2023-05-06T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-05-06T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-05-06T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-05-06T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
775207,Foxholes Lane West - Redditch,2023-05-06T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
775207,Foxholes Lane West - Redditch,2023-05-06T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
775207,Foxholes Lane West - Redditch,2023-05-06T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-05-06T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-05-06T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-05-06T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-05-06T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-05-06T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-05-06T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775207,Foxholes Lane West - Redditch,2023-05-06T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.81
775207,Foxholes Lane West - Redditch,2023-05-06T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-05-06T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
775207,Foxholes Lane West - Redditch,2023-05-06T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
775207,Foxholes Lane West - Redditch,2023-05-06T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
775207,Foxholes Lane West - Redditch,2023-05-06T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-05-06T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-05-06T10:20:00.000+00:00,transformer,,Temperature,C,19.3
775207,Foxholes Lane West - Redditch,2023-05-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-05-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
775207,Foxholes Lane West - Redditch,2023-05-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-05-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
775207,Foxholes Lane West - Redditch,2023-05-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-05-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
775207,Foxholes Lane West - Redditch,2023-05-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
775207,Foxholes Lane West - Redditch,2023-05-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-05-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-05-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.97
775207,Foxholes Lane West - Redditch,2023-05-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.27
775207,Foxholes Lane West - Redditch,2023-05-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.68
775207,Foxholes Lane West - Redditch,2023-05-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
775207,Foxholes Lane West - Redditch,2023-05-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
775207,Foxholes Lane West - Redditch,2023-05-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-05-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-05-06T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-05-06T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-05-06T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-05-06T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
775207,Foxholes Lane West - Redditch,2023-05-06T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
775207,Foxholes Lane West - Redditch,2023-05-06T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
775207,Foxholes Lane West - Redditch,2023-05-06T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-05-06T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-05-06T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-05-06T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
775207,Foxholes Lane West - Redditch,2023-05-06T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-05-06T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-05-06T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
775207,Foxholes Lane West - Redditch,2023-05-06T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.5
775207,Foxholes Lane West - Redditch,2023-05-06T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
775207,Foxholes Lane West - Redditch,2023-05-06T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
775207,Foxholes Lane West - Redditch,2023-05-06T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.4
775207,Foxholes Lane West - Redditch,2023-05-06T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.0
775207,Foxholes Lane West - Redditch,2023-05-06T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
775207,Foxholes Lane West - Redditch,2023-05-06T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-05-06T10:10:00.000+00:00,transformer,,Temperature,C,19.2
775207,Foxholes Lane West - Redditch,2023-05-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-05-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
775207,Foxholes Lane West - Redditch,2023-05-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-05-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
775207,Foxholes Lane West - Redditch,2023-05-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-05-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
775207,Foxholes Lane West - Redditch,2023-05-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
775207,Foxholes Lane West - Redditch,2023-05-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-05-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-05-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.83
775207,Foxholes Lane West - Redditch,2023-05-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.4
775207,Foxholes Lane West - Redditch,2023-05-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.48
775207,Foxholes Lane West - Redditch,2023-05-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
775207,Foxholes Lane West - Redditch,2023-05-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
775207,Foxholes Lane West - Redditch,2023-05-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-05-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
775207,Foxholes Lane West - Redditch,2023-05-06T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-05-06T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-05-06T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-05-06T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
775207,Foxholes Lane West - Redditch,2023-05-06T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
775207,Foxholes Lane West - Redditch,2023-05-06T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
775207,Foxholes Lane West - Redditch,2023-05-06T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-05-06T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-05-06T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
775207,Foxholes Lane West - Redditch,2023-05-06T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-05-06T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-05-06T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-05-06T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
775207,Foxholes Lane West - Redditch,2023-05-06T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.51
775207,Foxholes Lane West - Redditch,2023-05-06T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-05-06T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
775207,Foxholes Lane West - Redditch,2023-05-06T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
775207,Foxholes Lane West - Redditch,2023-05-06T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
775207,Foxholes Lane West - Redditch,2023-05-06T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-05-06T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-05-06T10:00:00.000+00:00,transformer,,Temperature,C,19.2
775207,Foxholes Lane West - Redditch,2023-05-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-05-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
775207,Foxholes Lane West - Redditch,2023-05-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-05-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
775207,Foxholes Lane West - Redditch,2023-05-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-05-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
775207,Foxholes Lane West - Redditch,2023-05-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
775207,Foxholes Lane West - Redditch,2023-05-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-05-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-05-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.71
775207,Foxholes Lane West - Redditch,2023-05-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.83
775207,Foxholes Lane West - Redditch,2023-05-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.35
775207,Foxholes Lane West - Redditch,2023-05-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
775207,Foxholes Lane West - Redditch,2023-05-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
775207,Foxholes Lane West - Redditch,2023-05-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-05-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
775207,Foxholes Lane West - Redditch,2023-05-06T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-05-06T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-05-06T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-05-06T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
775207,Foxholes Lane West - Redditch,2023-05-06T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.03
775207,Foxholes Lane West - Redditch,2023-05-06T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
775207,Foxholes Lane West - Redditch,2023-05-06T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-05-06T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-05-06T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
775207,Foxholes Lane West - Redditch,2023-05-06T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-05-06T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-05-06T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-05-06T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-05-06T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.05
775207,Foxholes Lane West - Redditch,2023-05-06T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
775207,Foxholes Lane West - Redditch,2023-05-06T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
775207,Foxholes Lane West - Redditch,2023-05-06T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-05-06T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-05-06T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
775207,Foxholes Lane West - Redditch,2023-05-06T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-05-06T09:50:00.000+00:00,transformer,,Temperature,C,19.1
775207,Foxholes Lane West - Redditch,2023-05-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-05-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
775207,Foxholes Lane West - Redditch,2023-05-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-05-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
775207,Foxholes Lane West - Redditch,2023-05-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-05-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
775207,Foxholes Lane West - Redditch,2023-05-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
775207,Foxholes Lane West - Redditch,2023-05-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-05-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-05-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.16
775207,Foxholes Lane West - Redditch,2023-05-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.45
775207,Foxholes Lane West - Redditch,2023-05-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.64
775207,Foxholes Lane West - Redditch,2023-05-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-05-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
775207,Foxholes Lane West - Redditch,2023-05-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
775207,Foxholes Lane West - Redditch,2023-05-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-05-06T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-05-06T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-05-06T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-05-06T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
775207,Foxholes Lane West - Redditch,2023-05-06T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
775207,Foxholes Lane West - Redditch,2023-05-06T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
775207,Foxholes Lane West - Redditch,2023-05-06T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-05-06T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-05-06T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-05-06T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-05-06T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-05-06T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-06T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-05-06T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
775207,Foxholes Lane West - Redditch,2023-05-06T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-05-06T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
775207,Foxholes Lane West - Redditch,2023-05-06T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-05-06T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-05-06T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-05-06T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775207,Foxholes Lane West - Redditch,2023-05-06T09:40:00.000+00:00,transformer,,Temperature,C,19.1
775207,Foxholes Lane West - Redditch,2023-05-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
775207,Foxholes Lane West - Redditch,2023-05-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-05-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
775207,Foxholes Lane West - Redditch,2023-05-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-05-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
775207,Foxholes Lane West - Redditch,2023-05-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
775207,Foxholes Lane West - Redditch,2023-05-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-05-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-05-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.89
775207,Foxholes Lane West - Redditch,2023-05-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.02
775207,Foxholes Lane West - Redditch,2023-05-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.58
775207,Foxholes Lane West - Redditch,2023-05-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-05-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
775207,Foxholes Lane West - Redditch,2023-05-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-05-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-05-06T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-05-06T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-05-06T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-05-06T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.52
775207,Foxholes Lane West - Redditch,2023-05-06T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.19
775207,Foxholes Lane West - Redditch,2023-05-06T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
775207,Foxholes Lane West - Redditch,2023-05-06T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-05-06T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
775207,Foxholes Lane West - Redditch,2023-05-06T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-05-06T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-05-06T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-05-06T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-05-06T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775207,Foxholes Lane West - Redditch,2023-05-06T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.9
775207,Foxholes Lane West - Redditch,2023-05-06T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-05-06T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
775207,Foxholes Lane West - Redditch,2023-05-06T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-05-06T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
775207,Foxholes Lane West - Redditch,2023-05-06T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-05-06T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-05-06T09:30:00.000+00:00,transformer,,Temperature,C,19.0
775207,Foxholes Lane West - Redditch,2023-05-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
775207,Foxholes Lane West - Redditch,2023-05-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-05-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
775207,Foxholes Lane West - Redditch,2023-05-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
775207,Foxholes Lane West - Redditch,2023-05-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
775207,Foxholes Lane West - Redditch,2023-05-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-05-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-05-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.42
775207,Foxholes Lane West - Redditch,2023-05-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.41
775207,Foxholes Lane West - Redditch,2023-05-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.56
775207,Foxholes Lane West - Redditch,2023-05-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
775207,Foxholes Lane West - Redditch,2023-05-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
775207,Foxholes Lane West - Redditch,2023-05-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-05-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
775207,Foxholes Lane West - Redditch,2023-05-06T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-05-06T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-05-06T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-05-06T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
775207,Foxholes Lane West - Redditch,2023-05-06T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.6
775207,Foxholes Lane West - Redditch,2023-05-06T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
775207,Foxholes Lane West - Redditch,2023-05-06T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-05-06T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-05-06T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
775207,Foxholes Lane West - Redditch,2023-05-06T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-05-06T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-05-06T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-05-06T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775207,Foxholes Lane West - Redditch,2023-05-06T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.31
775207,Foxholes Lane West - Redditch,2023-05-06T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
775207,Foxholes Lane West - Redditch,2023-05-06T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
775207,Foxholes Lane West - Redditch,2023-05-06T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-05-06T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-05-06T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
775207,Foxholes Lane West - Redditch,2023-05-06T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-05-06T09:20:00.000+00:00,transformer,,Temperature,C,19.0
775207,Foxholes Lane West - Redditch,2023-05-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-05-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
775207,Foxholes Lane West - Redditch,2023-05-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-05-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
775207,Foxholes Lane West - Redditch,2023-05-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-05-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
775207,Foxholes Lane West - Redditch,2023-05-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
775207,Foxholes Lane West - Redditch,2023-05-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-05-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-05-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.38
775207,Foxholes Lane West - Redditch,2023-05-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.88
775207,Foxholes Lane West - Redditch,2023-05-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.77
775207,Foxholes Lane West - Redditch,2023-05-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
775207,Foxholes Lane West - Redditch,2023-05-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
775207,Foxholes Lane West - Redditch,2023-05-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
775207,Foxholes Lane West - Redditch,2023-05-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-05-06T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-05-06T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-05-06T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-05-06T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
775207,Foxholes Lane West - Redditch,2023-05-06T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.86
775207,Foxholes Lane West - Redditch,2023-05-06T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
775207,Foxholes Lane West - Redditch,2023-05-06T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
775207,Foxholes Lane West - Redditch,2023-05-06T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-05-06T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.2
775207,Foxholes Lane West - Redditch,2023-05-06T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
775207,Foxholes Lane West - Redditch,2023-05-06T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-05-06T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-06T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
775207,Foxholes Lane West - Redditch,2023-05-06T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
775207,Foxholes Lane West - Redditch,2023-05-06T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
775207,Foxholes Lane West - Redditch,2023-05-06T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
775207,Foxholes Lane West - Redditch,2023-05-06T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-05-06T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-05-06T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
775207,Foxholes Lane West - Redditch,2023-05-06T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-05-06T09:10:00.000+00:00,transformer,,Temperature,C,19.0
775207,Foxholes Lane West - Redditch,2023-05-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
775207,Foxholes Lane West - Redditch,2023-05-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-05-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
775207,Foxholes Lane West - Redditch,2023-05-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
775207,Foxholes Lane West - Redditch,2023-05-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
775207,Foxholes Lane West - Redditch,2023-05-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-05-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-05-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.62
775207,Foxholes Lane West - Redditch,2023-05-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.38
775207,Foxholes Lane West - Redditch,2023-05-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.13
775207,Foxholes Lane West - Redditch,2023-05-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
775207,Foxholes Lane West - Redditch,2023-05-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
775207,Foxholes Lane West - Redditch,2023-05-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
775207,Foxholes Lane West - Redditch,2023-05-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
775207,Foxholes Lane West - Redditch,2023-05-06T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-05-06T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-05-06T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-05-06T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
775207,Foxholes Lane West - Redditch,2023-05-06T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.92
775207,Foxholes Lane West - Redditch,2023-05-06T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.26
775207,Foxholes Lane West - Redditch,2023-05-06T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
775207,Foxholes Lane West - Redditch,2023-05-06T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-05-06T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.8
775207,Foxholes Lane West - Redditch,2023-05-06T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
775207,Foxholes Lane West - Redditch,2023-05-06T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-05-06T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-05-06T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
775207,Foxholes Lane West - Redditch,2023-05-06T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
775207,Foxholes Lane West - Redditch,2023-05-06T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
775207,Foxholes Lane West - Redditch,2023-05-06T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
775207,Foxholes Lane West - Redditch,2023-05-06T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
775207,Foxholes Lane West - Redditch,2023-05-06T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-05-06T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
775207,Foxholes Lane West - Redditch,2023-05-06T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-05-06T09:00:00.000+00:00,transformer,,Temperature,C,19.0
775207,Foxholes Lane West - Redditch,2023-05-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
775207,Foxholes Lane West - Redditch,2023-05-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-05-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
775207,Foxholes Lane West - Redditch,2023-05-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
775207,Foxholes Lane West - Redditch,2023-05-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
775207,Foxholes Lane West - Redditch,2023-05-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-05-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-05-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.81
775207,Foxholes Lane West - Redditch,2023-05-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.12
775207,Foxholes Lane West - Redditch,2023-05-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.38
775207,Foxholes Lane West - Redditch,2023-05-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-05-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
775207,Foxholes Lane West - Redditch,2023-05-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
775207,Foxholes Lane West - Redditch,2023-05-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
775207,Foxholes Lane West - Redditch,2023-05-06T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-05-06T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-05-06T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-05-06T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
775207,Foxholes Lane West - Redditch,2023-05-06T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.34
775207,Foxholes Lane West - Redditch,2023-05-06T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
775207,Foxholes Lane West - Redditch,2023-05-06T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
775207,Foxholes Lane West - Redditch,2023-05-06T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-05-06T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.6
775207,Foxholes Lane West - Redditch,2023-05-06T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-05-06T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-05-06T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-05-06T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
775207,Foxholes Lane West - Redditch,2023-05-06T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.75
775207,Foxholes Lane West - Redditch,2023-05-06T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
775207,Foxholes Lane West - Redditch,2023-05-06T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
775207,Foxholes Lane West - Redditch,2023-05-06T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-05-06T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-05-06T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.9
775207,Foxholes Lane West - Redditch,2023-05-06T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-05-06T08:50:00.000+00:00,transformer,,Temperature,C,19.0
775207,Foxholes Lane West - Redditch,2023-05-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-05-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
775207,Foxholes Lane West - Redditch,2023-05-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-05-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
775207,Foxholes Lane West - Redditch,2023-05-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-05-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
775207,Foxholes Lane West - Redditch,2023-05-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
775207,Foxholes Lane West - Redditch,2023-05-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-05-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-05-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.42
775207,Foxholes Lane West - Redditch,2023-05-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.95
775207,Foxholes Lane West - Redditch,2023-05-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.17
775207,Foxholes Lane West - Redditch,2023-05-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
775207,Foxholes Lane West - Redditch,2023-05-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
775207,Foxholes Lane West - Redditch,2023-05-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
775207,Foxholes Lane West - Redditch,2023-05-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
775207,Foxholes Lane West - Redditch,2023-05-06T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-05-06T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-05-06T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-05-06T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
775207,Foxholes Lane West - Redditch,2023-05-06T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.32
775207,Foxholes Lane West - Redditch,2023-05-06T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
775207,Foxholes Lane West - Redditch,2023-05-06T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
775207,Foxholes Lane West - Redditch,2023-05-06T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-05-06T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.1
775207,Foxholes Lane West - Redditch,2023-05-06T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-05-06T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-05-06T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-05-06T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
775207,Foxholes Lane West - Redditch,2023-05-06T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.01
775207,Foxholes Lane West - Redditch,2023-05-06T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
775207,Foxholes Lane West - Redditch,2023-05-06T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
775207,Foxholes Lane West - Redditch,2023-05-06T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-05-06T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-05-06T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775207,Foxholes Lane West - Redditch,2023-05-06T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
775207,Foxholes Lane West - Redditch,2023-05-06T08:40:00.000+00:00,transformer,,Temperature,C,19.0
775207,Foxholes Lane West - Redditch,2023-05-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-05-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
775207,Foxholes Lane West - Redditch,2023-05-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-05-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
775207,Foxholes Lane West - Redditch,2023-05-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
775207,Foxholes Lane West - Redditch,2023-05-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
775207,Foxholes Lane West - Redditch,2023-05-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-05-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-05-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.39
775207,Foxholes Lane West - Redditch,2023-05-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.78
775207,Foxholes Lane West - Redditch,2023-05-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.18
775207,Foxholes Lane West - Redditch,2023-05-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-05-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
775207,Foxholes Lane West - Redditch,2023-05-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
775207,Foxholes Lane West - Redditch,2023-05-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-05-06T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-05-06T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-05-06T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-05-06T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
775207,Foxholes Lane West - Redditch,2023-05-06T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.14
775207,Foxholes Lane West - Redditch,2023-05-06T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
775207,Foxholes Lane West - Redditch,2023-05-06T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-05-06T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
