Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-05-06T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
775207,Foxholes Lane West - Redditch,2023-05-06T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-05-06T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-05-06T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-05-06T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-05-06T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.71
775207,Foxholes Lane West - Redditch,2023-05-06T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
775207,Foxholes Lane West - Redditch,2023-05-06T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
775207,Foxholes Lane West - Redditch,2023-05-06T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-05-06T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
775207,Foxholes Lane West - Redditch,2023-05-06T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-05-06T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-05-06T08:30:00.000+00:00,transformer,,Temperature,C,19.0
775207,Foxholes Lane West - Redditch,2023-05-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
775207,Foxholes Lane West - Redditch,2023-05-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-05-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
775207,Foxholes Lane West - Redditch,2023-05-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-05-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
775207,Foxholes Lane West - Redditch,2023-05-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
775207,Foxholes Lane West - Redditch,2023-05-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-05-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-05-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.76
775207,Foxholes Lane West - Redditch,2023-05-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.23
775207,Foxholes Lane West - Redditch,2023-05-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.96
775207,Foxholes Lane West - Redditch,2023-05-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-05-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
775207,Foxholes Lane West - Redditch,2023-05-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
775207,Foxholes Lane West - Redditch,2023-05-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-05-06T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-05-06T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-05-06T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-05-06T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
775207,Foxholes Lane West - Redditch,2023-05-06T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.44
775207,Foxholes Lane West - Redditch,2023-05-06T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
775207,Foxholes Lane West - Redditch,2023-05-06T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-05-06T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-05-06T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
775207,Foxholes Lane West - Redditch,2023-05-06T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-05-06T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-05-06T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-05-06T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
775207,Foxholes Lane West - Redditch,2023-05-06T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
775207,Foxholes Lane West - Redditch,2023-05-06T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
775207,Foxholes Lane West - Redditch,2023-05-06T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
775207,Foxholes Lane West - Redditch,2023-05-06T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-05-06T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
775207,Foxholes Lane West - Redditch,2023-05-06T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
775207,Foxholes Lane West - Redditch,2023-05-06T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-05-06T08:20:00.000+00:00,transformer,,Temperature,C,19.0
775207,Foxholes Lane West - Redditch,2023-05-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
775207,Foxholes Lane West - Redditch,2023-05-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-05-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
775207,Foxholes Lane West - Redditch,2023-05-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
775207,Foxholes Lane West - Redditch,2023-05-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
775207,Foxholes Lane West - Redditch,2023-05-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-05-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-05-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.47
775207,Foxholes Lane West - Redditch,2023-05-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.08
775207,Foxholes Lane West - Redditch,2023-05-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.24
775207,Foxholes Lane West - Redditch,2023-05-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
775207,Foxholes Lane West - Redditch,2023-05-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
775207,Foxholes Lane West - Redditch,2023-05-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
775207,Foxholes Lane West - Redditch,2023-05-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-05-06T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
775207,Foxholes Lane West - Redditch,2023-05-06T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-05-06T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-05-06T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
775207,Foxholes Lane West - Redditch,2023-05-06T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.51
775207,Foxholes Lane West - Redditch,2023-05-06T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
775207,Foxholes Lane West - Redditch,2023-05-06T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
775207,Foxholes Lane West - Redditch,2023-05-06T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-05-06T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
775207,Foxholes Lane West - Redditch,2023-05-06T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-05-06T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-05-06T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-06T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
775207,Foxholes Lane West - Redditch,2023-05-06T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
775207,Foxholes Lane West - Redditch,2023-05-06T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
775207,Foxholes Lane West - Redditch,2023-05-06T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
775207,Foxholes Lane West - Redditch,2023-05-06T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-05-06T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-05-06T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-05-06T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-05-06T08:10:00.000+00:00,transformer,,Temperature,C,19.0
775207,Foxholes Lane West - Redditch,2023-05-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-05-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
775207,Foxholes Lane West - Redditch,2023-05-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-05-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
775207,Foxholes Lane West - Redditch,2023-05-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-05-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
775207,Foxholes Lane West - Redditch,2023-05-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
775207,Foxholes Lane West - Redditch,2023-05-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-05-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
775207,Foxholes Lane West - Redditch,2023-05-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.72
775207,Foxholes Lane West - Redditch,2023-05-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.93
775207,Foxholes Lane West - Redditch,2023-05-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.01
775207,Foxholes Lane West - Redditch,2023-05-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-05-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
775207,Foxholes Lane West - Redditch,2023-05-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
775207,Foxholes Lane West - Redditch,2023-05-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
775207,Foxholes Lane West - Redditch,2023-05-06T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-05-06T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-05-06T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-05-06T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
775207,Foxholes Lane West - Redditch,2023-05-06T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
775207,Foxholes Lane West - Redditch,2023-05-06T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.3
775207,Foxholes Lane West - Redditch,2023-05-06T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-05-06T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-05-06T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
775207,Foxholes Lane West - Redditch,2023-05-06T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
775207,Foxholes Lane West - Redditch,2023-05-06T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-05-06T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-05-06T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775207,Foxholes Lane West - Redditch,2023-05-06T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.13
775207,Foxholes Lane West - Redditch,2023-05-06T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-05-06T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
775207,Foxholes Lane West - Redditch,2023-05-06T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-05-06T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
775207,Foxholes Lane West - Redditch,2023-05-06T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-05-06T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-05-06T08:00:00.000+00:00,transformer,,Temperature,C,19.0
775207,Foxholes Lane West - Redditch,2023-05-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
775207,Foxholes Lane West - Redditch,2023-05-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-05-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
775207,Foxholes Lane West - Redditch,2023-05-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-05-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
775207,Foxholes Lane West - Redditch,2023-05-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
775207,Foxholes Lane West - Redditch,2023-05-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-05-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-05-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.96
775207,Foxholes Lane West - Redditch,2023-05-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.98
775207,Foxholes Lane West - Redditch,2023-05-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
775207,Foxholes Lane West - Redditch,2023-05-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
775207,Foxholes Lane West - Redditch,2023-05-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
775207,Foxholes Lane West - Redditch,2023-05-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
775207,Foxholes Lane West - Redditch,2023-05-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
775207,Foxholes Lane West - Redditch,2023-05-06T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-05-06T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-05-06T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-05-06T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
775207,Foxholes Lane West - Redditch,2023-05-06T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.6
775207,Foxholes Lane West - Redditch,2023-05-06T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
775207,Foxholes Lane West - Redditch,2023-05-06T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
775207,Foxholes Lane West - Redditch,2023-05-06T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-05-06T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
775207,Foxholes Lane West - Redditch,2023-05-06T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-05-06T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-05-06T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-05-06T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
775207,Foxholes Lane West - Redditch,2023-05-06T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
775207,Foxholes Lane West - Redditch,2023-05-06T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
775207,Foxholes Lane West - Redditch,2023-05-06T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
775207,Foxholes Lane West - Redditch,2023-05-06T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-05-06T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-05-06T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
775207,Foxholes Lane West - Redditch,2023-05-06T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-05-06T07:50:00.000+00:00,transformer,,Temperature,C,19.0
775207,Foxholes Lane West - Redditch,2023-05-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
775207,Foxholes Lane West - Redditch,2023-05-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-05-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
775207,Foxholes Lane West - Redditch,2023-05-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-05-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
775207,Foxholes Lane West - Redditch,2023-05-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
775207,Foxholes Lane West - Redditch,2023-05-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-05-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-05-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.64
775207,Foxholes Lane West - Redditch,2023-05-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.81
775207,Foxholes Lane West - Redditch,2023-05-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.88
775207,Foxholes Lane West - Redditch,2023-05-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-05-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
775207,Foxholes Lane West - Redditch,2023-05-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
775207,Foxholes Lane West - Redditch,2023-05-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
775207,Foxholes Lane West - Redditch,2023-05-06T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-05-06T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-05-06T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-05-06T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
775207,Foxholes Lane West - Redditch,2023-05-06T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
775207,Foxholes Lane West - Redditch,2023-05-06T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
775207,Foxholes Lane West - Redditch,2023-05-06T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-05-06T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
775207,Foxholes Lane West - Redditch,2023-05-06T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-05-06T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-05-06T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-05-06T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-05-06T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
775207,Foxholes Lane West - Redditch,2023-05-06T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
775207,Foxholes Lane West - Redditch,2023-05-06T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.41
775207,Foxholes Lane West - Redditch,2023-05-06T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
775207,Foxholes Lane West - Redditch,2023-05-06T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-05-06T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-05-06T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775207,Foxholes Lane West - Redditch,2023-05-06T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-05-06T07:40:00.000+00:00,transformer,,Temperature,C,19.0
775207,Foxholes Lane West - Redditch,2023-05-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
775207,Foxholes Lane West - Redditch,2023-05-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-05-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
775207,Foxholes Lane West - Redditch,2023-05-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
775207,Foxholes Lane West - Redditch,2023-05-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
775207,Foxholes Lane West - Redditch,2023-05-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-05-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-05-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.98
775207,Foxholes Lane West - Redditch,2023-05-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.23
775207,Foxholes Lane West - Redditch,2023-05-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.55
775207,Foxholes Lane West - Redditch,2023-05-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-05-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
775207,Foxholes Lane West - Redditch,2023-05-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-05-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
775207,Foxholes Lane West - Redditch,2023-05-06T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-05-06T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-05-06T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-05-06T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
775207,Foxholes Lane West - Redditch,2023-05-06T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
775207,Foxholes Lane West - Redditch,2023-05-06T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
775207,Foxholes Lane West - Redditch,2023-05-06T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-05-06T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-05-06T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-05-06T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-05-06T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-05-06T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-06T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-05-06T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
775207,Foxholes Lane West - Redditch,2023-05-06T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-05-06T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
775207,Foxholes Lane West - Redditch,2023-05-06T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-05-06T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-05-06T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-05-06T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-05-06T07:30:00.000+00:00,transformer,,Temperature,C,18.9
775207,Foxholes Lane West - Redditch,2023-05-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
775207,Foxholes Lane West - Redditch,2023-05-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-05-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
775207,Foxholes Lane West - Redditch,2023-05-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-05-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
775207,Foxholes Lane West - Redditch,2023-05-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
775207,Foxholes Lane West - Redditch,2023-05-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-05-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-05-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.47
775207,Foxholes Lane West - Redditch,2023-05-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.39
775207,Foxholes Lane West - Redditch,2023-05-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.42
775207,Foxholes Lane West - Redditch,2023-05-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-05-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
775207,Foxholes Lane West - Redditch,2023-05-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-05-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
775207,Foxholes Lane West - Redditch,2023-05-06T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-05-06T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-05-06T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-05-06T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
775207,Foxholes Lane West - Redditch,2023-05-06T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.3
775207,Foxholes Lane West - Redditch,2023-05-06T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
775207,Foxholes Lane West - Redditch,2023-05-06T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-05-06T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-05-06T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-05-06T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-05-06T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-05-06T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-05-06T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-05-06T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
775207,Foxholes Lane West - Redditch,2023-05-06T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-05-06T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
775207,Foxholes Lane West - Redditch,2023-05-06T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-05-06T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-05-06T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-05-06T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
775207,Foxholes Lane West - Redditch,2023-05-06T07:20:00.000+00:00,transformer,,Temperature,C,18.9
775207,Foxholes Lane West - Redditch,2023-05-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-05-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
775207,Foxholes Lane West - Redditch,2023-05-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-05-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
775207,Foxholes Lane West - Redditch,2023-05-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-05-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
775207,Foxholes Lane West - Redditch,2023-05-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
775207,Foxholes Lane West - Redditch,2023-05-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-05-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-05-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
775207,Foxholes Lane West - Redditch,2023-05-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.61
775207,Foxholes Lane West - Redditch,2023-05-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.85
775207,Foxholes Lane West - Redditch,2023-05-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-05-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-05-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
775207,Foxholes Lane West - Redditch,2023-05-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-05-06T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-05-06T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-05-06T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-05-06T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
775207,Foxholes Lane West - Redditch,2023-05-06T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
775207,Foxholes Lane West - Redditch,2023-05-06T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
775207,Foxholes Lane West - Redditch,2023-05-06T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-05-06T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-05-06T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-05-06T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-05-06T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-05-06T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-06T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-05-06T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.97
775207,Foxholes Lane West - Redditch,2023-05-06T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-05-06T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
775207,Foxholes Lane West - Redditch,2023-05-06T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
775207,Foxholes Lane West - Redditch,2023-05-06T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
775207,Foxholes Lane West - Redditch,2023-05-06T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-05-06T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-05-06T07:10:00.000+00:00,transformer,,Temperature,C,18.9
775207,Foxholes Lane West - Redditch,2023-05-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
775207,Foxholes Lane West - Redditch,2023-05-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-05-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
775207,Foxholes Lane West - Redditch,2023-05-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
775207,Foxholes Lane West - Redditch,2023-05-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
775207,Foxholes Lane West - Redditch,2023-05-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-05-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-05-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.57
775207,Foxholes Lane West - Redditch,2023-05-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.45
775207,Foxholes Lane West - Redditch,2023-05-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.93
775207,Foxholes Lane West - Redditch,2023-05-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
775207,Foxholes Lane West - Redditch,2023-05-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
775207,Foxholes Lane West - Redditch,2023-05-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-05-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-05-06T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-05-06T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-05-06T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-05-06T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
775207,Foxholes Lane West - Redditch,2023-05-06T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.96
775207,Foxholes Lane West - Redditch,2023-05-06T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
775207,Foxholes Lane West - Redditch,2023-05-06T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-05-06T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-05-06T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
775207,Foxholes Lane West - Redditch,2023-05-06T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-05-06T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-05-06T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-06T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-05-06T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
775207,Foxholes Lane West - Redditch,2023-05-06T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.74
775207,Foxholes Lane West - Redditch,2023-05-06T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
775207,Foxholes Lane West - Redditch,2023-05-06T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-05-06T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
775207,Foxholes Lane West - Redditch,2023-05-06T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
775207,Foxholes Lane West - Redditch,2023-05-06T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
775207,Foxholes Lane West - Redditch,2023-05-06T07:00:00.000+00:00,transformer,,Temperature,C,18.9
775207,Foxholes Lane West - Redditch,2023-05-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
775207,Foxholes Lane West - Redditch,2023-05-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-05-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
775207,Foxholes Lane West - Redditch,2023-05-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-05-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
775207,Foxholes Lane West - Redditch,2023-05-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
775207,Foxholes Lane West - Redditch,2023-05-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-05-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-05-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.07
775207,Foxholes Lane West - Redditch,2023-05-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.7
775207,Foxholes Lane West - Redditch,2023-05-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.12
775207,Foxholes Lane West - Redditch,2023-05-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
775207,Foxholes Lane West - Redditch,2023-05-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
775207,Foxholes Lane West - Redditch,2023-05-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
775207,Foxholes Lane West - Redditch,2023-05-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-05-06T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-05-06T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-05-06T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-05-06T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
775207,Foxholes Lane West - Redditch,2023-05-06T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
775207,Foxholes Lane West - Redditch,2023-05-06T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
775207,Foxholes Lane West - Redditch,2023-05-06T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-05-06T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-05-06T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-05-06T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-05-06T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-05-06T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-06T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-05-06T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
775207,Foxholes Lane West - Redditch,2023-05-06T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
775207,Foxholes Lane West - Redditch,2023-05-06T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
775207,Foxholes Lane West - Redditch,2023-05-06T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-05-06T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
775207,Foxholes Lane West - Redditch,2023-05-06T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
775207,Foxholes Lane West - Redditch,2023-05-06T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-05-06T06:50:00.000+00:00,transformer,,Temperature,C,18.9
775207,Foxholes Lane West - Redditch,2023-05-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
775207,Foxholes Lane West - Redditch,2023-05-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-05-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
775207,Foxholes Lane West - Redditch,2023-05-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-05-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
775207,Foxholes Lane West - Redditch,2023-05-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
775207,Foxholes Lane West - Redditch,2023-05-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
775207,Foxholes Lane West - Redditch,2023-05-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-05-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.74
775207,Foxholes Lane West - Redditch,2023-05-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.01
775207,Foxholes Lane West - Redditch,2023-05-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.21
775207,Foxholes Lane West - Redditch,2023-05-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-05-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
775207,Foxholes Lane West - Redditch,2023-05-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-05-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
775207,Foxholes Lane West - Redditch,2023-05-06T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-05-06T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-05-06T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-05-06T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
775207,Foxholes Lane West - Redditch,2023-05-06T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
775207,Foxholes Lane West - Redditch,2023-05-06T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
775207,Foxholes Lane West - Redditch,2023-05-06T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-05-06T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-05-06T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-05-06T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-05-06T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-05-06T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-06T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775207,Foxholes Lane West - Redditch,2023-05-06T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
775207,Foxholes Lane West - Redditch,2023-05-06T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-05-06T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
775207,Foxholes Lane West - Redditch,2023-05-06T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-05-06T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-05-06T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-05-06T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
775207,Foxholes Lane West - Redditch,2023-05-06T06:40:00.000+00:00,transformer,,Temperature,C,18.9
775207,Foxholes Lane West - Redditch,2023-05-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-05-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
775207,Foxholes Lane West - Redditch,2023-05-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-05-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
775207,Foxholes Lane West - Redditch,2023-05-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-05-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
775207,Foxholes Lane West - Redditch,2023-05-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
775207,Foxholes Lane West - Redditch,2023-05-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
775207,Foxholes Lane West - Redditch,2023-05-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-05-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.12
775207,Foxholes Lane West - Redditch,2023-05-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.59
775207,Foxholes Lane West - Redditch,2023-05-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.45
775207,Foxholes Lane West - Redditch,2023-05-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-05-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-05-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-05-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-05-06T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-05-06T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-05-06T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-05-06T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
775207,Foxholes Lane West - Redditch,2023-05-06T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
775207,Foxholes Lane West - Redditch,2023-05-06T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.94
775207,Foxholes Lane West - Redditch,2023-05-06T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-05-06T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-05-06T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-05-06T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-05-06T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-05-06T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-06T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
775207,Foxholes Lane West - Redditch,2023-05-06T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
775207,Foxholes Lane West - Redditch,2023-05-06T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-05-06T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
775207,Foxholes Lane West - Redditch,2023-05-06T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-05-06T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-05-06T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-05-06T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-05-06T06:30:00.000+00:00,transformer,,Temperature,C,18.9
775207,Foxholes Lane West - Redditch,2023-05-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
775207,Foxholes Lane West - Redditch,2023-05-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-05-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
775207,Foxholes Lane West - Redditch,2023-05-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-05-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
775207,Foxholes Lane West - Redditch,2023-05-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
775207,Foxholes Lane West - Redditch,2023-05-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-05-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
