Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-05-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.24
775207,Foxholes Lane West - Redditch,2023-05-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.83
775207,Foxholes Lane West - Redditch,2023-05-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.36
775207,Foxholes Lane West - Redditch,2023-05-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-05-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-05-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-05-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-05-06T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-05-06T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-05-06T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-05-06T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
775207,Foxholes Lane West - Redditch,2023-05-06T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
775207,Foxholes Lane West - Redditch,2023-05-06T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
775207,Foxholes Lane West - Redditch,2023-05-06T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-05-06T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-05-06T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-05-06T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-05-06T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-05-06T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-06T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775207,Foxholes Lane West - Redditch,2023-05-06T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
775207,Foxholes Lane West - Redditch,2023-05-06T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-05-06T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
775207,Foxholes Lane West - Redditch,2023-05-06T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-05-06T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-05-06T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-05-06T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
775207,Foxholes Lane West - Redditch,2023-05-06T06:20:00.000+00:00,transformer,,Temperature,C,18.9
775207,Foxholes Lane West - Redditch,2023-05-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-05-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
775207,Foxholes Lane West - Redditch,2023-05-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-05-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
775207,Foxholes Lane West - Redditch,2023-05-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
775207,Foxholes Lane West - Redditch,2023-05-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
775207,Foxholes Lane West - Redditch,2023-05-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-05-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-05-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.22
775207,Foxholes Lane West - Redditch,2023-05-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.01
775207,Foxholes Lane West - Redditch,2023-05-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.62
775207,Foxholes Lane West - Redditch,2023-05-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-05-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-05-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-05-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-05-06T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-05-06T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-05-06T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-05-06T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
775207,Foxholes Lane West - Redditch,2023-05-06T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
775207,Foxholes Lane West - Redditch,2023-05-06T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
775207,Foxholes Lane West - Redditch,2023-05-06T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-05-06T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-05-06T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-05-06T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-05-06T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-05-06T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-06T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-05-06T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
775207,Foxholes Lane West - Redditch,2023-05-06T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-05-06T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
775207,Foxholes Lane West - Redditch,2023-05-06T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-05-06T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-05-06T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-05-06T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-05-06T06:10:00.000+00:00,transformer,,Temperature,C,18.9
775207,Foxholes Lane West - Redditch,2023-05-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-05-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
775207,Foxholes Lane West - Redditch,2023-05-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
775207,Foxholes Lane West - Redditch,2023-05-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-05-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
775207,Foxholes Lane West - Redditch,2023-05-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
775207,Foxholes Lane West - Redditch,2023-05-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
775207,Foxholes Lane West - Redditch,2023-05-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-05-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.96
775207,Foxholes Lane West - Redditch,2023-05-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.61
775207,Foxholes Lane West - Redditch,2023-05-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.85
775207,Foxholes Lane West - Redditch,2023-05-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-05-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-05-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-05-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-05-06T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-05-06T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-05-06T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-05-06T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
775207,Foxholes Lane West - Redditch,2023-05-06T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.58
775207,Foxholes Lane West - Redditch,2023-05-06T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.02
775207,Foxholes Lane West - Redditch,2023-05-06T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-05-06T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-05-06T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-05-06T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-05-06T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-05-06T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-06T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-05-06T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
775207,Foxholes Lane West - Redditch,2023-05-06T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-05-06T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
775207,Foxholes Lane West - Redditch,2023-05-06T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-05-06T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-05-06T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-05-06T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
775207,Foxholes Lane West - Redditch,2023-05-06T06:00:00.000+00:00,transformer,,Temperature,C,18.9
775207,Foxholes Lane West - Redditch,2023-05-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-05-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
775207,Foxholes Lane West - Redditch,2023-05-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
775207,Foxholes Lane West - Redditch,2023-05-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-05-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
775207,Foxholes Lane West - Redditch,2023-05-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
775207,Foxholes Lane West - Redditch,2023-05-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-05-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-05-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.11
775207,Foxholes Lane West - Redditch,2023-05-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.67
775207,Foxholes Lane West - Redditch,2023-05-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.49
775207,Foxholes Lane West - Redditch,2023-05-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-05-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
775207,Foxholes Lane West - Redditch,2023-05-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-05-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-05-06T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-05-06T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-05-06T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-05-06T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
775207,Foxholes Lane West - Redditch,2023-05-06T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
775207,Foxholes Lane West - Redditch,2023-05-06T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
775207,Foxholes Lane West - Redditch,2023-05-06T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-05-06T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-05-06T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
775207,Foxholes Lane West - Redditch,2023-05-06T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-05-06T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-05-06T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-06T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-06T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
775207,Foxholes Lane West - Redditch,2023-05-06T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-05-06T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
775207,Foxholes Lane West - Redditch,2023-05-06T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-05-06T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-05-06T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-05-06T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-05-06T05:50:00.000+00:00,transformer,,Temperature,C,18.9
775207,Foxholes Lane West - Redditch,2023-05-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-05-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
775207,Foxholes Lane West - Redditch,2023-05-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-05-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
775207,Foxholes Lane West - Redditch,2023-05-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
775207,Foxholes Lane West - Redditch,2023-05-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
775207,Foxholes Lane West - Redditch,2023-05-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
775207,Foxholes Lane West - Redditch,2023-05-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-05-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.94
775207,Foxholes Lane West - Redditch,2023-05-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.75
775207,Foxholes Lane West - Redditch,2023-05-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.47
775207,Foxholes Lane West - Redditch,2023-05-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-05-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-05-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-05-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-05-06T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-05-06T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-05-06T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-05-06T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
775207,Foxholes Lane West - Redditch,2023-05-06T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
775207,Foxholes Lane West - Redditch,2023-05-06T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
775207,Foxholes Lane West - Redditch,2023-05-06T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-05-06T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-05-06T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-05-06T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-05-06T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-05-06T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-05-06T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-05-06T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
775207,Foxholes Lane West - Redditch,2023-05-06T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-05-06T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
775207,Foxholes Lane West - Redditch,2023-05-06T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-05-06T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-05-06T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
775207,Foxholes Lane West - Redditch,2023-05-06T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
775207,Foxholes Lane West - Redditch,2023-05-06T05:40:00.000+00:00,transformer,,Temperature,C,18.9
775207,Foxholes Lane West - Redditch,2023-05-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-05-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
775207,Foxholes Lane West - Redditch,2023-05-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
775207,Foxholes Lane West - Redditch,2023-05-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
775207,Foxholes Lane West - Redditch,2023-05-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
775207,Foxholes Lane West - Redditch,2023-05-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-05-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-05-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.63
775207,Foxholes Lane West - Redditch,2023-05-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.61
775207,Foxholes Lane West - Redditch,2023-05-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.33
775207,Foxholes Lane West - Redditch,2023-05-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-05-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-05-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-05-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-05-06T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-05-06T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-05-06T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-05-06T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
775207,Foxholes Lane West - Redditch,2023-05-06T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
775207,Foxholes Lane West - Redditch,2023-05-06T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
775207,Foxholes Lane West - Redditch,2023-05-06T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-05-06T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-05-06T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-05-06T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-05-06T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-05-06T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-06T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-05-06T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
775207,Foxholes Lane West - Redditch,2023-05-06T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-05-06T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
775207,Foxholes Lane West - Redditch,2023-05-06T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-05-06T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-05-06T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-06T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-05-06T05:30:00.000+00:00,transformer,,Temperature,C,18.9
775207,Foxholes Lane West - Redditch,2023-05-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-05-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
775207,Foxholes Lane West - Redditch,2023-05-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-05-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
775207,Foxholes Lane West - Redditch,2023-05-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
775207,Foxholes Lane West - Redditch,2023-05-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
775207,Foxholes Lane West - Redditch,2023-05-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
775207,Foxholes Lane West - Redditch,2023-05-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-05-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.53
775207,Foxholes Lane West - Redditch,2023-05-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.33
775207,Foxholes Lane West - Redditch,2023-05-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.17
775207,Foxholes Lane West - Redditch,2023-05-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-05-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-05-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-05-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-05-06T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-05-06T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-05-06T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-05-06T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
775207,Foxholes Lane West - Redditch,2023-05-06T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
775207,Foxholes Lane West - Redditch,2023-05-06T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
775207,Foxholes Lane West - Redditch,2023-05-06T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-05-06T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-05-06T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-05-06T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-05-06T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-05-06T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-06T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-05-06T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
775207,Foxholes Lane West - Redditch,2023-05-06T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-05-06T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
775207,Foxholes Lane West - Redditch,2023-05-06T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-05-06T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-05-06T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-06T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
775207,Foxholes Lane West - Redditch,2023-05-06T05:20:00.000+00:00,transformer,,Temperature,C,18.9
775207,Foxholes Lane West - Redditch,2023-05-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-05-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
775207,Foxholes Lane West - Redditch,2023-05-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-05-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
775207,Foxholes Lane West - Redditch,2023-05-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
775207,Foxholes Lane West - Redditch,2023-05-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
775207,Foxholes Lane West - Redditch,2023-05-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
775207,Foxholes Lane West - Redditch,2023-05-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-05-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.25
775207,Foxholes Lane West - Redditch,2023-05-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.1
775207,Foxholes Lane West - Redditch,2023-05-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.72
775207,Foxholes Lane West - Redditch,2023-05-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-05-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-05-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-05-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-05-06T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-05-06T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
775207,Foxholes Lane West - Redditch,2023-05-06T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-05-06T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
775207,Foxholes Lane West - Redditch,2023-05-06T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
775207,Foxholes Lane West - Redditch,2023-05-06T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
775207,Foxholes Lane West - Redditch,2023-05-06T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-05-06T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-05-06T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-05-06T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-05-06T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-05-06T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-06T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-05-06T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
775207,Foxholes Lane West - Redditch,2023-05-06T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-05-06T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
775207,Foxholes Lane West - Redditch,2023-05-06T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-05-06T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-05-06T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-06T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-05-06T05:10:00.000+00:00,transformer,,Temperature,C,19.0
775207,Foxholes Lane West - Redditch,2023-05-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-05-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
775207,Foxholes Lane West - Redditch,2023-05-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
775207,Foxholes Lane West - Redditch,2023-05-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-05-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
775207,Foxholes Lane West - Redditch,2023-05-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
775207,Foxholes Lane West - Redditch,2023-05-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
775207,Foxholes Lane West - Redditch,2023-05-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-05-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.24
775207,Foxholes Lane West - Redditch,2023-05-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.18
775207,Foxholes Lane West - Redditch,2023-05-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.71
775207,Foxholes Lane West - Redditch,2023-05-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-05-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-05-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-05-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-05-06T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-05-06T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
775207,Foxholes Lane West - Redditch,2023-05-06T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-05-06T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
775207,Foxholes Lane West - Redditch,2023-05-06T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
775207,Foxholes Lane West - Redditch,2023-05-06T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
775207,Foxholes Lane West - Redditch,2023-05-06T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-05-06T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-05-06T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-05-06T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-05-06T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-05-06T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-06T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-05-06T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
775207,Foxholes Lane West - Redditch,2023-05-06T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-05-06T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
775207,Foxholes Lane West - Redditch,2023-05-06T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-05-06T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-05-06T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-05-06T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
775207,Foxholes Lane West - Redditch,2023-05-06T05:00:00.000+00:00,transformer,,Temperature,C,19.0
775207,Foxholes Lane West - Redditch,2023-05-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-05-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
775207,Foxholes Lane West - Redditch,2023-05-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-05-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
775207,Foxholes Lane West - Redditch,2023-05-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
775207,Foxholes Lane West - Redditch,2023-05-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
775207,Foxholes Lane West - Redditch,2023-05-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
775207,Foxholes Lane West - Redditch,2023-05-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-05-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.31
775207,Foxholes Lane West - Redditch,2023-05-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.43
775207,Foxholes Lane West - Redditch,2023-05-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.74
775207,Foxholes Lane West - Redditch,2023-05-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-05-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-05-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-05-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-05-06T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-05-06T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
775207,Foxholes Lane West - Redditch,2023-05-06T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-05-06T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
775207,Foxholes Lane West - Redditch,2023-05-06T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
775207,Foxholes Lane West - Redditch,2023-05-06T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
775207,Foxholes Lane West - Redditch,2023-05-06T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-05-06T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-05-06T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-05-06T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-05-06T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-05-06T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-06T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-05-06T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
775207,Foxholes Lane West - Redditch,2023-05-06T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-05-06T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
775207,Foxholes Lane West - Redditch,2023-05-06T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-05-06T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-05-06T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-05-06T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-05-06T04:50:00.000+00:00,transformer,,Temperature,C,19.0
775207,Foxholes Lane West - Redditch,2023-05-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
775207,Foxholes Lane West - Redditch,2023-05-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-05-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
775207,Foxholes Lane West - Redditch,2023-05-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-05-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
775207,Foxholes Lane West - Redditch,2023-05-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
775207,Foxholes Lane West - Redditch,2023-05-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
775207,Foxholes Lane West - Redditch,2023-05-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-05-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.71
775207,Foxholes Lane West - Redditch,2023-05-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.39
775207,Foxholes Lane West - Redditch,2023-05-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.75
775207,Foxholes Lane West - Redditch,2023-05-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-05-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-05-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-05-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-05-06T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-05-06T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
775207,Foxholes Lane West - Redditch,2023-05-06T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-05-06T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
775207,Foxholes Lane West - Redditch,2023-05-06T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
775207,Foxholes Lane West - Redditch,2023-05-06T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
775207,Foxholes Lane West - Redditch,2023-05-06T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-05-06T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-05-06T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-05-06T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-05-06T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-05-06T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-06T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-05-06T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
775207,Foxholes Lane West - Redditch,2023-05-06T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-05-06T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
775207,Foxholes Lane West - Redditch,2023-05-06T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-05-06T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-05-06T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-05-06T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
775207,Foxholes Lane West - Redditch,2023-05-06T04:40:00.000+00:00,transformer,,Temperature,C,19.1
775207,Foxholes Lane West - Redditch,2023-05-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-05-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
775207,Foxholes Lane West - Redditch,2023-05-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-05-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
775207,Foxholes Lane West - Redditch,2023-05-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
775207,Foxholes Lane West - Redditch,2023-05-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
775207,Foxholes Lane West - Redditch,2023-05-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
775207,Foxholes Lane West - Redditch,2023-05-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-05-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.97
775207,Foxholes Lane West - Redditch,2023-05-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.54
775207,Foxholes Lane West - Redditch,2023-05-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.28
775207,Foxholes Lane West - Redditch,2023-05-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-05-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-05-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-05-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-05-06T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-05-06T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-05-06T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-05-06T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
775207,Foxholes Lane West - Redditch,2023-05-06T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
775207,Foxholes Lane West - Redditch,2023-05-06T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
775207,Foxholes Lane West - Redditch,2023-05-06T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-05-06T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-05-06T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-05-06T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-05-06T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-05-06T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-06T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-05-06T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
775207,Foxholes Lane West - Redditch,2023-05-06T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-05-06T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
775207,Foxholes Lane West - Redditch,2023-05-06T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-05-06T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-05-06T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-05-06T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-05-06T04:30:00.000+00:00,transformer,,Temperature,C,19.1
775207,Foxholes Lane West - Redditch,2023-05-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-05-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
775207,Foxholes Lane West - Redditch,2023-05-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-05-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
775207,Foxholes Lane West - Redditch,2023-05-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
775207,Foxholes Lane West - Redditch,2023-05-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
775207,Foxholes Lane West - Redditch,2023-05-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
775207,Foxholes Lane West - Redditch,2023-05-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-05-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.71
775207,Foxholes Lane West - Redditch,2023-05-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.66
775207,Foxholes Lane West - Redditch,2023-05-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.53
775207,Foxholes Lane West - Redditch,2023-05-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-05-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-05-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-05-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-05-06T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-05-06T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
775207,Foxholes Lane West - Redditch,2023-05-06T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-05-06T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
775207,Foxholes Lane West - Redditch,2023-05-06T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
775207,Foxholes Lane West - Redditch,2023-05-06T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
775207,Foxholes Lane West - Redditch,2023-05-06T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-05-06T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-05-06T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-05-06T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-05-06T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-05-06T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-06T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-05-06T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
775207,Foxholes Lane West - Redditch,2023-05-06T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-05-06T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
