Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-05-06T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-05-06T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
775207,Foxholes Lane West - Redditch,2023-05-06T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
775207,Foxholes Lane West - Redditch,2023-05-06T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
775207,Foxholes Lane West - Redditch,2023-05-06T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-05-06T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-05-06T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-05-06T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-05-06T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-05-06T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-06T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-05-06T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
775207,Foxholes Lane West - Redditch,2023-05-06T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-05-06T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
775207,Foxholes Lane West - Redditch,2023-05-06T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-05-06T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-05-06T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-05-06T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-05-06T02:10:00.000+00:00,transformer,,Temperature,C,19.6
775207,Foxholes Lane West - Redditch,2023-05-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-05-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
775207,Foxholes Lane West - Redditch,2023-05-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-05-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
775207,Foxholes Lane West - Redditch,2023-05-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-05-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
775207,Foxholes Lane West - Redditch,2023-05-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
775207,Foxholes Lane West - Redditch,2023-05-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
775207,Foxholes Lane West - Redditch,2023-05-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-05-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.53
775207,Foxholes Lane West - Redditch,2023-05-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.71
775207,Foxholes Lane West - Redditch,2023-05-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.14
775207,Foxholes Lane West - Redditch,2023-05-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-05-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
775207,Foxholes Lane West - Redditch,2023-05-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-05-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-05-06T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-05-06T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-05-06T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-05-06T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
775207,Foxholes Lane West - Redditch,2023-05-06T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
775207,Foxholes Lane West - Redditch,2023-05-06T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
775207,Foxholes Lane West - Redditch,2023-05-06T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-05-06T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-05-06T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-05-06T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-05-06T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-05-06T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-06T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-05-06T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
775207,Foxholes Lane West - Redditch,2023-05-06T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-05-06T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
775207,Foxholes Lane West - Redditch,2023-05-06T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-05-06T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-05-06T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-05-06T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
775207,Foxholes Lane West - Redditch,2023-05-06T02:00:00.000+00:00,transformer,,Temperature,C,19.6
775207,Foxholes Lane West - Redditch,2023-05-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-05-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
775207,Foxholes Lane West - Redditch,2023-05-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-05-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
775207,Foxholes Lane West - Redditch,2023-05-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
775207,Foxholes Lane West - Redditch,2023-05-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
775207,Foxholes Lane West - Redditch,2023-05-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
775207,Foxholes Lane West - Redditch,2023-05-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-05-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.75
775207,Foxholes Lane West - Redditch,2023-05-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.48
775207,Foxholes Lane West - Redditch,2023-05-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
775207,Foxholes Lane West - Redditch,2023-05-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-05-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-05-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-05-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-05-06T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-05-06T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
775207,Foxholes Lane West - Redditch,2023-05-06T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-05-06T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
775207,Foxholes Lane West - Redditch,2023-05-06T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
775207,Foxholes Lane West - Redditch,2023-05-06T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
775207,Foxholes Lane West - Redditch,2023-05-06T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-05-06T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-05-06T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-05-06T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-05-06T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-05-06T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-06T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-05-06T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
775207,Foxholes Lane West - Redditch,2023-05-06T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-05-06T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
775207,Foxholes Lane West - Redditch,2023-05-06T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-05-06T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
775207,Foxholes Lane West - Redditch,2023-05-06T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-05-06T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-05-06T01:50:00.000+00:00,transformer,,Temperature,C,19.6
775207,Foxholes Lane West - Redditch,2023-05-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-05-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
775207,Foxholes Lane West - Redditch,2023-05-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-05-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
775207,Foxholes Lane West - Redditch,2023-05-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
775207,Foxholes Lane West - Redditch,2023-05-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
775207,Foxholes Lane West - Redditch,2023-05-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
775207,Foxholes Lane West - Redditch,2023-05-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-05-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.15
775207,Foxholes Lane West - Redditch,2023-05-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.99
775207,Foxholes Lane West - Redditch,2023-05-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.81
775207,Foxholes Lane West - Redditch,2023-05-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-05-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-05-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-05-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-05-06T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-05-06T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-05-06T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-05-06T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
775207,Foxholes Lane West - Redditch,2023-05-06T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
775207,Foxholes Lane West - Redditch,2023-05-06T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
775207,Foxholes Lane West - Redditch,2023-05-06T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-05-06T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-05-06T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-05-06T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-05-06T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-05-06T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-06T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775207,Foxholes Lane West - Redditch,2023-05-06T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
775207,Foxholes Lane West - Redditch,2023-05-06T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-05-06T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
775207,Foxholes Lane West - Redditch,2023-05-06T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-05-06T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-05-06T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-05-06T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-05-06T01:40:00.000+00:00,transformer,,Temperature,C,19.6
775207,Foxholes Lane West - Redditch,2023-05-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-05-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
775207,Foxholes Lane West - Redditch,2023-05-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-05-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
775207,Foxholes Lane West - Redditch,2023-05-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-05-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
775207,Foxholes Lane West - Redditch,2023-05-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
775207,Foxholes Lane West - Redditch,2023-05-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
775207,Foxholes Lane West - Redditch,2023-05-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-05-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.02
775207,Foxholes Lane West - Redditch,2023-05-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.11
775207,Foxholes Lane West - Redditch,2023-05-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.47
775207,Foxholes Lane West - Redditch,2023-05-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-05-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-05-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-05-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-05-06T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-05-06T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
775207,Foxholes Lane West - Redditch,2023-05-06T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-05-06T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
775207,Foxholes Lane West - Redditch,2023-05-06T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
775207,Foxholes Lane West - Redditch,2023-05-06T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
775207,Foxholes Lane West - Redditch,2023-05-06T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-05-06T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-05-06T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-05-06T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-05-06T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-05-06T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-06T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-05-06T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
775207,Foxholes Lane West - Redditch,2023-05-06T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-05-06T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
775207,Foxholes Lane West - Redditch,2023-05-06T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-05-06T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-05-06T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-05-06T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-05-06T01:30:00.000+00:00,transformer,,Temperature,C,19.7
775207,Foxholes Lane West - Redditch,2023-05-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
775207,Foxholes Lane West - Redditch,2023-05-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
775207,Foxholes Lane West - Redditch,2023-05-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
775207,Foxholes Lane West - Redditch,2023-05-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
775207,Foxholes Lane West - Redditch,2023-05-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
775207,Foxholes Lane West - Redditch,2023-05-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-05-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.07
775207,Foxholes Lane West - Redditch,2023-05-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.64
775207,Foxholes Lane West - Redditch,2023-05-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.15
775207,Foxholes Lane West - Redditch,2023-05-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-05-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-05-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-05-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-05-06T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-05-06T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
775207,Foxholes Lane West - Redditch,2023-05-06T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-05-06T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
775207,Foxholes Lane West - Redditch,2023-05-06T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
775207,Foxholes Lane West - Redditch,2023-05-06T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
775207,Foxholes Lane West - Redditch,2023-05-06T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-05-06T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-05-06T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-05-06T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-05-06T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-05-06T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-06T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-05-06T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
775207,Foxholes Lane West - Redditch,2023-05-06T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-05-06T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
775207,Foxholes Lane West - Redditch,2023-05-06T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-05-06T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-05-06T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-05-06T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-05-06T01:20:00.000+00:00,transformer,,Temperature,C,19.7
775207,Foxholes Lane West - Redditch,2023-05-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
775207,Foxholes Lane West - Redditch,2023-05-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-05-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
775207,Foxholes Lane West - Redditch,2023-05-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
775207,Foxholes Lane West - Redditch,2023-05-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
775207,Foxholes Lane West - Redditch,2023-05-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
775207,Foxholes Lane West - Redditch,2023-05-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-05-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.11
775207,Foxholes Lane West - Redditch,2023-05-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.06
775207,Foxholes Lane West - Redditch,2023-05-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.84
775207,Foxholes Lane West - Redditch,2023-05-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-05-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-05-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-05-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-05-06T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-05-06T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
775207,Foxholes Lane West - Redditch,2023-05-06T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-05-06T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
775207,Foxholes Lane West - Redditch,2023-05-06T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
775207,Foxholes Lane West - Redditch,2023-05-06T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
775207,Foxholes Lane West - Redditch,2023-05-06T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-05-06T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-05-06T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-05-06T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-05-06T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-05-06T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-06T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-05-06T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
775207,Foxholes Lane West - Redditch,2023-05-06T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-05-06T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
775207,Foxholes Lane West - Redditch,2023-05-06T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-05-06T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-05-06T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-05-06T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-05-06T01:10:00.000+00:00,transformer,,Temperature,C,19.8
775207,Foxholes Lane West - Redditch,2023-05-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
775207,Foxholes Lane West - Redditch,2023-05-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
775207,Foxholes Lane West - Redditch,2023-05-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-05-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
775207,Foxholes Lane West - Redditch,2023-05-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
775207,Foxholes Lane West - Redditch,2023-05-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
775207,Foxholes Lane West - Redditch,2023-05-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-05-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.38
775207,Foxholes Lane West - Redditch,2023-05-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.68
775207,Foxholes Lane West - Redditch,2023-05-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.15
775207,Foxholes Lane West - Redditch,2023-05-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-05-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-05-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-05-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-05-06T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
775207,Foxholes Lane West - Redditch,2023-05-06T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
775207,Foxholes Lane West - Redditch,2023-05-06T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-05-06T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
775207,Foxholes Lane West - Redditch,2023-05-06T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
775207,Foxholes Lane West - Redditch,2023-05-06T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
775207,Foxholes Lane West - Redditch,2023-05-06T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-05-06T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-05-06T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-05-06T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-05-06T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-05-06T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-06T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-05-06T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
775207,Foxholes Lane West - Redditch,2023-05-06T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-05-06T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
775207,Foxholes Lane West - Redditch,2023-05-06T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-05-06T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-05-06T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-06T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-05-06T01:00:00.000+00:00,transformer,,Temperature,C,19.8
775207,Foxholes Lane West - Redditch,2023-05-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-05-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
775207,Foxholes Lane West - Redditch,2023-05-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
775207,Foxholes Lane West - Redditch,2023-05-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
775207,Foxholes Lane West - Redditch,2023-05-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
775207,Foxholes Lane West - Redditch,2023-05-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
775207,Foxholes Lane West - Redditch,2023-05-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-05-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.42
775207,Foxholes Lane West - Redditch,2023-05-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.82
775207,Foxholes Lane West - Redditch,2023-05-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.44
775207,Foxholes Lane West - Redditch,2023-05-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-05-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-05-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-05-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-05-06T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-05-06T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
775207,Foxholes Lane West - Redditch,2023-05-06T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-05-06T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
775207,Foxholes Lane West - Redditch,2023-05-06T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
775207,Foxholes Lane West - Redditch,2023-05-06T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
775207,Foxholes Lane West - Redditch,2023-05-06T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-05-06T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-05-06T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-05-06T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-05-06T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-05-06T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-06T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-05-06T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
775207,Foxholes Lane West - Redditch,2023-05-06T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-05-06T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
775207,Foxholes Lane West - Redditch,2023-05-06T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-05-06T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-05-06T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-05-06T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-05-06T00:50:00.000+00:00,transformer,,Temperature,C,19.8
775207,Foxholes Lane West - Redditch,2023-05-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-05-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
775207,Foxholes Lane West - Redditch,2023-05-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
775207,Foxholes Lane West - Redditch,2023-05-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
775207,Foxholes Lane West - Redditch,2023-05-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
775207,Foxholes Lane West - Redditch,2023-05-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
775207,Foxholes Lane West - Redditch,2023-05-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-05-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.67
775207,Foxholes Lane West - Redditch,2023-05-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.83
775207,Foxholes Lane West - Redditch,2023-05-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.89
775207,Foxholes Lane West - Redditch,2023-05-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-05-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-05-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-05-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-05-06T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-05-06T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-05-06T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-05-06T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
775207,Foxholes Lane West - Redditch,2023-05-06T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
775207,Foxholes Lane West - Redditch,2023-05-06T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
775207,Foxholes Lane West - Redditch,2023-05-06T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-05-06T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-05-06T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
775207,Foxholes Lane West - Redditch,2023-05-06T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-05-06T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-05-06T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-06T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-06T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
775207,Foxholes Lane West - Redditch,2023-05-06T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-05-06T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
775207,Foxholes Lane West - Redditch,2023-05-06T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-05-06T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-05-06T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-05-06T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
775207,Foxholes Lane West - Redditch,2023-05-06T00:40:00.000+00:00,transformer,,Temperature,C,19.9
775207,Foxholes Lane West - Redditch,2023-05-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
775207,Foxholes Lane West - Redditch,2023-05-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
775207,Foxholes Lane West - Redditch,2023-05-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
775207,Foxholes Lane West - Redditch,2023-05-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
775207,Foxholes Lane West - Redditch,2023-05-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-05-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-05-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.18
775207,Foxholes Lane West - Redditch,2023-05-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.82
775207,Foxholes Lane West - Redditch,2023-05-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.41
775207,Foxholes Lane West - Redditch,2023-05-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-05-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-05-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-05-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-05-06T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-05-06T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-05-06T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-05-06T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
775207,Foxholes Lane West - Redditch,2023-05-06T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
775207,Foxholes Lane West - Redditch,2023-05-06T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
775207,Foxholes Lane West - Redditch,2023-05-06T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-05-06T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-05-06T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-05-06T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-05-06T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-05-06T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-06T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-05-06T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
775207,Foxholes Lane West - Redditch,2023-05-06T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-05-06T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
775207,Foxholes Lane West - Redditch,2023-05-06T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-05-06T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-05-06T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-05-06T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-05-06T00:30:00.000+00:00,transformer,,Temperature,C,19.9
775207,Foxholes Lane West - Redditch,2023-05-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
775207,Foxholes Lane West - Redditch,2023-05-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-05-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
775207,Foxholes Lane West - Redditch,2023-05-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
775207,Foxholes Lane West - Redditch,2023-05-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
775207,Foxholes Lane West - Redditch,2023-05-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
775207,Foxholes Lane West - Redditch,2023-05-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-05-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.59
775207,Foxholes Lane West - Redditch,2023-05-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.58
775207,Foxholes Lane West - Redditch,2023-05-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.63
775207,Foxholes Lane West - Redditch,2023-05-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-05-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-05-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-05-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-05-06T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-05-06T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
775207,Foxholes Lane West - Redditch,2023-05-06T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-05-06T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
775207,Foxholes Lane West - Redditch,2023-05-06T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
775207,Foxholes Lane West - Redditch,2023-05-06T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
775207,Foxholes Lane West - Redditch,2023-05-06T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-05-06T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-05-06T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-05-06T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-05-06T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
775207,Foxholes Lane West - Redditch,2023-05-06T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-06T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-05-06T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
775207,Foxholes Lane West - Redditch,2023-05-06T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-05-06T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
775207,Foxholes Lane West - Redditch,2023-05-06T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-05-06T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-05-06T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-05-06T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-05-06T00:20:00.000+00:00,transformer,,Temperature,C,19.9
775207,Foxholes Lane West - Redditch,2023-05-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-05-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
775207,Foxholes Lane West - Redditch,2023-05-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-05-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
775207,Foxholes Lane West - Redditch,2023-05-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-05-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
775207,Foxholes Lane West - Redditch,2023-05-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
775207,Foxholes Lane West - Redditch,2023-05-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
775207,Foxholes Lane West - Redditch,2023-05-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-05-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.77
775207,Foxholes Lane West - Redditch,2023-05-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
775207,Foxholes Lane West - Redditch,2023-05-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.47
775207,Foxholes Lane West - Redditch,2023-05-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-05-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-05-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-05-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-05-06T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-05-06T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
775207,Foxholes Lane West - Redditch,2023-05-06T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-05-06T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
775207,Foxholes Lane West - Redditch,2023-05-06T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
775207,Foxholes Lane West - Redditch,2023-05-06T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
775207,Foxholes Lane West - Redditch,2023-05-06T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-05-06T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-05-06T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-05-06T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-05-06T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
775207,Foxholes Lane West - Redditch,2023-05-06T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-06T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-05-06T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
775207,Foxholes Lane West - Redditch,2023-05-06T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-05-06T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
775207,Foxholes Lane West - Redditch,2023-05-06T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-05-06T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-05-06T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-05-06T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-05-06T00:10:00.000+00:00,transformer,,Temperature,C,19.9
775207,Foxholes Lane West - Redditch,2023-05-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-05-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
775207,Foxholes Lane West - Redditch,2023-05-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
