Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-05-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
775207,Foxholes Lane West - Redditch,2023-05-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-05-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
775207,Foxholes Lane West - Redditch,2023-05-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-05-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-05-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-05-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.92
775207,Foxholes Lane West - Redditch,2023-05-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
775207,Foxholes Lane West - Redditch,2023-05-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
775207,Foxholes Lane West - Redditch,2023-05-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-05-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-05-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-05-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-05-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-05-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-05-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775207,Foxholes Lane West - Redditch,2023-05-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.74
775207,Foxholes Lane West - Redditch,2023-05-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-05-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
775207,Foxholes Lane West - Redditch,2023-05-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-05-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-05-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-05-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-05-07T19:50:00.000+00:00,transformer,,Temperature,C,21.9
775207,Foxholes Lane West - Redditch,2023-05-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
775207,Foxholes Lane West - Redditch,2023-05-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-05-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
775207,Foxholes Lane West - Redditch,2023-05-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
775207,Foxholes Lane West - Redditch,2023-05-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
775207,Foxholes Lane West - Redditch,2023-05-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-05-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-05-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.66
775207,Foxholes Lane West - Redditch,2023-05-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,5.25
775207,Foxholes Lane West - Redditch,2023-05-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.19
775207,Foxholes Lane West - Redditch,2023-05-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
775207,Foxholes Lane West - Redditch,2023-05-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
775207,Foxholes Lane West - Redditch,2023-05-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-05-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-05-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-05-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-05-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-05-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.32
775207,Foxholes Lane West - Redditch,2023-05-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
775207,Foxholes Lane West - Redditch,2023-05-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
775207,Foxholes Lane West - Redditch,2023-05-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-05-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
775207,Foxholes Lane West - Redditch,2023-05-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-05-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-05-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-05-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
775207,Foxholes Lane West - Redditch,2023-05-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.42
775207,Foxholes Lane West - Redditch,2023-05-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
775207,Foxholes Lane West - Redditch,2023-05-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
775207,Foxholes Lane West - Redditch,2023-05-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-05-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-05-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-05-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
775207,Foxholes Lane West - Redditch,2023-05-07T19:40:00.000+00:00,transformer,,Temperature,C,21.9
775207,Foxholes Lane West - Redditch,2023-05-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
775207,Foxholes Lane West - Redditch,2023-05-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-05-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
775207,Foxholes Lane West - Redditch,2023-05-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
775207,Foxholes Lane West - Redditch,2023-05-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
775207,Foxholes Lane West - Redditch,2023-05-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-05-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
775207,Foxholes Lane West - Redditch,2023-05-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.74
775207,Foxholes Lane West - Redditch,2023-05-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,5.66
775207,Foxholes Lane West - Redditch,2023-05-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.66
775207,Foxholes Lane West - Redditch,2023-05-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
775207,Foxholes Lane West - Redditch,2023-05-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
775207,Foxholes Lane West - Redditch,2023-05-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-05-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-05-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-05-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
775207,Foxholes Lane West - Redditch,2023-05-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-05-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.89
775207,Foxholes Lane West - Redditch,2023-05-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
775207,Foxholes Lane West - Redditch,2023-05-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
775207,Foxholes Lane West - Redditch,2023-05-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-05-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
775207,Foxholes Lane West - Redditch,2023-05-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-05-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-05-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
775207,Foxholes Lane West - Redditch,2023-05-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
775207,Foxholes Lane West - Redditch,2023-05-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
775207,Foxholes Lane West - Redditch,2023-05-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-05-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
775207,Foxholes Lane West - Redditch,2023-05-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-05-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-05-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-05-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-05-07T19:30:00.000+00:00,transformer,,Temperature,C,22.0
775207,Foxholes Lane West - Redditch,2023-05-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-05-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
775207,Foxholes Lane West - Redditch,2023-05-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-05-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
775207,Foxholes Lane West - Redditch,2023-05-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
775207,Foxholes Lane West - Redditch,2023-05-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
775207,Foxholes Lane West - Redditch,2023-05-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-05-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-05-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.23
775207,Foxholes Lane West - Redditch,2023-05-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.09
775207,Foxholes Lane West - Redditch,2023-05-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.81
775207,Foxholes Lane West - Redditch,2023-05-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
775207,Foxholes Lane West - Redditch,2023-05-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
775207,Foxholes Lane West - Redditch,2023-05-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-05-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-05-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-05-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
775207,Foxholes Lane West - Redditch,2023-05-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-05-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.21
775207,Foxholes Lane West - Redditch,2023-05-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
775207,Foxholes Lane West - Redditch,2023-05-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
775207,Foxholes Lane West - Redditch,2023-05-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-05-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
775207,Foxholes Lane West - Redditch,2023-05-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-05-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-05-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-05-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
775207,Foxholes Lane West - Redditch,2023-05-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
775207,Foxholes Lane West - Redditch,2023-05-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-05-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
775207,Foxholes Lane West - Redditch,2023-05-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-05-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
775207,Foxholes Lane West - Redditch,2023-05-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-05-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
775207,Foxholes Lane West - Redditch,2023-05-07T19:20:00.000+00:00,transformer,,Temperature,C,22.0
775207,Foxholes Lane West - Redditch,2023-05-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-05-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
775207,Foxholes Lane West - Redditch,2023-05-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-05-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
775207,Foxholes Lane West - Redditch,2023-05-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-05-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
775207,Foxholes Lane West - Redditch,2023-05-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
775207,Foxholes Lane West - Redditch,2023-05-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
775207,Foxholes Lane West - Redditch,2023-05-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-05-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.49
775207,Foxholes Lane West - Redditch,2023-05-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.53
775207,Foxholes Lane West - Redditch,2023-05-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.42
775207,Foxholes Lane West - Redditch,2023-05-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
775207,Foxholes Lane West - Redditch,2023-05-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
775207,Foxholes Lane West - Redditch,2023-05-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-05-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
775207,Foxholes Lane West - Redditch,2023-05-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-05-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-05-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-05-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.73
775207,Foxholes Lane West - Redditch,2023-05-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
775207,Foxholes Lane West - Redditch,2023-05-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
775207,Foxholes Lane West - Redditch,2023-05-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-05-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
775207,Foxholes Lane West - Redditch,2023-05-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-05-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
775207,Foxholes Lane West - Redditch,2023-05-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-05-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-05-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-05-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
775207,Foxholes Lane West - Redditch,2023-05-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-05-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
775207,Foxholes Lane West - Redditch,2023-05-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-05-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-05-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-05-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-05-07T19:10:00.000+00:00,transformer,,Temperature,C,22.0
775207,Foxholes Lane West - Redditch,2023-05-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-05-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
775207,Foxholes Lane West - Redditch,2023-05-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-05-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
775207,Foxholes Lane West - Redditch,2023-05-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-05-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
775207,Foxholes Lane West - Redditch,2023-05-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
775207,Foxholes Lane West - Redditch,2023-05-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-05-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-05-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.22
775207,Foxholes Lane West - Redditch,2023-05-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.31
775207,Foxholes Lane West - Redditch,2023-05-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.53
775207,Foxholes Lane West - Redditch,2023-05-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
775207,Foxholes Lane West - Redditch,2023-05-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
775207,Foxholes Lane West - Redditch,2023-05-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-05-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
775207,Foxholes Lane West - Redditch,2023-05-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-05-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-05-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-05-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.66
775207,Foxholes Lane West - Redditch,2023-05-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
775207,Foxholes Lane West - Redditch,2023-05-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
775207,Foxholes Lane West - Redditch,2023-05-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-05-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
775207,Foxholes Lane West - Redditch,2023-05-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-05-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
775207,Foxholes Lane West - Redditch,2023-05-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-05-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-05-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.55
775207,Foxholes Lane West - Redditch,2023-05-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-05-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
775207,Foxholes Lane West - Redditch,2023-05-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-05-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-05-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-05-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
775207,Foxholes Lane West - Redditch,2023-05-07T19:00:00.000+00:00,transformer,,Temperature,C,22.1
775207,Foxholes Lane West - Redditch,2023-05-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-05-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
775207,Foxholes Lane West - Redditch,2023-05-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-05-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
775207,Foxholes Lane West - Redditch,2023-05-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-05-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
775207,Foxholes Lane West - Redditch,2023-05-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
775207,Foxholes Lane West - Redditch,2023-05-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-05-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-05-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.21
775207,Foxholes Lane West - Redditch,2023-05-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.87
775207,Foxholes Lane West - Redditch,2023-05-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.99
775207,Foxholes Lane West - Redditch,2023-05-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
775207,Foxholes Lane West - Redditch,2023-05-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
775207,Foxholes Lane West - Redditch,2023-05-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-05-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
775207,Foxholes Lane West - Redditch,2023-05-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-05-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
775207,Foxholes Lane West - Redditch,2023-05-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-05-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.87
775207,Foxholes Lane West - Redditch,2023-05-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
775207,Foxholes Lane West - Redditch,2023-05-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
775207,Foxholes Lane West - Redditch,2023-05-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
775207,Foxholes Lane West - Redditch,2023-05-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
775207,Foxholes Lane West - Redditch,2023-05-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-05-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-05-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-05-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-05-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-05-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
775207,Foxholes Lane West - Redditch,2023-05-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
775207,Foxholes Lane West - Redditch,2023-05-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
775207,Foxholes Lane West - Redditch,2023-05-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-05-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-05-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
775207,Foxholes Lane West - Redditch,2023-05-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-05-07T18:50:00.000+00:00,transformer,,Temperature,C,22.1
775207,Foxholes Lane West - Redditch,2023-05-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-05-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
775207,Foxholes Lane West - Redditch,2023-05-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-05-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
775207,Foxholes Lane West - Redditch,2023-05-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
775207,Foxholes Lane West - Redditch,2023-05-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
775207,Foxholes Lane West - Redditch,2023-05-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-05-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-05-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.41
775207,Foxholes Lane West - Redditch,2023-05-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.18
775207,Foxholes Lane West - Redditch,2023-05-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.38
775207,Foxholes Lane West - Redditch,2023-05-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
775207,Foxholes Lane West - Redditch,2023-05-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
775207,Foxholes Lane West - Redditch,2023-05-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-05-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
775207,Foxholes Lane West - Redditch,2023-05-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-05-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-05-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-05-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.72
775207,Foxholes Lane West - Redditch,2023-05-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
775207,Foxholes Lane West - Redditch,2023-05-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
775207,Foxholes Lane West - Redditch,2023-05-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-05-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
775207,Foxholes Lane West - Redditch,2023-05-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-05-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
775207,Foxholes Lane West - Redditch,2023-05-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-05-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-05-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-05-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.37
775207,Foxholes Lane West - Redditch,2023-05-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-05-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
775207,Foxholes Lane West - Redditch,2023-05-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
775207,Foxholes Lane West - Redditch,2023-05-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
775207,Foxholes Lane West - Redditch,2023-05-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-05-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
775207,Foxholes Lane West - Redditch,2023-05-07T18:40:00.000+00:00,transformer,,Temperature,C,22.1
775207,Foxholes Lane West - Redditch,2023-05-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-05-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
775207,Foxholes Lane West - Redditch,2023-05-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-05-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
775207,Foxholes Lane West - Redditch,2023-05-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
775207,Foxholes Lane West - Redditch,2023-05-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
775207,Foxholes Lane West - Redditch,2023-05-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-05-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-05-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.09
775207,Foxholes Lane West - Redditch,2023-05-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.8
775207,Foxholes Lane West - Redditch,2023-05-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.27
775207,Foxholes Lane West - Redditch,2023-05-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,112.9
775207,Foxholes Lane West - Redditch,2023-05-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
775207,Foxholes Lane West - Redditch,2023-05-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-05-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
775207,Foxholes Lane West - Redditch,2023-05-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-05-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
775207,Foxholes Lane West - Redditch,2023-05-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-05-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.58
775207,Foxholes Lane West - Redditch,2023-05-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
775207,Foxholes Lane West - Redditch,2023-05-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
775207,Foxholes Lane West - Redditch,2023-05-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
775207,Foxholes Lane West - Redditch,2023-05-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.7
775207,Foxholes Lane West - Redditch,2023-05-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-05-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-05-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-05-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-05-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.67
775207,Foxholes Lane West - Redditch,2023-05-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-05-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
775207,Foxholes Lane West - Redditch,2023-05-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
775207,Foxholes Lane West - Redditch,2023-05-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
775207,Foxholes Lane West - Redditch,2023-05-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-05-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-05-07T18:30:00.000+00:00,transformer,,Temperature,C,22.1
775207,Foxholes Lane West - Redditch,2023-05-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
775207,Foxholes Lane West - Redditch,2023-05-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
775207,Foxholes Lane West - Redditch,2023-05-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
775207,Foxholes Lane West - Redditch,2023-05-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-05-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
775207,Foxholes Lane West - Redditch,2023-05-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
775207,Foxholes Lane West - Redditch,2023-05-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
775207,Foxholes Lane West - Redditch,2023-05-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-05-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.25
775207,Foxholes Lane West - Redditch,2023-05-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.37
775207,Foxholes Lane West - Redditch,2023-05-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.37
775207,Foxholes Lane West - Redditch,2023-05-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,146.4
775207,Foxholes Lane West - Redditch,2023-05-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
775207,Foxholes Lane West - Redditch,2023-05-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-05-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-05-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-05-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
775207,Foxholes Lane West - Redditch,2023-05-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-05-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.38
775207,Foxholes Lane West - Redditch,2023-05-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
775207,Foxholes Lane West - Redditch,2023-05-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
775207,Foxholes Lane West - Redditch,2023-05-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-05-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
775207,Foxholes Lane West - Redditch,2023-05-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-05-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
775207,Foxholes Lane West - Redditch,2023-05-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-05-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-05-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.2
775207,Foxholes Lane West - Redditch,2023-05-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-05-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
775207,Foxholes Lane West - Redditch,2023-05-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
775207,Foxholes Lane West - Redditch,2023-05-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
775207,Foxholes Lane West - Redditch,2023-05-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-05-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
775207,Foxholes Lane West - Redditch,2023-05-07T18:20:00.000+00:00,transformer,,Temperature,C,22.1
775207,Foxholes Lane West - Redditch,2023-05-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-05-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
775207,Foxholes Lane West - Redditch,2023-05-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
775207,Foxholes Lane West - Redditch,2023-05-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
775207,Foxholes Lane West - Redditch,2023-05-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-05-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
775207,Foxholes Lane West - Redditch,2023-05-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-05-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-05-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
775207,Foxholes Lane West - Redditch,2023-05-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.58
775207,Foxholes Lane West - Redditch,2023-05-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,7.52
775207,Foxholes Lane West - Redditch,2023-05-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.49
775207,Foxholes Lane West - Redditch,2023-05-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
775207,Foxholes Lane West - Redditch,2023-05-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
775207,Foxholes Lane West - Redditch,2023-05-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-05-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-05-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-05-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-05-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-05-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
775207,Foxholes Lane West - Redditch,2023-05-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
775207,Foxholes Lane West - Redditch,2023-05-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
775207,Foxholes Lane West - Redditch,2023-05-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-05-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-05-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-05-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-05-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-05-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-05-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
775207,Foxholes Lane West - Redditch,2023-05-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-05-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
775207,Foxholes Lane West - Redditch,2023-05-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-05-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
775207,Foxholes Lane West - Redditch,2023-05-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-05-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-05-07T18:10:00.000+00:00,transformer,,Temperature,C,22.2
775207,Foxholes Lane West - Redditch,2023-05-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
775207,Foxholes Lane West - Redditch,2023-05-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
775207,Foxholes Lane West - Redditch,2023-05-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
775207,Foxholes Lane West - Redditch,2023-05-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-05-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
775207,Foxholes Lane West - Redditch,2023-05-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
775207,Foxholes Lane West - Redditch,2023-05-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-05-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-05-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.21
775207,Foxholes Lane West - Redditch,2023-05-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,6.87
775207,Foxholes Lane West - Redditch,2023-05-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.28
775207,Foxholes Lane West - Redditch,2023-05-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
775207,Foxholes Lane West - Redditch,2023-05-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
775207,Foxholes Lane West - Redditch,2023-05-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-05-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
775207,Foxholes Lane West - Redditch,2023-05-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-05-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-05-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-05-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
775207,Foxholes Lane West - Redditch,2023-05-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
775207,Foxholes Lane West - Redditch,2023-05-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
775207,Foxholes Lane West - Redditch,2023-05-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-05-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-05-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-05-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-05-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-05-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-05-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-05-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.62
775207,Foxholes Lane West - Redditch,2023-05-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-05-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
775207,Foxholes Lane West - Redditch,2023-05-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-05-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-05-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-05-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
775207,Foxholes Lane West - Redditch,2023-05-07T18:00:00.000+00:00,transformer,,Temperature,C,22.3
775207,Foxholes Lane West - Redditch,2023-05-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
775207,Foxholes Lane West - Redditch,2023-05-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
775207,Foxholes Lane West - Redditch,2023-05-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
775207,Foxholes Lane West - Redditch,2023-05-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-05-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
775207,Foxholes Lane West - Redditch,2023-05-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
775207,Foxholes Lane West - Redditch,2023-05-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-05-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-05-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.61
775207,Foxholes Lane West - Redditch,2023-05-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.92
775207,Foxholes Lane West - Redditch,2023-05-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.01
775207,Foxholes Lane West - Redditch,2023-05-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
775207,Foxholes Lane West - Redditch,2023-05-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
775207,Foxholes Lane West - Redditch,2023-05-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-05-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
775207,Foxholes Lane West - Redditch,2023-05-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-05-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
775207,Foxholes Lane West - Redditch,2023-05-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-05-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.29
775207,Foxholes Lane West - Redditch,2023-05-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
775207,Foxholes Lane West - Redditch,2023-05-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
775207,Foxholes Lane West - Redditch,2023-05-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-05-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
775207,Foxholes Lane West - Redditch,2023-05-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-05-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-05-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-05-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775207,Foxholes Lane West - Redditch,2023-05-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
775207,Foxholes Lane West - Redditch,2023-05-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-05-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
775207,Foxholes Lane West - Redditch,2023-05-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-05-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-05-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
