Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-05-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
775207,Foxholes Lane West - Redditch,2023-05-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-05-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-05-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-05-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
775207,Foxholes Lane West - Redditch,2023-05-07T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-05-07T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-05-07T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-05-07T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
775207,Foxholes Lane West - Redditch,2023-05-07T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
775207,Foxholes Lane West - Redditch,2023-05-07T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
775207,Foxholes Lane West - Redditch,2023-05-07T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-05-07T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
775207,Foxholes Lane West - Redditch,2023-05-07T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
775207,Foxholes Lane West - Redditch,2023-05-07T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-05-07T15:40:00.000+00:00,transformer,,Temperature,C,22.1
775207,Foxholes Lane West - Redditch,2023-05-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
775207,Foxholes Lane West - Redditch,2023-05-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-05-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
775207,Foxholes Lane West - Redditch,2023-05-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-05-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
775207,Foxholes Lane West - Redditch,2023-05-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
775207,Foxholes Lane West - Redditch,2023-05-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-05-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-05-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.13
775207,Foxholes Lane West - Redditch,2023-05-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.08
775207,Foxholes Lane West - Redditch,2023-05-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.97
775207,Foxholes Lane West - Redditch,2023-05-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-05-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
775207,Foxholes Lane West - Redditch,2023-05-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-05-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
775207,Foxholes Lane West - Redditch,2023-05-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-05-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
775207,Foxholes Lane West - Redditch,2023-05-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-05-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.04
775207,Foxholes Lane West - Redditch,2023-05-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
775207,Foxholes Lane West - Redditch,2023-05-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
775207,Foxholes Lane West - Redditch,2023-05-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-05-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-05-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-05-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-05-07T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-05-07T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-07T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-05-07T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
775207,Foxholes Lane West - Redditch,2023-05-07T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
775207,Foxholes Lane West - Redditch,2023-05-07T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
775207,Foxholes Lane West - Redditch,2023-05-07T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-05-07T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-05-07T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-05-07T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-05-07T15:30:00.000+00:00,transformer,,Temperature,C,22.1
775207,Foxholes Lane West - Redditch,2023-05-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
775207,Foxholes Lane West - Redditch,2023-05-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-05-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
775207,Foxholes Lane West - Redditch,2023-05-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-05-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
775207,Foxholes Lane West - Redditch,2023-05-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
775207,Foxholes Lane West - Redditch,2023-05-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-05-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-05-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.02
775207,Foxholes Lane West - Redditch,2023-05-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.55
775207,Foxholes Lane West - Redditch,2023-05-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.1
775207,Foxholes Lane West - Redditch,2023-05-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-05-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
775207,Foxholes Lane West - Redditch,2023-05-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-05-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-05-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-05-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-05-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-05-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
775207,Foxholes Lane West - Redditch,2023-05-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
775207,Foxholes Lane West - Redditch,2023-05-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
775207,Foxholes Lane West - Redditch,2023-05-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-05-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-05-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-05-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-05-07T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-05-07T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-05-07T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-05-07T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.17
775207,Foxholes Lane West - Redditch,2023-05-07T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
775207,Foxholes Lane West - Redditch,2023-05-07T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
775207,Foxholes Lane West - Redditch,2023-05-07T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-05-07T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-05-07T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
775207,Foxholes Lane West - Redditch,2023-05-07T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
775207,Foxholes Lane West - Redditch,2023-05-07T15:20:00.000+00:00,transformer,,Temperature,C,22.0
775207,Foxholes Lane West - Redditch,2023-05-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
775207,Foxholes Lane West - Redditch,2023-05-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-05-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
775207,Foxholes Lane West - Redditch,2023-05-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
775207,Foxholes Lane West - Redditch,2023-05-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
775207,Foxholes Lane West - Redditch,2023-05-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-05-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-05-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.55
775207,Foxholes Lane West - Redditch,2023-05-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.13
775207,Foxholes Lane West - Redditch,2023-05-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.97
775207,Foxholes Lane West - Redditch,2023-05-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-05-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
775207,Foxholes Lane West - Redditch,2023-05-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-05-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-05-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-05-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-05-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-05-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
775207,Foxholes Lane West - Redditch,2023-05-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
775207,Foxholes Lane West - Redditch,2023-05-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
775207,Foxholes Lane West - Redditch,2023-05-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-05-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-05-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-05-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-05-07T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-05-07T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-05-07T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-05-07T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.45
775207,Foxholes Lane West - Redditch,2023-05-07T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
775207,Foxholes Lane West - Redditch,2023-05-07T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
775207,Foxholes Lane West - Redditch,2023-05-07T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-05-07T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-05-07T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
775207,Foxholes Lane West - Redditch,2023-05-07T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-05-07T15:10:00.000+00:00,transformer,,Temperature,C,22.0
775207,Foxholes Lane West - Redditch,2023-05-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
775207,Foxholes Lane West - Redditch,2023-05-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-05-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
775207,Foxholes Lane West - Redditch,2023-05-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-05-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
775207,Foxholes Lane West - Redditch,2023-05-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
775207,Foxholes Lane West - Redditch,2023-05-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-05-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-05-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.73
775207,Foxholes Lane West - Redditch,2023-05-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.05
775207,Foxholes Lane West - Redditch,2023-05-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.23
775207,Foxholes Lane West - Redditch,2023-05-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-05-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
775207,Foxholes Lane West - Redditch,2023-05-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-05-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-05-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-05-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-05-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-05-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
775207,Foxholes Lane West - Redditch,2023-05-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
775207,Foxholes Lane West - Redditch,2023-05-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
775207,Foxholes Lane West - Redditch,2023-05-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-05-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-05-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-05-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-05-07T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
775207,Foxholes Lane West - Redditch,2023-05-07T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-07T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-05-07T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.42
775207,Foxholes Lane West - Redditch,2023-05-07T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
775207,Foxholes Lane West - Redditch,2023-05-07T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
775207,Foxholes Lane West - Redditch,2023-05-07T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-05-07T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-05-07T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
775207,Foxholes Lane West - Redditch,2023-05-07T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
775207,Foxholes Lane West - Redditch,2023-05-07T15:00:00.000+00:00,transformer,,Temperature,C,22.0
775207,Foxholes Lane West - Redditch,2023-05-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-05-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
775207,Foxholes Lane West - Redditch,2023-05-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-05-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
775207,Foxholes Lane West - Redditch,2023-05-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-05-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
775207,Foxholes Lane West - Redditch,2023-05-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
775207,Foxholes Lane West - Redditch,2023-05-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-05-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-05-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.93
775207,Foxholes Lane West - Redditch,2023-05-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.61
775207,Foxholes Lane West - Redditch,2023-05-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.39
775207,Foxholes Lane West - Redditch,2023-05-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-05-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
775207,Foxholes Lane West - Redditch,2023-05-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-05-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-05-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-05-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-05-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-05-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
775207,Foxholes Lane West - Redditch,2023-05-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
775207,Foxholes Lane West - Redditch,2023-05-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
775207,Foxholes Lane West - Redditch,2023-05-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-05-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-05-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-05-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-05-07T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-05-07T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-05-07T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-05-07T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
775207,Foxholes Lane West - Redditch,2023-05-07T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
775207,Foxholes Lane West - Redditch,2023-05-07T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
775207,Foxholes Lane West - Redditch,2023-05-07T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-05-07T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-05-07T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
775207,Foxholes Lane West - Redditch,2023-05-07T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-05-07T14:50:00.000+00:00,transformer,,Temperature,C,21.9
775207,Foxholes Lane West - Redditch,2023-05-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-05-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
775207,Foxholes Lane West - Redditch,2023-05-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-05-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
775207,Foxholes Lane West - Redditch,2023-05-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
775207,Foxholes Lane West - Redditch,2023-05-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
775207,Foxholes Lane West - Redditch,2023-05-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-05-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-05-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.23
775207,Foxholes Lane West - Redditch,2023-05-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.44
775207,Foxholes Lane West - Redditch,2023-05-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.98
775207,Foxholes Lane West - Redditch,2023-05-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
775207,Foxholes Lane West - Redditch,2023-05-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-05-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-05-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-05-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-05-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-05-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-05-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
775207,Foxholes Lane West - Redditch,2023-05-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
775207,Foxholes Lane West - Redditch,2023-05-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
775207,Foxholes Lane West - Redditch,2023-05-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-05-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-05-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-05-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-05-07T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-05-07T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-05-07T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775207,Foxholes Lane West - Redditch,2023-05-07T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
775207,Foxholes Lane West - Redditch,2023-05-07T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
775207,Foxholes Lane West - Redditch,2023-05-07T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
775207,Foxholes Lane West - Redditch,2023-05-07T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-05-07T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-05-07T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
775207,Foxholes Lane West - Redditch,2023-05-07T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
775207,Foxholes Lane West - Redditch,2023-05-07T14:40:00.000+00:00,transformer,,Temperature,C,21.9
775207,Foxholes Lane West - Redditch,2023-05-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-05-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
775207,Foxholes Lane West - Redditch,2023-05-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-05-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
775207,Foxholes Lane West - Redditch,2023-05-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
775207,Foxholes Lane West - Redditch,2023-05-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
775207,Foxholes Lane West - Redditch,2023-05-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-05-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-05-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.76
775207,Foxholes Lane West - Redditch,2023-05-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.05
775207,Foxholes Lane West - Redditch,2023-05-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.43
775207,Foxholes Lane West - Redditch,2023-05-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-05-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
775207,Foxholes Lane West - Redditch,2023-05-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-05-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-05-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-05-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-05-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-05-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
775207,Foxholes Lane West - Redditch,2023-05-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
775207,Foxholes Lane West - Redditch,2023-05-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
775207,Foxholes Lane West - Redditch,2023-05-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-05-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-05-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-05-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-05-07T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-05-07T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-07T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-05-07T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
775207,Foxholes Lane West - Redditch,2023-05-07T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
775207,Foxholes Lane West - Redditch,2023-05-07T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
775207,Foxholes Lane West - Redditch,2023-05-07T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-05-07T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-05-07T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
775207,Foxholes Lane West - Redditch,2023-05-07T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-05-07T14:30:00.000+00:00,transformer,,Temperature,C,21.9
775207,Foxholes Lane West - Redditch,2023-05-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-05-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
775207,Foxholes Lane West - Redditch,2023-05-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-05-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
775207,Foxholes Lane West - Redditch,2023-05-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
775207,Foxholes Lane West - Redditch,2023-05-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
775207,Foxholes Lane West - Redditch,2023-05-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-05-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-05-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.16
775207,Foxholes Lane West - Redditch,2023-05-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.79
775207,Foxholes Lane West - Redditch,2023-05-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.81
775207,Foxholes Lane West - Redditch,2023-05-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-05-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
775207,Foxholes Lane West - Redditch,2023-05-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-05-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-05-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-05-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-05-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-05-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
775207,Foxholes Lane West - Redditch,2023-05-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
775207,Foxholes Lane West - Redditch,2023-05-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
775207,Foxholes Lane West - Redditch,2023-05-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-05-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-05-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-05-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-05-07T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
775207,Foxholes Lane West - Redditch,2023-05-07T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-05-07T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
775207,Foxholes Lane West - Redditch,2023-05-07T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.61
775207,Foxholes Lane West - Redditch,2023-05-07T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
775207,Foxholes Lane West - Redditch,2023-05-07T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
775207,Foxholes Lane West - Redditch,2023-05-07T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
775207,Foxholes Lane West - Redditch,2023-05-07T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
775207,Foxholes Lane West - Redditch,2023-05-07T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
775207,Foxholes Lane West - Redditch,2023-05-07T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
775207,Foxholes Lane West - Redditch,2023-05-07T14:20:00.000+00:00,transformer,,Temperature,C,21.8
775207,Foxholes Lane West - Redditch,2023-05-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-05-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
775207,Foxholes Lane West - Redditch,2023-05-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-05-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
775207,Foxholes Lane West - Redditch,2023-05-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-05-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
775207,Foxholes Lane West - Redditch,2023-05-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
775207,Foxholes Lane West - Redditch,2023-05-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-05-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-05-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.16
775207,Foxholes Lane West - Redditch,2023-05-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.18
775207,Foxholes Lane West - Redditch,2023-05-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.18
775207,Foxholes Lane West - Redditch,2023-05-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
775207,Foxholes Lane West - Redditch,2023-05-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
775207,Foxholes Lane West - Redditch,2023-05-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-05-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-05-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-05-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-05-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-05-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.86
775207,Foxholes Lane West - Redditch,2023-05-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
775207,Foxholes Lane West - Redditch,2023-05-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.29
775207,Foxholes Lane West - Redditch,2023-05-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-05-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
775207,Foxholes Lane West - Redditch,2023-05-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-05-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-05-07T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
775207,Foxholes Lane West - Redditch,2023-05-07T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-07T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
775207,Foxholes Lane West - Redditch,2023-05-07T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.54
775207,Foxholes Lane West - Redditch,2023-05-07T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
775207,Foxholes Lane West - Redditch,2023-05-07T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
775207,Foxholes Lane West - Redditch,2023-05-07T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-05-07T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
775207,Foxholes Lane West - Redditch,2023-05-07T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
775207,Foxholes Lane West - Redditch,2023-05-07T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-05-07T14:10:00.000+00:00,transformer,,Temperature,C,21.8
775207,Foxholes Lane West - Redditch,2023-05-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-05-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
775207,Foxholes Lane West - Redditch,2023-05-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-05-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
775207,Foxholes Lane West - Redditch,2023-05-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-05-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
775207,Foxholes Lane West - Redditch,2023-05-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
775207,Foxholes Lane West - Redditch,2023-05-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-05-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-05-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.68
775207,Foxholes Lane West - Redditch,2023-05-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.23
775207,Foxholes Lane West - Redditch,2023-05-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.55
775207,Foxholes Lane West - Redditch,2023-05-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-05-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
775207,Foxholes Lane West - Redditch,2023-05-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-05-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-05-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-05-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-05-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-05-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
775207,Foxholes Lane West - Redditch,2023-05-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
775207,Foxholes Lane West - Redditch,2023-05-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.95
775207,Foxholes Lane West - Redditch,2023-05-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-05-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
775207,Foxholes Lane West - Redditch,2023-05-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-05-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-05-07T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-05-07T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-05-07T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-05-07T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
775207,Foxholes Lane West - Redditch,2023-05-07T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
775207,Foxholes Lane West - Redditch,2023-05-07T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
775207,Foxholes Lane West - Redditch,2023-05-07T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-05-07T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-05-07T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-05-07T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
775207,Foxholes Lane West - Redditch,2023-05-07T14:00:00.000+00:00,transformer,,Temperature,C,21.7
775207,Foxholes Lane West - Redditch,2023-05-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-05-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
775207,Foxholes Lane West - Redditch,2023-05-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-05-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
775207,Foxholes Lane West - Redditch,2023-05-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-05-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
775207,Foxholes Lane West - Redditch,2023-05-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
775207,Foxholes Lane West - Redditch,2023-05-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-05-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-05-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.09
775207,Foxholes Lane West - Redditch,2023-05-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.07
775207,Foxholes Lane West - Redditch,2023-05-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.27
775207,Foxholes Lane West - Redditch,2023-05-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-05-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-05-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-05-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-05-07T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-05-07T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-05-07T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-05-07T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
775207,Foxholes Lane West - Redditch,2023-05-07T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
775207,Foxholes Lane West - Redditch,2023-05-07T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
775207,Foxholes Lane West - Redditch,2023-05-07T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-05-07T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-05-07T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-05-07T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-05-07T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-05-07T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-07T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775207,Foxholes Lane West - Redditch,2023-05-07T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
775207,Foxholes Lane West - Redditch,2023-05-07T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
775207,Foxholes Lane West - Redditch,2023-05-07T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
775207,Foxholes Lane West - Redditch,2023-05-07T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-05-07T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-05-07T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
775207,Foxholes Lane West - Redditch,2023-05-07T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-05-07T13:50:00.000+00:00,transformer,,Temperature,C,21.6
775207,Foxholes Lane West - Redditch,2023-05-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-05-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
775207,Foxholes Lane West - Redditch,2023-05-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-05-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
775207,Foxholes Lane West - Redditch,2023-05-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
775207,Foxholes Lane West - Redditch,2023-05-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
775207,Foxholes Lane West - Redditch,2023-05-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-05-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-05-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.04
775207,Foxholes Lane West - Redditch,2023-05-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.43
775207,Foxholes Lane West - Redditch,2023-05-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.58
775207,Foxholes Lane West - Redditch,2023-05-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
775207,Foxholes Lane West - Redditch,2023-05-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-05-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-05-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-05-07T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-05-07T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
775207,Foxholes Lane West - Redditch,2023-05-07T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-05-07T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
775207,Foxholes Lane West - Redditch,2023-05-07T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
775207,Foxholes Lane West - Redditch,2023-05-07T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.56
775207,Foxholes Lane West - Redditch,2023-05-07T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-05-07T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-05-07T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-05-07T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
775207,Foxholes Lane West - Redditch,2023-05-07T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-05-07T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-05-07T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-05-07T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.83
775207,Foxholes Lane West - Redditch,2023-05-07T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
775207,Foxholes Lane West - Redditch,2023-05-07T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
775207,Foxholes Lane West - Redditch,2023-05-07T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-05-07T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-05-07T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
775207,Foxholes Lane West - Redditch,2023-05-07T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
775207,Foxholes Lane West - Redditch,2023-05-07T13:40:00.000+00:00,transformer,,Temperature,C,21.6
775207,Foxholes Lane West - Redditch,2023-05-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-05-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
775207,Foxholes Lane West - Redditch,2023-05-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-05-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
775207,Foxholes Lane West - Redditch,2023-05-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
775207,Foxholes Lane West - Redditch,2023-05-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
