Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-05-07T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-05-07T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
775207,Foxholes Lane West - Redditch,2023-05-07T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-05-07T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
775207,Foxholes Lane West - Redditch,2023-05-07T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-05-07T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
775207,Foxholes Lane West - Redditch,2023-05-07T11:30:00.000+00:00,transformer,,Temperature,C,20.4
775207,Foxholes Lane West - Redditch,2023-05-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-05-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
775207,Foxholes Lane West - Redditch,2023-05-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-05-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
775207,Foxholes Lane West - Redditch,2023-05-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-05-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
775207,Foxholes Lane West - Redditch,2023-05-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
775207,Foxholes Lane West - Redditch,2023-05-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
775207,Foxholes Lane West - Redditch,2023-05-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-05-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.62
775207,Foxholes Lane West - Redditch,2023-05-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.73
775207,Foxholes Lane West - Redditch,2023-05-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.88
775207,Foxholes Lane West - Redditch,2023-05-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
775207,Foxholes Lane West - Redditch,2023-05-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
775207,Foxholes Lane West - Redditch,2023-05-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-05-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
775207,Foxholes Lane West - Redditch,2023-05-07T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-05-07T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
775207,Foxholes Lane West - Redditch,2023-05-07T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-05-07T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.81
775207,Foxholes Lane West - Redditch,2023-05-07T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
775207,Foxholes Lane West - Redditch,2023-05-07T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
775207,Foxholes Lane West - Redditch,2023-05-07T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-05-07T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
775207,Foxholes Lane West - Redditch,2023-05-07T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-05-07T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-05-07T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-05-07T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-05-07T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-05-07T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.98
775207,Foxholes Lane West - Redditch,2023-05-07T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-05-07T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
775207,Foxholes Lane West - Redditch,2023-05-07T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-05-07T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
775207,Foxholes Lane West - Redditch,2023-05-07T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-05-07T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
775207,Foxholes Lane West - Redditch,2023-05-07T11:20:00.000+00:00,transformer,,Temperature,C,20.3
775207,Foxholes Lane West - Redditch,2023-05-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
775207,Foxholes Lane West - Redditch,2023-05-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-05-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
775207,Foxholes Lane West - Redditch,2023-05-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-05-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
775207,Foxholes Lane West - Redditch,2023-05-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
775207,Foxholes Lane West - Redditch,2023-05-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
775207,Foxholes Lane West - Redditch,2023-05-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-05-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.79
775207,Foxholes Lane West - Redditch,2023-05-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.2
775207,Foxholes Lane West - Redditch,2023-05-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.91
775207,Foxholes Lane West - Redditch,2023-05-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
775207,Foxholes Lane West - Redditch,2023-05-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
775207,Foxholes Lane West - Redditch,2023-05-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-05-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-05-07T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-05-07T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
775207,Foxholes Lane West - Redditch,2023-05-07T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-05-07T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.29
775207,Foxholes Lane West - Redditch,2023-05-07T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
775207,Foxholes Lane West - Redditch,2023-05-07T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
775207,Foxholes Lane West - Redditch,2023-05-07T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-05-07T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
775207,Foxholes Lane West - Redditch,2023-05-07T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
775207,Foxholes Lane West - Redditch,2023-05-07T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
775207,Foxholes Lane West - Redditch,2023-05-07T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-05-07T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-05-07T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-05-07T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
775207,Foxholes Lane West - Redditch,2023-05-07T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-05-07T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
775207,Foxholes Lane West - Redditch,2023-05-07T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-05-07T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-05-07T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-05-07T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
775207,Foxholes Lane West - Redditch,2023-05-07T11:10:00.000+00:00,transformer,,Temperature,C,20.3
775207,Foxholes Lane West - Redditch,2023-05-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-05-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
775207,Foxholes Lane West - Redditch,2023-05-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-05-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
775207,Foxholes Lane West - Redditch,2023-05-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-05-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
775207,Foxholes Lane West - Redditch,2023-05-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
775207,Foxholes Lane West - Redditch,2023-05-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
775207,Foxholes Lane West - Redditch,2023-05-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-05-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.76
775207,Foxholes Lane West - Redditch,2023-05-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.44
775207,Foxholes Lane West - Redditch,2023-05-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.28
775207,Foxholes Lane West - Redditch,2023-05-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
775207,Foxholes Lane West - Redditch,2023-05-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
775207,Foxholes Lane West - Redditch,2023-05-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-05-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-05-07T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-05-07T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
775207,Foxholes Lane West - Redditch,2023-05-07T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-05-07T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.5
775207,Foxholes Lane West - Redditch,2023-05-07T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
775207,Foxholes Lane West - Redditch,2023-05-07T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
775207,Foxholes Lane West - Redditch,2023-05-07T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.6
775207,Foxholes Lane West - Redditch,2023-05-07T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.8
775207,Foxholes Lane West - Redditch,2023-05-07T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-05-07T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-05-07T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-05-07T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-05-07T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-05-07T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
775207,Foxholes Lane West - Redditch,2023-05-07T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-05-07T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
775207,Foxholes Lane West - Redditch,2023-05-07T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-05-07T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-05-07T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-05-07T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
775207,Foxholes Lane West - Redditch,2023-05-07T11:00:00.000+00:00,transformer,,Temperature,C,20.2
775207,Foxholes Lane West - Redditch,2023-05-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-05-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
775207,Foxholes Lane West - Redditch,2023-05-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-05-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
775207,Foxholes Lane West - Redditch,2023-05-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-05-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
775207,Foxholes Lane West - Redditch,2023-05-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
775207,Foxholes Lane West - Redditch,2023-05-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
775207,Foxholes Lane West - Redditch,2023-05-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-05-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.29
775207,Foxholes Lane West - Redditch,2023-05-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.22
775207,Foxholes Lane West - Redditch,2023-05-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.78
775207,Foxholes Lane West - Redditch,2023-05-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,129.7
775207,Foxholes Lane West - Redditch,2023-05-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
775207,Foxholes Lane West - Redditch,2023-05-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-05-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-05-07T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
775207,Foxholes Lane West - Redditch,2023-05-07T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
775207,Foxholes Lane West - Redditch,2023-05-07T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-05-07T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.29
775207,Foxholes Lane West - Redditch,2023-05-07T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
775207,Foxholes Lane West - Redditch,2023-05-07T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
775207,Foxholes Lane West - Redditch,2023-05-07T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-05-07T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
775207,Foxholes Lane West - Redditch,2023-05-07T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-05-07T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
775207,Foxholes Lane West - Redditch,2023-05-07T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-05-07T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-05-07T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-05-07T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
775207,Foxholes Lane West - Redditch,2023-05-07T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-05-07T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
775207,Foxholes Lane West - Redditch,2023-05-07T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-05-07T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-05-07T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-05-07T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
775207,Foxholes Lane West - Redditch,2023-05-07T10:50:00.000+00:00,transformer,,Temperature,C,20.1
775207,Foxholes Lane West - Redditch,2023-05-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-05-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
775207,Foxholes Lane West - Redditch,2023-05-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-05-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
775207,Foxholes Lane West - Redditch,2023-05-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-05-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
775207,Foxholes Lane West - Redditch,2023-05-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
775207,Foxholes Lane West - Redditch,2023-05-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
775207,Foxholes Lane West - Redditch,2023-05-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-05-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.86
775207,Foxholes Lane West - Redditch,2023-05-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.98
775207,Foxholes Lane West - Redditch,2023-05-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.66
775207,Foxholes Lane West - Redditch,2023-05-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,102.8
775207,Foxholes Lane West - Redditch,2023-05-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
775207,Foxholes Lane West - Redditch,2023-05-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-05-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-05-07T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-05-07T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
775207,Foxholes Lane West - Redditch,2023-05-07T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-05-07T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.66
775207,Foxholes Lane West - Redditch,2023-05-07T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
775207,Foxholes Lane West - Redditch,2023-05-07T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
775207,Foxholes Lane West - Redditch,2023-05-07T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
775207,Foxholes Lane West - Redditch,2023-05-07T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
775207,Foxholes Lane West - Redditch,2023-05-07T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-05-07T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
775207,Foxholes Lane West - Redditch,2023-05-07T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-05-07T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-05-07T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-05-07T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
775207,Foxholes Lane West - Redditch,2023-05-07T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.49
775207,Foxholes Lane West - Redditch,2023-05-07T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
775207,Foxholes Lane West - Redditch,2023-05-07T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-05-07T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-05-07T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
775207,Foxholes Lane West - Redditch,2023-05-07T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
775207,Foxholes Lane West - Redditch,2023-05-07T10:40:00.000+00:00,transformer,,Temperature,C,20.0
775207,Foxholes Lane West - Redditch,2023-05-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-05-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
775207,Foxholes Lane West - Redditch,2023-05-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-05-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
775207,Foxholes Lane West - Redditch,2023-05-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
775207,Foxholes Lane West - Redditch,2023-05-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-05-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
775207,Foxholes Lane West - Redditch,2023-05-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-05-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.21
775207,Foxholes Lane West - Redditch,2023-05-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.9
775207,Foxholes Lane West - Redditch,2023-05-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,2.77
775207,Foxholes Lane West - Redditch,2023-05-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,124.1
775207,Foxholes Lane West - Redditch,2023-05-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
775207,Foxholes Lane West - Redditch,2023-05-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-05-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-05-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-05-07T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
775207,Foxholes Lane West - Redditch,2023-05-07T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-05-07T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
775207,Foxholes Lane West - Redditch,2023-05-07T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
775207,Foxholes Lane West - Redditch,2023-05-07T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
775207,Foxholes Lane West - Redditch,2023-05-07T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-05-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-05-07T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-05-07T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-05-07T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-05-07T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-05-07T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-05-07T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.92
775207,Foxholes Lane West - Redditch,2023-05-07T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
775207,Foxholes Lane West - Redditch,2023-05-07T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
775207,Foxholes Lane West - Redditch,2023-05-07T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-05-07T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-05-07T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
775207,Foxholes Lane West - Redditch,2023-05-07T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
775207,Foxholes Lane West - Redditch,2023-05-07T10:30:00.000+00:00,transformer,,Temperature,C,19.9
775207,Foxholes Lane West - Redditch,2023-05-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-05-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
775207,Foxholes Lane West - Redditch,2023-05-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-05-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
775207,Foxholes Lane West - Redditch,2023-05-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-05-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
775207,Foxholes Lane West - Redditch,2023-05-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
775207,Foxholes Lane West - Redditch,2023-05-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
775207,Foxholes Lane West - Redditch,2023-05-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-05-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.67
775207,Foxholes Lane West - Redditch,2023-05-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.36
775207,Foxholes Lane West - Redditch,2023-05-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.79
775207,Foxholes Lane West - Redditch,2023-05-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
775207,Foxholes Lane West - Redditch,2023-05-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
775207,Foxholes Lane West - Redditch,2023-05-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-05-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-05-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-05-07T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
775207,Foxholes Lane West - Redditch,2023-05-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-05-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
775207,Foxholes Lane West - Redditch,2023-05-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
775207,Foxholes Lane West - Redditch,2023-05-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
775207,Foxholes Lane West - Redditch,2023-05-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-05-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-05-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-05-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-05-07T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-05-07T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-05-07T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-05-07T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
775207,Foxholes Lane West - Redditch,2023-05-07T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.7
775207,Foxholes Lane West - Redditch,2023-05-07T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
775207,Foxholes Lane West - Redditch,2023-05-07T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-05-07T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
775207,Foxholes Lane West - Redditch,2023-05-07T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.6
775207,Foxholes Lane West - Redditch,2023-05-07T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
775207,Foxholes Lane West - Redditch,2023-05-07T10:20:00.000+00:00,transformer,,Temperature,C,19.8
775207,Foxholes Lane West - Redditch,2023-05-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
775207,Foxholes Lane West - Redditch,2023-05-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-05-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
775207,Foxholes Lane West - Redditch,2023-05-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
775207,Foxholes Lane West - Redditch,2023-05-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
775207,Foxholes Lane West - Redditch,2023-05-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
775207,Foxholes Lane West - Redditch,2023-05-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-05-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.61
775207,Foxholes Lane West - Redditch,2023-05-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.89
775207,Foxholes Lane West - Redditch,2023-05-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.68
775207,Foxholes Lane West - Redditch,2023-05-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
775207,Foxholes Lane West - Redditch,2023-05-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
775207,Foxholes Lane West - Redditch,2023-05-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-05-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-05-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-05-07T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
775207,Foxholes Lane West - Redditch,2023-05-07T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-05-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
775207,Foxholes Lane West - Redditch,2023-05-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
775207,Foxholes Lane West - Redditch,2023-05-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
775207,Foxholes Lane West - Redditch,2023-05-07T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-05-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-05-07T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-05-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
775207,Foxholes Lane West - Redditch,2023-05-07T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-05-07T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-05-07T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-05-07T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.83
775207,Foxholes Lane West - Redditch,2023-05-07T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
775207,Foxholes Lane West - Redditch,2023-05-07T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
775207,Foxholes Lane West - Redditch,2023-05-07T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-05-07T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-05-07T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-05-07T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
775207,Foxholes Lane West - Redditch,2023-05-07T10:10:00.000+00:00,transformer,,Temperature,C,19.7
775207,Foxholes Lane West - Redditch,2023-05-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-05-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
775207,Foxholes Lane West - Redditch,2023-05-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-05-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
775207,Foxholes Lane West - Redditch,2023-05-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-05-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
775207,Foxholes Lane West - Redditch,2023-05-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
775207,Foxholes Lane West - Redditch,2023-05-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
775207,Foxholes Lane West - Redditch,2023-05-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-05-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.57
775207,Foxholes Lane West - Redditch,2023-05-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.21
775207,Foxholes Lane West - Redditch,2023-05-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.71
775207,Foxholes Lane West - Redditch,2023-05-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
775207,Foxholes Lane West - Redditch,2023-05-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
775207,Foxholes Lane West - Redditch,2023-05-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-05-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-05-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-05-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-05-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-05-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
775207,Foxholes Lane West - Redditch,2023-05-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
775207,Foxholes Lane West - Redditch,2023-05-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.9
775207,Foxholes Lane West - Redditch,2023-05-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-05-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-05-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-05-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-05-07T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-05-07T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-05-07T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775207,Foxholes Lane West - Redditch,2023-05-07T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
775207,Foxholes Lane West - Redditch,2023-05-07T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
775207,Foxholes Lane West - Redditch,2023-05-07T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
775207,Foxholes Lane West - Redditch,2023-05-07T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-05-07T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.7
775207,Foxholes Lane West - Redditch,2023-05-07T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-05-07T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
775207,Foxholes Lane West - Redditch,2023-05-07T10:00:00.000+00:00,transformer,,Temperature,C,19.6
775207,Foxholes Lane West - Redditch,2023-05-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
775207,Foxholes Lane West - Redditch,2023-05-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-05-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
775207,Foxholes Lane West - Redditch,2023-05-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-05-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
775207,Foxholes Lane West - Redditch,2023-05-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
775207,Foxholes Lane West - Redditch,2023-05-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
775207,Foxholes Lane West - Redditch,2023-05-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-05-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.02
775207,Foxholes Lane West - Redditch,2023-05-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.21
775207,Foxholes Lane West - Redditch,2023-05-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.98
775207,Foxholes Lane West - Redditch,2023-05-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
775207,Foxholes Lane West - Redditch,2023-05-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
775207,Foxholes Lane West - Redditch,2023-05-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
775207,Foxholes Lane West - Redditch,2023-05-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-05-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-05-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-05-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-05-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
775207,Foxholes Lane West - Redditch,2023-05-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
775207,Foxholes Lane West - Redditch,2023-05-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
775207,Foxholes Lane West - Redditch,2023-05-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-05-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-05-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
775207,Foxholes Lane West - Redditch,2023-05-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-05-07T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-05-07T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-05-07T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
775207,Foxholes Lane West - Redditch,2023-05-07T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
775207,Foxholes Lane West - Redditch,2023-05-07T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
775207,Foxholes Lane West - Redditch,2023-05-07T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
775207,Foxholes Lane West - Redditch,2023-05-07T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-05-07T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-05-07T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
775207,Foxholes Lane West - Redditch,2023-05-07T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
775207,Foxholes Lane West - Redditch,2023-05-07T09:50:00.000+00:00,transformer,,Temperature,C,19.5
775207,Foxholes Lane West - Redditch,2023-05-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-05-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
775207,Foxholes Lane West - Redditch,2023-05-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-05-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
775207,Foxholes Lane West - Redditch,2023-05-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-05-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
775207,Foxholes Lane West - Redditch,2023-05-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
775207,Foxholes Lane West - Redditch,2023-05-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-05-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
775207,Foxholes Lane West - Redditch,2023-05-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.29
775207,Foxholes Lane West - Redditch,2023-05-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.91
775207,Foxholes Lane West - Redditch,2023-05-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.1
775207,Foxholes Lane West - Redditch,2023-05-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-05-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
775207,Foxholes Lane West - Redditch,2023-05-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-05-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-05-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-05-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-05-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-05-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
775207,Foxholes Lane West - Redditch,2023-05-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.27
775207,Foxholes Lane West - Redditch,2023-05-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
775207,Foxholes Lane West - Redditch,2023-05-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
775207,Foxholes Lane West - Redditch,2023-05-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-05-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
775207,Foxholes Lane West - Redditch,2023-05-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-05-07T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-05-07T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-05-07T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
775207,Foxholes Lane West - Redditch,2023-05-07T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
775207,Foxholes Lane West - Redditch,2023-05-07T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
775207,Foxholes Lane West - Redditch,2023-05-07T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
775207,Foxholes Lane West - Redditch,2023-05-07T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-05-07T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-05-07T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
775207,Foxholes Lane West - Redditch,2023-05-07T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
775207,Foxholes Lane West - Redditch,2023-05-07T09:40:00.000+00:00,transformer,,Temperature,C,19.4
775207,Foxholes Lane West - Redditch,2023-05-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
775207,Foxholes Lane West - Redditch,2023-05-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-05-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
775207,Foxholes Lane West - Redditch,2023-05-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-05-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
775207,Foxholes Lane West - Redditch,2023-05-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
775207,Foxholes Lane West - Redditch,2023-05-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-05-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
775207,Foxholes Lane West - Redditch,2023-05-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.04
775207,Foxholes Lane West - Redditch,2023-05-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.99
775207,Foxholes Lane West - Redditch,2023-05-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.45
775207,Foxholes Lane West - Redditch,2023-05-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
775207,Foxholes Lane West - Redditch,2023-05-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-05-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
775207,Foxholes Lane West - Redditch,2023-05-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-05-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-05-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-05-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-05-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
775207,Foxholes Lane West - Redditch,2023-05-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.21
775207,Foxholes Lane West - Redditch,2023-05-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
775207,Foxholes Lane West - Redditch,2023-05-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.2
775207,Foxholes Lane West - Redditch,2023-05-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-05-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.7
775207,Foxholes Lane West - Redditch,2023-05-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-05-07T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-05-07T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-05-07T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
775207,Foxholes Lane West - Redditch,2023-05-07T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
775207,Foxholes Lane West - Redditch,2023-05-07T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
775207,Foxholes Lane West - Redditch,2023-05-07T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
775207,Foxholes Lane West - Redditch,2023-05-07T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-05-07T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-05-07T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-05-07T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
775207,Foxholes Lane West - Redditch,2023-05-07T09:30:00.000+00:00,transformer,,Temperature,C,19.2
775207,Foxholes Lane West - Redditch,2023-05-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
775207,Foxholes Lane West - Redditch,2023-05-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-05-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
775207,Foxholes Lane West - Redditch,2023-05-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-05-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
775207,Foxholes Lane West - Redditch,2023-05-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
775207,Foxholes Lane West - Redditch,2023-05-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-05-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-05-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.21
775207,Foxholes Lane West - Redditch,2023-05-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.55
775207,Foxholes Lane West - Redditch,2023-05-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.89
775207,Foxholes Lane West - Redditch,2023-05-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
775207,Foxholes Lane West - Redditch,2023-05-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-05-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
775207,Foxholes Lane West - Redditch,2023-05-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
