Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-05-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-05-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-05-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-05-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
775207,Foxholes Lane West - Redditch,2023-05-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.63
775207,Foxholes Lane West - Redditch,2023-05-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
775207,Foxholes Lane West - Redditch,2023-05-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-05-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-05-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
775207,Foxholes Lane West - Redditch,2023-05-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-05-07T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-05-07T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-05-07T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
775207,Foxholes Lane West - Redditch,2023-05-07T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
775207,Foxholes Lane West - Redditch,2023-05-07T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
775207,Foxholes Lane West - Redditch,2023-05-07T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
775207,Foxholes Lane West - Redditch,2023-05-07T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-05-07T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-05-07T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
775207,Foxholes Lane West - Redditch,2023-05-07T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
775207,Foxholes Lane West - Redditch,2023-05-07T09:20:00.000+00:00,transformer,,Temperature,C,19.1
775207,Foxholes Lane West - Redditch,2023-05-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-05-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
775207,Foxholes Lane West - Redditch,2023-05-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-05-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
775207,Foxholes Lane West - Redditch,2023-05-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-05-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
775207,Foxholes Lane West - Redditch,2023-05-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
775207,Foxholes Lane West - Redditch,2023-05-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-05-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-05-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.97
775207,Foxholes Lane West - Redditch,2023-05-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.54
775207,Foxholes Lane West - Redditch,2023-05-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.95
775207,Foxholes Lane West - Redditch,2023-05-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-05-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
775207,Foxholes Lane West - Redditch,2023-05-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
775207,Foxholes Lane West - Redditch,2023-05-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-05-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-05-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
775207,Foxholes Lane West - Redditch,2023-05-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-05-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
775207,Foxholes Lane West - Redditch,2023-05-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
775207,Foxholes Lane West - Redditch,2023-05-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
775207,Foxholes Lane West - Redditch,2023-05-07T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-05-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-05-07T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
775207,Foxholes Lane West - Redditch,2023-05-07T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-05-07T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-05-07T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-07T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
775207,Foxholes Lane West - Redditch,2023-05-07T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
775207,Foxholes Lane West - Redditch,2023-05-07T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.66
775207,Foxholes Lane West - Redditch,2023-05-07T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
775207,Foxholes Lane West - Redditch,2023-05-07T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-05-07T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-05-07T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
775207,Foxholes Lane West - Redditch,2023-05-07T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-05-07T09:10:00.000+00:00,transformer,,Temperature,C,19.0
775207,Foxholes Lane West - Redditch,2023-05-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
775207,Foxholes Lane West - Redditch,2023-05-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-05-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
775207,Foxholes Lane West - Redditch,2023-05-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-05-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
775207,Foxholes Lane West - Redditch,2023-05-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
775207,Foxholes Lane West - Redditch,2023-05-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-05-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-05-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.65
775207,Foxholes Lane West - Redditch,2023-05-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.23
775207,Foxholes Lane West - Redditch,2023-05-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.49
775207,Foxholes Lane West - Redditch,2023-05-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-05-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
775207,Foxholes Lane West - Redditch,2023-05-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
775207,Foxholes Lane West - Redditch,2023-05-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-05-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-05-07T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-05-07T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-05-07T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
775207,Foxholes Lane West - Redditch,2023-05-07T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
775207,Foxholes Lane West - Redditch,2023-05-07T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
775207,Foxholes Lane West - Redditch,2023-05-07T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-05-07T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-05-07T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-05-07T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-05-07T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-05-07T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-05-07T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-05-07T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
775207,Foxholes Lane West - Redditch,2023-05-07T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-05-07T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
775207,Foxholes Lane West - Redditch,2023-05-07T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-05-07T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-05-07T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-07T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-05-07T09:00:00.000+00:00,transformer,,Temperature,C,18.9
775207,Foxholes Lane West - Redditch,2023-05-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-05-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
775207,Foxholes Lane West - Redditch,2023-05-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-05-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
775207,Foxholes Lane West - Redditch,2023-05-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
775207,Foxholes Lane West - Redditch,2023-05-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
775207,Foxholes Lane West - Redditch,2023-05-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-05-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-05-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.05
775207,Foxholes Lane West - Redditch,2023-05-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.72
775207,Foxholes Lane West - Redditch,2023-05-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.78
775207,Foxholes Lane West - Redditch,2023-05-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-05-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-05-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
775207,Foxholes Lane West - Redditch,2023-05-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
775207,Foxholes Lane West - Redditch,2023-05-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-05-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-05-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-05-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
775207,Foxholes Lane West - Redditch,2023-05-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
775207,Foxholes Lane West - Redditch,2023-05-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
775207,Foxholes Lane West - Redditch,2023-05-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-05-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-05-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-05-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
775207,Foxholes Lane West - Redditch,2023-05-07T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-05-07T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-05-07T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775207,Foxholes Lane West - Redditch,2023-05-07T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
775207,Foxholes Lane West - Redditch,2023-05-07T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
775207,Foxholes Lane West - Redditch,2023-05-07T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
775207,Foxholes Lane West - Redditch,2023-05-07T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-05-07T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-05-07T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
775207,Foxholes Lane West - Redditch,2023-05-07T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-05-07T08:50:00.000+00:00,transformer,,Temperature,C,18.8
775207,Foxholes Lane West - Redditch,2023-05-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-05-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
775207,Foxholes Lane West - Redditch,2023-05-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-05-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
775207,Foxholes Lane West - Redditch,2023-05-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
775207,Foxholes Lane West - Redditch,2023-05-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
775207,Foxholes Lane West - Redditch,2023-05-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-05-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
775207,Foxholes Lane West - Redditch,2023-05-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.03
775207,Foxholes Lane West - Redditch,2023-05-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.2
775207,Foxholes Lane West - Redditch,2023-05-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.01
775207,Foxholes Lane West - Redditch,2023-05-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
775207,Foxholes Lane West - Redditch,2023-05-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
775207,Foxholes Lane West - Redditch,2023-05-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-05-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
775207,Foxholes Lane West - Redditch,2023-05-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-05-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-05-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-05-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
775207,Foxholes Lane West - Redditch,2023-05-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
775207,Foxholes Lane West - Redditch,2023-05-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.75
775207,Foxholes Lane West - Redditch,2023-05-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-05-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-05-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-05-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
775207,Foxholes Lane West - Redditch,2023-05-07T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
775207,Foxholes Lane West - Redditch,2023-05-07T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-05-07T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
775207,Foxholes Lane West - Redditch,2023-05-07T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.04
775207,Foxholes Lane West - Redditch,2023-05-07T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-05-07T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
775207,Foxholes Lane West - Redditch,2023-05-07T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-05-07T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-05-07T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-05-07T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-05-07T08:40:00.000+00:00,transformer,,Temperature,C,18.7
775207,Foxholes Lane West - Redditch,2023-05-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
775207,Foxholes Lane West - Redditch,2023-05-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-05-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
775207,Foxholes Lane West - Redditch,2023-05-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-05-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
775207,Foxholes Lane West - Redditch,2023-05-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
775207,Foxholes Lane West - Redditch,2023-05-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-05-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
775207,Foxholes Lane West - Redditch,2023-05-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.84
775207,Foxholes Lane West - Redditch,2023-05-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.25
775207,Foxholes Lane West - Redditch,2023-05-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.6
775207,Foxholes Lane West - Redditch,2023-05-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-05-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
775207,Foxholes Lane West - Redditch,2023-05-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-05-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
775207,Foxholes Lane West - Redditch,2023-05-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-05-07T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-05-07T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-05-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
775207,Foxholes Lane West - Redditch,2023-05-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
775207,Foxholes Lane West - Redditch,2023-05-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
775207,Foxholes Lane West - Redditch,2023-05-07T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-05-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-05-07T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
775207,Foxholes Lane West - Redditch,2023-05-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-05-07T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-05-07T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-07T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
775207,Foxholes Lane West - Redditch,2023-05-07T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
775207,Foxholes Lane West - Redditch,2023-05-07T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-05-07T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
775207,Foxholes Lane West - Redditch,2023-05-07T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-05-07T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-05-07T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-07T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
775207,Foxholes Lane West - Redditch,2023-05-07T08:30:00.000+00:00,transformer,,Temperature,C,18.6
775207,Foxholes Lane West - Redditch,2023-05-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
775207,Foxholes Lane West - Redditch,2023-05-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-05-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
775207,Foxholes Lane West - Redditch,2023-05-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
775207,Foxholes Lane West - Redditch,2023-05-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
775207,Foxholes Lane West - Redditch,2023-05-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-05-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-05-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.71
775207,Foxholes Lane West - Redditch,2023-05-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.04
775207,Foxholes Lane West - Redditch,2023-05-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.25
775207,Foxholes Lane West - Redditch,2023-05-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-05-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
775207,Foxholes Lane West - Redditch,2023-05-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
775207,Foxholes Lane West - Redditch,2023-05-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-05-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-05-07T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-05-07T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-05-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
775207,Foxholes Lane West - Redditch,2023-05-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.81
775207,Foxholes Lane West - Redditch,2023-05-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
775207,Foxholes Lane West - Redditch,2023-05-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.3
775207,Foxholes Lane West - Redditch,2023-05-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-05-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
775207,Foxholes Lane West - Redditch,2023-05-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-05-07T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-05-07T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-07T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
775207,Foxholes Lane West - Redditch,2023-05-07T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
775207,Foxholes Lane West - Redditch,2023-05-07T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-05-07T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
775207,Foxholes Lane West - Redditch,2023-05-07T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-05-07T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-05-07T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-05-07T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
775207,Foxholes Lane West - Redditch,2023-05-07T08:20:00.000+00:00,transformer,,Temperature,C,18.6
775207,Foxholes Lane West - Redditch,2023-05-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-05-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
775207,Foxholes Lane West - Redditch,2023-05-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-05-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
775207,Foxholes Lane West - Redditch,2023-05-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-05-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
775207,Foxholes Lane West - Redditch,2023-05-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
775207,Foxholes Lane West - Redditch,2023-05-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-05-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-05-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.73
775207,Foxholes Lane West - Redditch,2023-05-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.03
775207,Foxholes Lane West - Redditch,2023-05-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.04
775207,Foxholes Lane West - Redditch,2023-05-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
775207,Foxholes Lane West - Redditch,2023-05-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-05-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
775207,Foxholes Lane West - Redditch,2023-05-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-05-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-05-07T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-05-07T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-05-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
775207,Foxholes Lane West - Redditch,2023-05-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
775207,Foxholes Lane West - Redditch,2023-05-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
775207,Foxholes Lane West - Redditch,2023-05-07T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-05-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-05-07T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
775207,Foxholes Lane West - Redditch,2023-05-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-05-07T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-05-07T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-07T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.94
775207,Foxholes Lane West - Redditch,2023-05-07T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.87
775207,Foxholes Lane West - Redditch,2023-05-07T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-05-07T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
775207,Foxholes Lane West - Redditch,2023-05-07T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
775207,Foxholes Lane West - Redditch,2023-05-07T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
775207,Foxholes Lane West - Redditch,2023-05-07T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
775207,Foxholes Lane West - Redditch,2023-05-07T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
775207,Foxholes Lane West - Redditch,2023-05-07T08:10:00.000+00:00,transformer,,Temperature,C,18.5
775207,Foxholes Lane West - Redditch,2023-05-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
775207,Foxholes Lane West - Redditch,2023-05-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-05-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
775207,Foxholes Lane West - Redditch,2023-05-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
775207,Foxholes Lane West - Redditch,2023-05-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
775207,Foxholes Lane West - Redditch,2023-05-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-05-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-05-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.01
775207,Foxholes Lane West - Redditch,2023-05-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.4
775207,Foxholes Lane West - Redditch,2023-05-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.55
775207,Foxholes Lane West - Redditch,2023-05-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
775207,Foxholes Lane West - Redditch,2023-05-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
775207,Foxholes Lane West - Redditch,2023-05-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
775207,Foxholes Lane West - Redditch,2023-05-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-05-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-05-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-05-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-05-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
775207,Foxholes Lane West - Redditch,2023-05-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
775207,Foxholes Lane West - Redditch,2023-05-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
775207,Foxholes Lane West - Redditch,2023-05-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-05-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-05-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-05-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
775207,Foxholes Lane West - Redditch,2023-05-07T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-05-07T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-05-07T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775207,Foxholes Lane West - Redditch,2023-05-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
775207,Foxholes Lane West - Redditch,2023-05-07T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
775207,Foxholes Lane West - Redditch,2023-05-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
775207,Foxholes Lane West - Redditch,2023-05-07T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-05-07T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-05-07T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
775207,Foxholes Lane West - Redditch,2023-05-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
775207,Foxholes Lane West - Redditch,2023-05-07T08:00:00.000+00:00,transformer,,Temperature,C,18.5
775207,Foxholes Lane West - Redditch,2023-05-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
775207,Foxholes Lane West - Redditch,2023-05-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-05-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
775207,Foxholes Lane West - Redditch,2023-05-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
775207,Foxholes Lane West - Redditch,2023-05-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
775207,Foxholes Lane West - Redditch,2023-05-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-05-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-05-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.93
775207,Foxholes Lane West - Redditch,2023-05-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.84
775207,Foxholes Lane West - Redditch,2023-05-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.87
775207,Foxholes Lane West - Redditch,2023-05-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-05-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
775207,Foxholes Lane West - Redditch,2023-05-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-05-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-05-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-05-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-05-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-05-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
775207,Foxholes Lane West - Redditch,2023-05-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
775207,Foxholes Lane West - Redditch,2023-05-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
775207,Foxholes Lane West - Redditch,2023-05-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-05-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-05-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-05-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-05-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-05-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-05-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
775207,Foxholes Lane West - Redditch,2023-05-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
775207,Foxholes Lane West - Redditch,2023-05-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-05-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
775207,Foxholes Lane West - Redditch,2023-05-07T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-05-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-05-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-05-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
775207,Foxholes Lane West - Redditch,2023-05-07T07:50:00.000+00:00,transformer,,Temperature,C,18.4
775207,Foxholes Lane West - Redditch,2023-05-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-05-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
775207,Foxholes Lane West - Redditch,2023-05-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-05-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
775207,Foxholes Lane West - Redditch,2023-05-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-05-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
775207,Foxholes Lane West - Redditch,2023-05-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
775207,Foxholes Lane West - Redditch,2023-05-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-05-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-05-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.03
775207,Foxholes Lane West - Redditch,2023-05-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.33
775207,Foxholes Lane West - Redditch,2023-05-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.39
775207,Foxholes Lane West - Redditch,2023-05-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-05-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
775207,Foxholes Lane West - Redditch,2023-05-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-05-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-05-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-05-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-05-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-05-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
775207,Foxholes Lane West - Redditch,2023-05-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.21
775207,Foxholes Lane West - Redditch,2023-05-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
775207,Foxholes Lane West - Redditch,2023-05-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-05-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-05-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
775207,Foxholes Lane West - Redditch,2023-05-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-05-07T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-05-07T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-05-07T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-05-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
775207,Foxholes Lane West - Redditch,2023-05-07T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-05-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
775207,Foxholes Lane West - Redditch,2023-05-07T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-05-07T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-05-07T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-05-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.4
775207,Foxholes Lane West - Redditch,2023-05-07T07:40:00.000+00:00,transformer,,Temperature,C,18.4
775207,Foxholes Lane West - Redditch,2023-05-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-05-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
775207,Foxholes Lane West - Redditch,2023-05-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-05-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
775207,Foxholes Lane West - Redditch,2023-05-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
775207,Foxholes Lane West - Redditch,2023-05-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
775207,Foxholes Lane West - Redditch,2023-05-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-05-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-05-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
775207,Foxholes Lane West - Redditch,2023-05-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.39
775207,Foxholes Lane West - Redditch,2023-05-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.4
775207,Foxholes Lane West - Redditch,2023-05-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-05-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
775207,Foxholes Lane West - Redditch,2023-05-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
775207,Foxholes Lane West - Redditch,2023-05-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-05-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-05-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-05-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-05-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
775207,Foxholes Lane West - Redditch,2023-05-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
775207,Foxholes Lane West - Redditch,2023-05-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
775207,Foxholes Lane West - Redditch,2023-05-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-05-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-05-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-05-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-05-07T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-05-07T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-07T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-05-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
775207,Foxholes Lane West - Redditch,2023-05-07T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-05-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
775207,Foxholes Lane West - Redditch,2023-05-07T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-05-07T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-05-07T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-05-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
775207,Foxholes Lane West - Redditch,2023-05-07T07:30:00.000+00:00,transformer,,Temperature,C,18.3
775207,Foxholes Lane West - Redditch,2023-05-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-05-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
775207,Foxholes Lane West - Redditch,2023-05-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-05-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
775207,Foxholes Lane West - Redditch,2023-05-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
775207,Foxholes Lane West - Redditch,2023-05-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
775207,Foxholes Lane West - Redditch,2023-05-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-05-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-05-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.02
775207,Foxholes Lane West - Redditch,2023-05-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.04
775207,Foxholes Lane West - Redditch,2023-05-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.92
775207,Foxholes Lane West - Redditch,2023-05-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-05-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
775207,Foxholes Lane West - Redditch,2023-05-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-05-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-05-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-05-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-05-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-05-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
775207,Foxholes Lane West - Redditch,2023-05-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
775207,Foxholes Lane West - Redditch,2023-05-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
775207,Foxholes Lane West - Redditch,2023-05-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-05-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
775207,Foxholes Lane West - Redditch,2023-05-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-05-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-05-07T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-05-07T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-07T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-05-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
775207,Foxholes Lane West - Redditch,2023-05-07T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-05-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
775207,Foxholes Lane West - Redditch,2023-05-07T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-05-07T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-05-07T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-05-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
775207,Foxholes Lane West - Redditch,2023-05-07T07:20:00.000+00:00,transformer,,Temperature,C,18.3
775207,Foxholes Lane West - Redditch,2023-05-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
