Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-05-07T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-05-07T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-05-07T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-05-07T01:00:00.000+00:00,transformer,,Temperature,C,19.6
775207,Foxholes Lane West - Redditch,2023-05-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
775207,Foxholes Lane West - Redditch,2023-05-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-05-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
775207,Foxholes Lane West - Redditch,2023-05-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-05-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
775207,Foxholes Lane West - Redditch,2023-05-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
775207,Foxholes Lane West - Redditch,2023-05-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-05-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-05-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.27
775207,Foxholes Lane West - Redditch,2023-05-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.37
775207,Foxholes Lane West - Redditch,2023-05-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.71
775207,Foxholes Lane West - Redditch,2023-05-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-05-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-05-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-05-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-05-07T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-05-07T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-05-07T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-05-07T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
775207,Foxholes Lane West - Redditch,2023-05-07T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
775207,Foxholes Lane West - Redditch,2023-05-07T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
775207,Foxholes Lane West - Redditch,2023-05-07T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
775207,Foxholes Lane West - Redditch,2023-05-07T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-05-07T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-05-07T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-05-07T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-05-07T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-07T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-05-07T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
775207,Foxholes Lane West - Redditch,2023-05-07T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-05-07T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
775207,Foxholes Lane West - Redditch,2023-05-07T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-05-07T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-05-07T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-05-07T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-05-07T00:50:00.000+00:00,transformer,,Temperature,C,19.7
775207,Foxholes Lane West - Redditch,2023-05-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-05-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
775207,Foxholes Lane West - Redditch,2023-05-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-05-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
775207,Foxholes Lane West - Redditch,2023-05-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-05-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
775207,Foxholes Lane West - Redditch,2023-05-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
775207,Foxholes Lane West - Redditch,2023-05-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-05-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-05-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.07
775207,Foxholes Lane West - Redditch,2023-05-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.63
775207,Foxholes Lane West - Redditch,2023-05-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.01
775207,Foxholes Lane West - Redditch,2023-05-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-05-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-05-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-05-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-05-07T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-05-07T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-05-07T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-05-07T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
775207,Foxholes Lane West - Redditch,2023-05-07T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
775207,Foxholes Lane West - Redditch,2023-05-07T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
775207,Foxholes Lane West - Redditch,2023-05-07T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-05-07T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-05-07T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-05-07T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-05-07T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-05-07T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-07T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-05-07T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
775207,Foxholes Lane West - Redditch,2023-05-07T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-05-07T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
775207,Foxholes Lane West - Redditch,2023-05-07T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-05-07T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-05-07T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-07T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-05-07T00:40:00.000+00:00,transformer,,Temperature,C,19.8
775207,Foxholes Lane West - Redditch,2023-05-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-05-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
775207,Foxholes Lane West - Redditch,2023-05-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
775207,Foxholes Lane West - Redditch,2023-05-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
775207,Foxholes Lane West - Redditch,2023-05-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
775207,Foxholes Lane West - Redditch,2023-05-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-05-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-05-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.77
775207,Foxholes Lane West - Redditch,2023-05-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.93
775207,Foxholes Lane West - Redditch,2023-05-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.3
775207,Foxholes Lane West - Redditch,2023-05-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-05-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-05-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-05-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-05-07T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-05-07T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-05-07T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-05-07T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
775207,Foxholes Lane West - Redditch,2023-05-07T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
775207,Foxholes Lane West - Redditch,2023-05-07T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
775207,Foxholes Lane West - Redditch,2023-05-07T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
775207,Foxholes Lane West - Redditch,2023-05-07T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-05-07T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-05-07T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-05-07T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-05-07T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-07T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-05-07T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
775207,Foxholes Lane West - Redditch,2023-05-07T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-05-07T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
775207,Foxholes Lane West - Redditch,2023-05-07T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-05-07T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-05-07T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-05-07T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-05-07T00:30:00.000+00:00,transformer,,Temperature,C,19.8
775207,Foxholes Lane West - Redditch,2023-05-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
775207,Foxholes Lane West - Redditch,2023-05-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
775207,Foxholes Lane West - Redditch,2023-05-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-05-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
775207,Foxholes Lane West - Redditch,2023-05-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
775207,Foxholes Lane West - Redditch,2023-05-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-05-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-05-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.61
775207,Foxholes Lane West - Redditch,2023-05-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.9
775207,Foxholes Lane West - Redditch,2023-05-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.53
775207,Foxholes Lane West - Redditch,2023-05-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-05-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-05-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-05-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-05-07T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-05-07T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-05-07T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-05-07T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
775207,Foxholes Lane West - Redditch,2023-05-07T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
775207,Foxholes Lane West - Redditch,2023-05-07T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
775207,Foxholes Lane West - Redditch,2023-05-07T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
775207,Foxholes Lane West - Redditch,2023-05-07T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-05-07T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-05-07T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-05-07T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-05-07T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-07T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-05-07T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
775207,Foxholes Lane West - Redditch,2023-05-07T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-05-07T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
775207,Foxholes Lane West - Redditch,2023-05-07T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-05-07T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-05-07T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-05-07T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-05-07T00:20:00.000+00:00,transformer,,Temperature,C,19.8
775207,Foxholes Lane West - Redditch,2023-05-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-05-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
775207,Foxholes Lane West - Redditch,2023-05-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
775207,Foxholes Lane West - Redditch,2023-05-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-05-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
775207,Foxholes Lane West - Redditch,2023-05-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
775207,Foxholes Lane West - Redditch,2023-05-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-05-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-05-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.07
775207,Foxholes Lane West - Redditch,2023-05-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.65
775207,Foxholes Lane West - Redditch,2023-05-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.8
775207,Foxholes Lane West - Redditch,2023-05-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-05-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-05-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-05-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-05-07T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-05-07T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-05-07T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-05-07T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
775207,Foxholes Lane West - Redditch,2023-05-07T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
775207,Foxholes Lane West - Redditch,2023-05-07T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
775207,Foxholes Lane West - Redditch,2023-05-07T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-05-07T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-05-07T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-05-07T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-05-07T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-05-07T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-07T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-07T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
775207,Foxholes Lane West - Redditch,2023-05-07T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-05-07T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
775207,Foxholes Lane West - Redditch,2023-05-07T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-05-07T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-05-07T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-05-07T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-05-07T00:10:00.000+00:00,transformer,,Temperature,C,19.9
775207,Foxholes Lane West - Redditch,2023-05-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-05-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
775207,Foxholes Lane West - Redditch,2023-05-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-05-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
775207,Foxholes Lane West - Redditch,2023-05-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-05-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
775207,Foxholes Lane West - Redditch,2023-05-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
775207,Foxholes Lane West - Redditch,2023-05-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-05-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-05-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.25
775207,Foxholes Lane West - Redditch,2023-05-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.49
775207,Foxholes Lane West - Redditch,2023-05-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.7
775207,Foxholes Lane West - Redditch,2023-05-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-05-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-05-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-05-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
775207,Foxholes Lane West - Redditch,2023-05-07T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-05-07T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-05-07T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-05-07T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
775207,Foxholes Lane West - Redditch,2023-05-07T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
775207,Foxholes Lane West - Redditch,2023-05-07T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
775207,Foxholes Lane West - Redditch,2023-05-07T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
775207,Foxholes Lane West - Redditch,2023-05-07T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-05-07T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-05-07T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-05-07T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-05-07T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-07T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
775207,Foxholes Lane West - Redditch,2023-05-07T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
775207,Foxholes Lane West - Redditch,2023-05-07T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-05-07T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
775207,Foxholes Lane West - Redditch,2023-05-07T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-05-07T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-05-07T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-05-07T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-05-07T00:00:00.000+00:00,transformer,,Temperature,C,19.9
775207,Foxholes Lane West - Redditch,2023-05-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-05-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
775207,Foxholes Lane West - Redditch,2023-05-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
775207,Foxholes Lane West - Redditch,2023-05-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-05-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
775207,Foxholes Lane West - Redditch,2023-05-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
775207,Foxholes Lane West - Redditch,2023-05-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-05-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-05-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.45
775207,Foxholes Lane West - Redditch,2023-05-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.91
775207,Foxholes Lane West - Redditch,2023-05-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.82
775207,Foxholes Lane West - Redditch,2023-05-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-05-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-05-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-05-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-05-08T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-05-08T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-05-08T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-05-08T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.42
775207,Foxholes Lane West - Redditch,2023-05-08T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
775207,Foxholes Lane West - Redditch,2023-05-08T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
775207,Foxholes Lane West - Redditch,2023-05-08T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-05-08T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
775207,Foxholes Lane West - Redditch,2023-05-08T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
775207,Foxholes Lane West - Redditch,2023-05-08T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-05-08T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-05-08T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-05-08T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
775207,Foxholes Lane West - Redditch,2023-05-08T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
775207,Foxholes Lane West - Redditch,2023-05-08T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-05-08T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
775207,Foxholes Lane West - Redditch,2023-05-08T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-05-08T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-05-08T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-05-08T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-05-08T23:50:00.000+00:00,transformer,,Temperature,C,19.8
775207,Foxholes Lane West - Redditch,2023-05-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-05-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
775207,Foxholes Lane West - Redditch,2023-05-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-05-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
775207,Foxholes Lane West - Redditch,2023-05-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-05-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
775207,Foxholes Lane West - Redditch,2023-05-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
775207,Foxholes Lane West - Redditch,2023-05-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-05-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-05-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.23
775207,Foxholes Lane West - Redditch,2023-05-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.54
775207,Foxholes Lane West - Redditch,2023-05-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.44
775207,Foxholes Lane West - Redditch,2023-05-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
775207,Foxholes Lane West - Redditch,2023-05-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
775207,Foxholes Lane West - Redditch,2023-05-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
775207,Foxholes Lane West - Redditch,2023-05-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-05-08T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-05-08T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
775207,Foxholes Lane West - Redditch,2023-05-08T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-05-08T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.04
775207,Foxholes Lane West - Redditch,2023-05-08T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
775207,Foxholes Lane West - Redditch,2023-05-08T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
775207,Foxholes Lane West - Redditch,2023-05-08T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
775207,Foxholes Lane West - Redditch,2023-05-08T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.2
775207,Foxholes Lane West - Redditch,2023-05-08T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.7
775207,Foxholes Lane West - Redditch,2023-05-08T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-05-08T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-05-08T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-05-08T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
775207,Foxholes Lane West - Redditch,2023-05-08T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
775207,Foxholes Lane West - Redditch,2023-05-08T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-05-08T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
775207,Foxholes Lane West - Redditch,2023-05-08T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-05-08T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-05-08T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-05-08T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
775207,Foxholes Lane West - Redditch,2023-05-08T23:40:00.000+00:00,transformer,,Temperature,C,19.9
775207,Foxholes Lane West - Redditch,2023-05-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-05-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
775207,Foxholes Lane West - Redditch,2023-05-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
775207,Foxholes Lane West - Redditch,2023-05-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-05-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
775207,Foxholes Lane West - Redditch,2023-05-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
775207,Foxholes Lane West - Redditch,2023-05-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
775207,Foxholes Lane West - Redditch,2023-05-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-05-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.82
775207,Foxholes Lane West - Redditch,2023-05-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,2.4
775207,Foxholes Lane West - Redditch,2023-05-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.29
775207,Foxholes Lane West - Redditch,2023-05-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
775207,Foxholes Lane West - Redditch,2023-05-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
775207,Foxholes Lane West - Redditch,2023-05-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
775207,Foxholes Lane West - Redditch,2023-05-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-05-08T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-05-08T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
775207,Foxholes Lane West - Redditch,2023-05-08T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-05-08T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.89
775207,Foxholes Lane West - Redditch,2023-05-08T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
775207,Foxholes Lane West - Redditch,2023-05-08T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
775207,Foxholes Lane West - Redditch,2023-05-08T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.0
775207,Foxholes Lane West - Redditch,2023-05-08T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
775207,Foxholes Lane West - Redditch,2023-05-08T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-05-08T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-05-08T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-05-08T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-05-08T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
775207,Foxholes Lane West - Redditch,2023-05-08T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
775207,Foxholes Lane West - Redditch,2023-05-08T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-05-08T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
775207,Foxholes Lane West - Redditch,2023-05-08T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-05-08T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-05-08T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-05-08T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-05-08T23:30:00.000+00:00,transformer,,Temperature,C,19.9
775207,Foxholes Lane West - Redditch,2023-05-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-05-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
775207,Foxholes Lane West - Redditch,2023-05-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-05-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
775207,Foxholes Lane West - Redditch,2023-05-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-05-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
775207,Foxholes Lane West - Redditch,2023-05-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
775207,Foxholes Lane West - Redditch,2023-05-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-05-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-05-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.12
775207,Foxholes Lane West - Redditch,2023-05-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.55
775207,Foxholes Lane West - Redditch,2023-05-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.08
775207,Foxholes Lane West - Redditch,2023-05-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
775207,Foxholes Lane West - Redditch,2023-05-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
775207,Foxholes Lane West - Redditch,2023-05-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-05-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-05-08T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-05-08T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-05-08T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-05-08T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.07
775207,Foxholes Lane West - Redditch,2023-05-08T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
775207,Foxholes Lane West - Redditch,2023-05-08T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
775207,Foxholes Lane West - Redditch,2023-05-08T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
775207,Foxholes Lane West - Redditch,2023-05-08T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.0
775207,Foxholes Lane West - Redditch,2023-05-08T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-05-08T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-05-08T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-05-08T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-05-08T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
775207,Foxholes Lane West - Redditch,2023-05-08T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
775207,Foxholes Lane West - Redditch,2023-05-08T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-05-08T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
775207,Foxholes Lane West - Redditch,2023-05-08T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-05-08T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-05-08T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-05-08T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
775207,Foxholes Lane West - Redditch,2023-05-08T23:20:00.000+00:00,transformer,,Temperature,C,19.9
775207,Foxholes Lane West - Redditch,2023-05-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-05-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
775207,Foxholes Lane West - Redditch,2023-05-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-05-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
775207,Foxholes Lane West - Redditch,2023-05-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-05-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
775207,Foxholes Lane West - Redditch,2023-05-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
775207,Foxholes Lane West - Redditch,2023-05-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
775207,Foxholes Lane West - Redditch,2023-05-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-05-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.84
775207,Foxholes Lane West - Redditch,2023-05-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.31
775207,Foxholes Lane West - Redditch,2023-05-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.62
775207,Foxholes Lane West - Redditch,2023-05-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,110.7
775207,Foxholes Lane West - Redditch,2023-05-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
775207,Foxholes Lane West - Redditch,2023-05-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-05-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-05-08T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-05-08T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
775207,Foxholes Lane West - Redditch,2023-05-08T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-05-08T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.51
775207,Foxholes Lane West - Redditch,2023-05-08T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
775207,Foxholes Lane West - Redditch,2023-05-08T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
775207,Foxholes Lane West - Redditch,2023-05-08T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
775207,Foxholes Lane West - Redditch,2023-05-08T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.7
775207,Foxholes Lane West - Redditch,2023-05-08T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-05-08T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-05-08T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-05-08T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-05-08T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
775207,Foxholes Lane West - Redditch,2023-05-08T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
775207,Foxholes Lane West - Redditch,2023-05-08T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-05-08T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
775207,Foxholes Lane West - Redditch,2023-05-08T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-05-08T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-05-08T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-05-08T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-05-08T23:10:00.000+00:00,transformer,,Temperature,C,19.9
775207,Foxholes Lane West - Redditch,2023-05-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-05-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
775207,Foxholes Lane West - Redditch,2023-05-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
775207,Foxholes Lane West - Redditch,2023-05-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-05-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
775207,Foxholes Lane West - Redditch,2023-05-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
775207,Foxholes Lane West - Redditch,2023-05-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
775207,Foxholes Lane West - Redditch,2023-05-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-05-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.07
775207,Foxholes Lane West - Redditch,2023-05-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.82
775207,Foxholes Lane West - Redditch,2023-05-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.44
775207,Foxholes Lane West - Redditch,2023-05-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
775207,Foxholes Lane West - Redditch,2023-05-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
775207,Foxholes Lane West - Redditch,2023-05-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-05-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-05-08T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-05-08T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
775207,Foxholes Lane West - Redditch,2023-05-08T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-05-08T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.74
775207,Foxholes Lane West - Redditch,2023-05-08T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
775207,Foxholes Lane West - Redditch,2023-05-08T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
775207,Foxholes Lane West - Redditch,2023-05-08T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
775207,Foxholes Lane West - Redditch,2023-05-08T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.7
775207,Foxholes Lane West - Redditch,2023-05-08T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-05-08T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-05-08T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-05-08T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-05-08T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
775207,Foxholes Lane West - Redditch,2023-05-08T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
775207,Foxholes Lane West - Redditch,2023-05-08T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-05-08T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
775207,Foxholes Lane West - Redditch,2023-05-08T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-05-08T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-05-08T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-05-08T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
775207,Foxholes Lane West - Redditch,2023-05-08T23:00:00.000+00:00,transformer,,Temperature,C,19.9
775207,Foxholes Lane West - Redditch,2023-05-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-05-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
775207,Foxholes Lane West - Redditch,2023-05-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-05-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
775207,Foxholes Lane West - Redditch,2023-05-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-05-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
775207,Foxholes Lane West - Redditch,2023-05-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
775207,Foxholes Lane West - Redditch,2023-05-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
775207,Foxholes Lane West - Redditch,2023-05-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-05-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.65
775207,Foxholes Lane West - Redditch,2023-05-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.04
775207,Foxholes Lane West - Redditch,2023-05-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.69
775207,Foxholes Lane West - Redditch,2023-05-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
775207,Foxholes Lane West - Redditch,2023-05-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
775207,Foxholes Lane West - Redditch,2023-05-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-05-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-05-08T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-05-08T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
775207,Foxholes Lane West - Redditch,2023-05-08T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
