Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-05-08T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.37
775207,Foxholes Lane West - Redditch,2023-05-08T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
775207,Foxholes Lane West - Redditch,2023-05-08T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.31
775207,Foxholes Lane West - Redditch,2023-05-08T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.9
775207,Foxholes Lane West - Redditch,2023-05-08T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.3
775207,Foxholes Lane West - Redditch,2023-05-08T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
775207,Foxholes Lane West - Redditch,2023-05-08T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-05-08T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-05-08T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-05-08T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
775207,Foxholes Lane West - Redditch,2023-05-08T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
775207,Foxholes Lane West - Redditch,2023-05-08T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-05-08T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
775207,Foxholes Lane West - Redditch,2023-05-08T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-05-08T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-05-08T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-05-08T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-05-08T22:50:00.000+00:00,transformer,,Temperature,C,19.9
775207,Foxholes Lane West - Redditch,2023-05-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-05-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
775207,Foxholes Lane West - Redditch,2023-05-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-05-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
775207,Foxholes Lane West - Redditch,2023-05-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-05-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
775207,Foxholes Lane West - Redditch,2023-05-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
775207,Foxholes Lane West - Redditch,2023-05-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
775207,Foxholes Lane West - Redditch,2023-05-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-05-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.58
775207,Foxholes Lane West - Redditch,2023-05-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.05
775207,Foxholes Lane West - Redditch,2023-05-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.37
775207,Foxholes Lane West - Redditch,2023-05-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,108.6
775207,Foxholes Lane West - Redditch,2023-05-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
775207,Foxholes Lane West - Redditch,2023-05-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
775207,Foxholes Lane West - Redditch,2023-05-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-05-08T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-05-08T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
775207,Foxholes Lane West - Redditch,2023-05-08T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-05-08T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.04
775207,Foxholes Lane West - Redditch,2023-05-08T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
775207,Foxholes Lane West - Redditch,2023-05-08T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
775207,Foxholes Lane West - Redditch,2023-05-08T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,93.6
775207,Foxholes Lane West - Redditch,2023-05-08T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.9
775207,Foxholes Lane West - Redditch,2023-05-08T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
775207,Foxholes Lane West - Redditch,2023-05-08T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-05-08T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-05-08T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-05-08T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
775207,Foxholes Lane West - Redditch,2023-05-08T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
775207,Foxholes Lane West - Redditch,2023-05-08T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
775207,Foxholes Lane West - Redditch,2023-05-08T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
775207,Foxholes Lane West - Redditch,2023-05-08T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-05-08T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-05-08T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-05-08T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
775207,Foxholes Lane West - Redditch,2023-05-08T22:40:00.000+00:00,transformer,,Temperature,C,19.9
775207,Foxholes Lane West - Redditch,2023-05-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-05-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
775207,Foxholes Lane West - Redditch,2023-05-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-05-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
775207,Foxholes Lane West - Redditch,2023-05-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-05-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
775207,Foxholes Lane West - Redditch,2023-05-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
775207,Foxholes Lane West - Redditch,2023-05-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-05-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775207,Foxholes Lane West - Redditch,2023-05-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.26
775207,Foxholes Lane West - Redditch,2023-05-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.2
775207,Foxholes Lane West - Redditch,2023-05-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.4
775207,Foxholes Lane West - Redditch,2023-05-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,127.3
775207,Foxholes Lane West - Redditch,2023-05-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
775207,Foxholes Lane West - Redditch,2023-05-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-05-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-05-08T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-05-08T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
775207,Foxholes Lane West - Redditch,2023-05-08T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-05-08T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.61
775207,Foxholes Lane West - Redditch,2023-05-08T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
775207,Foxholes Lane West - Redditch,2023-05-08T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
775207,Foxholes Lane West - Redditch,2023-05-08T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
775207,Foxholes Lane West - Redditch,2023-05-08T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
775207,Foxholes Lane West - Redditch,2023-05-08T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-05-08T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-05-08T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-05-08T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-05-08T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
775207,Foxholes Lane West - Redditch,2023-05-08T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
775207,Foxholes Lane West - Redditch,2023-05-08T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
775207,Foxholes Lane West - Redditch,2023-05-08T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
775207,Foxholes Lane West - Redditch,2023-05-08T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-05-08T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-05-08T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775207,Foxholes Lane West - Redditch,2023-05-08T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-05-08T22:30:00.000+00:00,transformer,,Temperature,C,19.9
775207,Foxholes Lane West - Redditch,2023-05-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-05-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
775207,Foxholes Lane West - Redditch,2023-05-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
775207,Foxholes Lane West - Redditch,2023-05-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-05-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
775207,Foxholes Lane West - Redditch,2023-05-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
775207,Foxholes Lane West - Redditch,2023-05-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
775207,Foxholes Lane West - Redditch,2023-05-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-05-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.77
775207,Foxholes Lane West - Redditch,2023-05-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.71
775207,Foxholes Lane West - Redditch,2023-05-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.79
775207,Foxholes Lane West - Redditch,2023-05-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
775207,Foxholes Lane West - Redditch,2023-05-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
775207,Foxholes Lane West - Redditch,2023-05-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-05-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-05-08T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-05-08T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
775207,Foxholes Lane West - Redditch,2023-05-08T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-05-08T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.3
775207,Foxholes Lane West - Redditch,2023-05-08T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
775207,Foxholes Lane West - Redditch,2023-05-08T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
775207,Foxholes Lane West - Redditch,2023-05-08T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-05-08T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
775207,Foxholes Lane West - Redditch,2023-05-08T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-05-08T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-05-08T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-05-08T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-05-08T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
775207,Foxholes Lane West - Redditch,2023-05-08T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
775207,Foxholes Lane West - Redditch,2023-05-08T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-05-08T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
775207,Foxholes Lane West - Redditch,2023-05-08T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-05-08T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-05-08T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-05-08T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
775207,Foxholes Lane West - Redditch,2023-05-08T22:20:00.000+00:00,transformer,,Temperature,C,20.0
775207,Foxholes Lane West - Redditch,2023-05-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-05-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
775207,Foxholes Lane West - Redditch,2023-05-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-05-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
775207,Foxholes Lane West - Redditch,2023-05-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-05-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
775207,Foxholes Lane West - Redditch,2023-05-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
775207,Foxholes Lane West - Redditch,2023-05-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-05-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
775207,Foxholes Lane West - Redditch,2023-05-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.7
775207,Foxholes Lane West - Redditch,2023-05-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.15
775207,Foxholes Lane West - Redditch,2023-05-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.96
775207,Foxholes Lane West - Redditch,2023-05-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
775207,Foxholes Lane West - Redditch,2023-05-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
775207,Foxholes Lane West - Redditch,2023-05-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-05-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-05-08T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-05-08T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
775207,Foxholes Lane West - Redditch,2023-05-08T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-05-08T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.78
775207,Foxholes Lane West - Redditch,2023-05-08T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
775207,Foxholes Lane West - Redditch,2023-05-08T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
775207,Foxholes Lane West - Redditch,2023-05-08T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-05-08T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
775207,Foxholes Lane West - Redditch,2023-05-08T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-05-08T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-05-08T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-05-08T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-05-08T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
775207,Foxholes Lane West - Redditch,2023-05-08T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
775207,Foxholes Lane West - Redditch,2023-05-08T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-05-08T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
775207,Foxholes Lane West - Redditch,2023-05-08T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-05-08T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-05-08T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-05-08T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-05-08T22:10:00.000+00:00,transformer,,Temperature,C,20.0
775207,Foxholes Lane West - Redditch,2023-05-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-05-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
775207,Foxholes Lane West - Redditch,2023-05-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-05-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
775207,Foxholes Lane West - Redditch,2023-05-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-05-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
775207,Foxholes Lane West - Redditch,2023-05-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
775207,Foxholes Lane West - Redditch,2023-05-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
775207,Foxholes Lane West - Redditch,2023-05-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775207,Foxholes Lane West - Redditch,2023-05-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.36
775207,Foxholes Lane West - Redditch,2023-05-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.3
775207,Foxholes Lane West - Redditch,2023-05-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.14
775207,Foxholes Lane West - Redditch,2023-05-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
775207,Foxholes Lane West - Redditch,2023-05-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
775207,Foxholes Lane West - Redditch,2023-05-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-05-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-05-08T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-05-08T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
775207,Foxholes Lane West - Redditch,2023-05-08T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-05-08T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.93
775207,Foxholes Lane West - Redditch,2023-05-08T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
775207,Foxholes Lane West - Redditch,2023-05-08T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
775207,Foxholes Lane West - Redditch,2023-05-08T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-05-08T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
775207,Foxholes Lane West - Redditch,2023-05-08T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-05-08T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-05-08T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-05-08T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-05-08T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
775207,Foxholes Lane West - Redditch,2023-05-08T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
775207,Foxholes Lane West - Redditch,2023-05-08T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-05-08T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
775207,Foxholes Lane West - Redditch,2023-05-08T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-05-08T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-05-08T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-05-08T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-05-08T22:00:00.000+00:00,transformer,,Temperature,C,20.0
775207,Foxholes Lane West - Redditch,2023-05-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-05-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
775207,Foxholes Lane West - Redditch,2023-05-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-05-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
775207,Foxholes Lane West - Redditch,2023-05-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-05-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
775207,Foxholes Lane West - Redditch,2023-05-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
775207,Foxholes Lane West - Redditch,2023-05-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-05-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-05-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.91
775207,Foxholes Lane West - Redditch,2023-05-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
775207,Foxholes Lane West - Redditch,2023-05-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.59
775207,Foxholes Lane West - Redditch,2023-05-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
775207,Foxholes Lane West - Redditch,2023-05-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
775207,Foxholes Lane West - Redditch,2023-05-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-05-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-05-08T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-05-08T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
775207,Foxholes Lane West - Redditch,2023-05-08T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-05-08T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.8
775207,Foxholes Lane West - Redditch,2023-05-08T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
775207,Foxholes Lane West - Redditch,2023-05-08T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
775207,Foxholes Lane West - Redditch,2023-05-08T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-05-08T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
775207,Foxholes Lane West - Redditch,2023-05-08T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-05-08T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-05-08T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-05-08T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-05-08T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
775207,Foxholes Lane West - Redditch,2023-05-08T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
775207,Foxholes Lane West - Redditch,2023-05-08T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-05-08T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
775207,Foxholes Lane West - Redditch,2023-05-08T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-05-08T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-05-08T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-05-08T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-05-08T21:50:00.000+00:00,transformer,,Temperature,C,20.0
775207,Foxholes Lane West - Redditch,2023-05-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-05-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
775207,Foxholes Lane West - Redditch,2023-05-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
775207,Foxholes Lane West - Redditch,2023-05-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-05-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
775207,Foxholes Lane West - Redditch,2023-05-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
775207,Foxholes Lane West - Redditch,2023-05-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
775207,Foxholes Lane West - Redditch,2023-05-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-05-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.93
775207,Foxholes Lane West - Redditch,2023-05-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.13
775207,Foxholes Lane West - Redditch,2023-05-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.04
775207,Foxholes Lane West - Redditch,2023-05-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
775207,Foxholes Lane West - Redditch,2023-05-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
775207,Foxholes Lane West - Redditch,2023-05-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-05-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-05-08T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-05-08T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
775207,Foxholes Lane West - Redditch,2023-05-08T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-05-08T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.71
775207,Foxholes Lane West - Redditch,2023-05-08T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
775207,Foxholes Lane West - Redditch,2023-05-08T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
775207,Foxholes Lane West - Redditch,2023-05-08T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
775207,Foxholes Lane West - Redditch,2023-05-08T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
775207,Foxholes Lane West - Redditch,2023-05-08T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-05-08T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-05-08T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-05-08T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-05-08T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
775207,Foxholes Lane West - Redditch,2023-05-08T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
775207,Foxholes Lane West - Redditch,2023-05-08T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-05-08T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
775207,Foxholes Lane West - Redditch,2023-05-08T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-05-08T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-05-08T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-05-08T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-05-08T21:40:00.000+00:00,transformer,,Temperature,C,20.0
775207,Foxholes Lane West - Redditch,2023-05-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-05-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
775207,Foxholes Lane West - Redditch,2023-05-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
775207,Foxholes Lane West - Redditch,2023-05-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-05-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
775207,Foxholes Lane West - Redditch,2023-05-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
775207,Foxholes Lane West - Redditch,2023-05-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
775207,Foxholes Lane West - Redditch,2023-05-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-05-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.5
775207,Foxholes Lane West - Redditch,2023-05-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.68
775207,Foxholes Lane West - Redditch,2023-05-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.19
775207,Foxholes Lane West - Redditch,2023-05-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
775207,Foxholes Lane West - Redditch,2023-05-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
775207,Foxholes Lane West - Redditch,2023-05-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-05-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-05-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-05-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
775207,Foxholes Lane West - Redditch,2023-05-08T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-05-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.27
775207,Foxholes Lane West - Redditch,2023-05-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
775207,Foxholes Lane West - Redditch,2023-05-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
775207,Foxholes Lane West - Redditch,2023-05-08T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-05-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
775207,Foxholes Lane West - Redditch,2023-05-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-05-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-05-08T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
775207,Foxholes Lane West - Redditch,2023-05-08T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-05-08T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
775207,Foxholes Lane West - Redditch,2023-05-08T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
775207,Foxholes Lane West - Redditch,2023-05-08T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-05-08T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
775207,Foxholes Lane West - Redditch,2023-05-08T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-05-08T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-05-08T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-05-08T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-05-08T21:30:00.000+00:00,transformer,,Temperature,C,20.0
775207,Foxholes Lane West - Redditch,2023-05-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-05-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
775207,Foxholes Lane West - Redditch,2023-05-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-05-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
775207,Foxholes Lane West - Redditch,2023-05-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-05-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
775207,Foxholes Lane West - Redditch,2023-05-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
775207,Foxholes Lane West - Redditch,2023-05-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
775207,Foxholes Lane West - Redditch,2023-05-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-05-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.86
775207,Foxholes Lane West - Redditch,2023-05-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.6
775207,Foxholes Lane West - Redditch,2023-05-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.7
775207,Foxholes Lane West - Redditch,2023-05-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
775207,Foxholes Lane West - Redditch,2023-05-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
775207,Foxholes Lane West - Redditch,2023-05-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-05-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-05-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-05-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-05-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-05-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.09
775207,Foxholes Lane West - Redditch,2023-05-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
775207,Foxholes Lane West - Redditch,2023-05-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
775207,Foxholes Lane West - Redditch,2023-05-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-05-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
775207,Foxholes Lane West - Redditch,2023-05-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-05-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-05-08T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-05-08T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-05-08T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
775207,Foxholes Lane West - Redditch,2023-05-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
775207,Foxholes Lane West - Redditch,2023-05-08T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-05-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
775207,Foxholes Lane West - Redditch,2023-05-08T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-05-08T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-05-08T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-05-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
775207,Foxholes Lane West - Redditch,2023-05-08T21:20:00.000+00:00,transformer,,Temperature,C,20.0
775207,Foxholes Lane West - Redditch,2023-05-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-05-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
775207,Foxholes Lane West - Redditch,2023-05-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-05-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
775207,Foxholes Lane West - Redditch,2023-05-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-05-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
775207,Foxholes Lane West - Redditch,2023-05-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
775207,Foxholes Lane West - Redditch,2023-05-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-05-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.63
775207,Foxholes Lane West - Redditch,2023-05-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.5
775207,Foxholes Lane West - Redditch,2023-05-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.27
775207,Foxholes Lane West - Redditch,2023-05-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
775207,Foxholes Lane West - Redditch,2023-05-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
775207,Foxholes Lane West - Redditch,2023-05-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-05-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-05-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-05-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
775207,Foxholes Lane West - Redditch,2023-05-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-05-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.62
775207,Foxholes Lane West - Redditch,2023-05-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
775207,Foxholes Lane West - Redditch,2023-05-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
775207,Foxholes Lane West - Redditch,2023-05-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-05-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
775207,Foxholes Lane West - Redditch,2023-05-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-05-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-05-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
775207,Foxholes Lane West - Redditch,2023-05-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-05-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
775207,Foxholes Lane West - Redditch,2023-05-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
775207,Foxholes Lane West - Redditch,2023-05-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-05-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
775207,Foxholes Lane West - Redditch,2023-05-08T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-05-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-05-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-05-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-05-08T21:10:00.000+00:00,transformer,,Temperature,C,20.0
775207,Foxholes Lane West - Redditch,2023-05-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-05-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
775207,Foxholes Lane West - Redditch,2023-05-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-05-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
775207,Foxholes Lane West - Redditch,2023-05-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-05-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
775207,Foxholes Lane West - Redditch,2023-05-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
775207,Foxholes Lane West - Redditch,2023-05-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
775207,Foxholes Lane West - Redditch,2023-05-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-05-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.35
775207,Foxholes Lane West - Redditch,2023-05-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.28
775207,Foxholes Lane West - Redditch,2023-05-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.01
775207,Foxholes Lane West - Redditch,2023-05-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
775207,Foxholes Lane West - Redditch,2023-05-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
775207,Foxholes Lane West - Redditch,2023-05-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-05-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-05-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-05-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-05-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-05-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
775207,Foxholes Lane West - Redditch,2023-05-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
775207,Foxholes Lane West - Redditch,2023-05-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
775207,Foxholes Lane West - Redditch,2023-05-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-05-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-05-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-05-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-05-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-05-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-05-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-05-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
775207,Foxholes Lane West - Redditch,2023-05-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-05-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
775207,Foxholes Lane West - Redditch,2023-05-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-05-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-05-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775207,Foxholes Lane West - Redditch,2023-05-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-05-08T21:00:00.000+00:00,transformer,,Temperature,C,20.0
775207,Foxholes Lane West - Redditch,2023-05-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-05-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
775207,Foxholes Lane West - Redditch,2023-05-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-05-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
775207,Foxholes Lane West - Redditch,2023-05-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-05-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
775207,Foxholes Lane West - Redditch,2023-05-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
775207,Foxholes Lane West - Redditch,2023-05-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
775207,Foxholes Lane West - Redditch,2023-05-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-05-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.43
775207,Foxholes Lane West - Redditch,2023-05-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.22
775207,Foxholes Lane West - Redditch,2023-05-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.56
775207,Foxholes Lane West - Redditch,2023-05-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
775207,Foxholes Lane West - Redditch,2023-05-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
775207,Foxholes Lane West - Redditch,2023-05-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-05-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-05-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-05-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-05-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-05-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.79
775207,Foxholes Lane West - Redditch,2023-05-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
775207,Foxholes Lane West - Redditch,2023-05-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
775207,Foxholes Lane West - Redditch,2023-05-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-05-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
775207,Foxholes Lane West - Redditch,2023-05-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-05-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-05-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-05-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-05-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-05-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
775207,Foxholes Lane West - Redditch,2023-05-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-05-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
775207,Foxholes Lane West - Redditch,2023-05-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-05-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-05-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-05-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-05-08T20:50:00.000+00:00,transformer,,Temperature,C,20.0
775207,Foxholes Lane West - Redditch,2023-05-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
775207,Foxholes Lane West - Redditch,2023-05-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-05-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
775207,Foxholes Lane West - Redditch,2023-05-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
