Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-05-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-05-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-05-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-05-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.27
775207,Foxholes Lane West - Redditch,2023-05-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.84
775207,Foxholes Lane West - Redditch,2023-05-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.29
775207,Foxholes Lane West - Redditch,2023-05-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
775207,Foxholes Lane West - Redditch,2023-05-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
775207,Foxholes Lane West - Redditch,2023-05-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-05-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-05-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-05-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
775207,Foxholes Lane West - Redditch,2023-05-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-05-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
775207,Foxholes Lane West - Redditch,2023-05-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.65
775207,Foxholes Lane West - Redditch,2023-05-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
775207,Foxholes Lane West - Redditch,2023-05-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-05-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-05-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-05-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-05-08T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
775207,Foxholes Lane West - Redditch,2023-05-08T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-05-08T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
775207,Foxholes Lane West - Redditch,2023-05-08T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.12
775207,Foxholes Lane West - Redditch,2023-05-08T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.54
775207,Foxholes Lane West - Redditch,2023-05-08T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
775207,Foxholes Lane West - Redditch,2023-05-08T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-05-08T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-05-08T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
775207,Foxholes Lane West - Redditch,2023-05-08T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-05-08T10:10:00.000+00:00,transformer,,Temperature,C,18.5
775207,Foxholes Lane West - Redditch,2023-05-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
775207,Foxholes Lane West - Redditch,2023-05-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-05-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
775207,Foxholes Lane West - Redditch,2023-05-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-05-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
775207,Foxholes Lane West - Redditch,2023-05-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-05-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
775207,Foxholes Lane West - Redditch,2023-05-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-05-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.66
775207,Foxholes Lane West - Redditch,2023-05-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.19
775207,Foxholes Lane West - Redditch,2023-05-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.96
775207,Foxholes Lane West - Redditch,2023-05-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
775207,Foxholes Lane West - Redditch,2023-05-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
775207,Foxholes Lane West - Redditch,2023-05-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-05-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-05-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-05-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-05-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-05-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.38
775207,Foxholes Lane West - Redditch,2023-05-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
775207,Foxholes Lane West - Redditch,2023-05-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
775207,Foxholes Lane West - Redditch,2023-05-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-05-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
775207,Foxholes Lane West - Redditch,2023-05-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-05-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-05-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-05-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-05-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-05-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.47
775207,Foxholes Lane West - Redditch,2023-05-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.68
775207,Foxholes Lane West - Redditch,2023-05-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
775207,Foxholes Lane West - Redditch,2023-05-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
775207,Foxholes Lane West - Redditch,2023-05-08T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
775207,Foxholes Lane West - Redditch,2023-05-08T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
775207,Foxholes Lane West - Redditch,2023-05-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
775207,Foxholes Lane West - Redditch,2023-05-08T10:00:00.000+00:00,transformer,,Temperature,C,18.5
775207,Foxholes Lane West - Redditch,2023-05-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-05-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
775207,Foxholes Lane West - Redditch,2023-05-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-05-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
775207,Foxholes Lane West - Redditch,2023-05-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-05-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
775207,Foxholes Lane West - Redditch,2023-05-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-05-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-05-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-05-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.85
775207,Foxholes Lane West - Redditch,2023-05-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.45
775207,Foxholes Lane West - Redditch,2023-05-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.96
775207,Foxholes Lane West - Redditch,2023-05-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,121.4
775207,Foxholes Lane West - Redditch,2023-05-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
775207,Foxholes Lane West - Redditch,2023-05-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
775207,Foxholes Lane West - Redditch,2023-05-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-05-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
775207,Foxholes Lane West - Redditch,2023-05-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-05-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-05-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.59
775207,Foxholes Lane West - Redditch,2023-05-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
775207,Foxholes Lane West - Redditch,2023-05-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
775207,Foxholes Lane West - Redditch,2023-05-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-05-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
775207,Foxholes Lane West - Redditch,2023-05-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
775207,Foxholes Lane West - Redditch,2023-05-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-05-08T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-05-08T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-05-08T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775207,Foxholes Lane West - Redditch,2023-05-08T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.73
775207,Foxholes Lane West - Redditch,2023-05-08T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-05-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
775207,Foxholes Lane West - Redditch,2023-05-08T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-05-08T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-05-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-05-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-05-08T09:50:00.000+00:00,transformer,,Temperature,C,18.5
775207,Foxholes Lane West - Redditch,2023-05-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-05-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
775207,Foxholes Lane West - Redditch,2023-05-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-05-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
775207,Foxholes Lane West - Redditch,2023-05-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-05-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
775207,Foxholes Lane West - Redditch,2023-05-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
775207,Foxholes Lane West - Redditch,2023-05-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-05-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-05-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.32
775207,Foxholes Lane West - Redditch,2023-05-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.95
775207,Foxholes Lane West - Redditch,2023-05-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.17
775207,Foxholes Lane West - Redditch,2023-05-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
775207,Foxholes Lane West - Redditch,2023-05-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
775207,Foxholes Lane West - Redditch,2023-05-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-05-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-05-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-05-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-05-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-05-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
775207,Foxholes Lane West - Redditch,2023-05-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
775207,Foxholes Lane West - Redditch,2023-05-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
775207,Foxholes Lane West - Redditch,2023-05-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-05-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
775207,Foxholes Lane West - Redditch,2023-05-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-05-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-05-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-05-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-05-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
775207,Foxholes Lane West - Redditch,2023-05-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.93
775207,Foxholes Lane West - Redditch,2023-05-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-05-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
775207,Foxholes Lane West - Redditch,2023-05-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
775207,Foxholes Lane West - Redditch,2023-05-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
775207,Foxholes Lane West - Redditch,2023-05-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
775207,Foxholes Lane West - Redditch,2023-05-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
775207,Foxholes Lane West - Redditch,2023-05-08T09:40:00.000+00:00,transformer,,Temperature,C,18.4
775207,Foxholes Lane West - Redditch,2023-05-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-05-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
775207,Foxholes Lane West - Redditch,2023-05-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-05-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
775207,Foxholes Lane West - Redditch,2023-05-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-05-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
775207,Foxholes Lane West - Redditch,2023-05-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
775207,Foxholes Lane West - Redditch,2023-05-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-05-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-05-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.62
775207,Foxholes Lane West - Redditch,2023-05-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.09
775207,Foxholes Lane West - Redditch,2023-05-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.1
775207,Foxholes Lane West - Redditch,2023-05-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
775207,Foxholes Lane West - Redditch,2023-05-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
775207,Foxholes Lane West - Redditch,2023-05-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-05-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-05-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-05-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-05-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-05-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
775207,Foxholes Lane West - Redditch,2023-05-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
775207,Foxholes Lane West - Redditch,2023-05-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
775207,Foxholes Lane West - Redditch,2023-05-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-05-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-05-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-05-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
775207,Foxholes Lane West - Redditch,2023-05-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-05-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-05-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
775207,Foxholes Lane West - Redditch,2023-05-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.04
775207,Foxholes Lane West - Redditch,2023-05-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-05-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
775207,Foxholes Lane West - Redditch,2023-05-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
775207,Foxholes Lane West - Redditch,2023-05-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
775207,Foxholes Lane West - Redditch,2023-05-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
775207,Foxholes Lane West - Redditch,2023-05-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-05-08T09:30:00.000+00:00,transformer,,Temperature,C,18.4
775207,Foxholes Lane West - Redditch,2023-05-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-05-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
775207,Foxholes Lane West - Redditch,2023-05-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-05-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
775207,Foxholes Lane West - Redditch,2023-05-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-05-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
775207,Foxholes Lane West - Redditch,2023-05-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
775207,Foxholes Lane West - Redditch,2023-05-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-05-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-05-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.15
775207,Foxholes Lane West - Redditch,2023-05-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.67
775207,Foxholes Lane West - Redditch,2023-05-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.25
775207,Foxholes Lane West - Redditch,2023-05-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-05-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
775207,Foxholes Lane West - Redditch,2023-05-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-05-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
775207,Foxholes Lane West - Redditch,2023-05-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-05-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
775207,Foxholes Lane West - Redditch,2023-05-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-05-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
775207,Foxholes Lane West - Redditch,2023-05-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.91
775207,Foxholes Lane West - Redditch,2023-05-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
775207,Foxholes Lane West - Redditch,2023-05-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
775207,Foxholes Lane West - Redditch,2023-05-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-05-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
775207,Foxholes Lane West - Redditch,2023-05-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-05-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-05-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-05-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
775207,Foxholes Lane West - Redditch,2023-05-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.91
775207,Foxholes Lane West - Redditch,2023-05-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-05-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
775207,Foxholes Lane West - Redditch,2023-05-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-05-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-05-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
775207,Foxholes Lane West - Redditch,2023-05-08T09:20:00.000+00:00,transformer,,Temperature,C,18.4
775207,Foxholes Lane West - Redditch,2023-05-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-05-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
775207,Foxholes Lane West - Redditch,2023-05-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
775207,Foxholes Lane West - Redditch,2023-05-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
775207,Foxholes Lane West - Redditch,2023-05-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-05-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
775207,Foxholes Lane West - Redditch,2023-05-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
775207,Foxholes Lane West - Redditch,2023-05-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
775207,Foxholes Lane West - Redditch,2023-05-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
775207,Foxholes Lane West - Redditch,2023-05-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.08
775207,Foxholes Lane West - Redditch,2023-05-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.08
775207,Foxholes Lane West - Redditch,2023-05-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.56
775207,Foxholes Lane West - Redditch,2023-05-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
775207,Foxholes Lane West - Redditch,2023-05-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
775207,Foxholes Lane West - Redditch,2023-05-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
775207,Foxholes Lane West - Redditch,2023-05-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-05-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-05-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-05-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-05-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
775207,Foxholes Lane West - Redditch,2023-05-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.25
775207,Foxholes Lane West - Redditch,2023-05-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
775207,Foxholes Lane West - Redditch,2023-05-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-05-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-05-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
775207,Foxholes Lane West - Redditch,2023-05-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-05-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-05-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-05-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775207,Foxholes Lane West - Redditch,2023-05-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
775207,Foxholes Lane West - Redditch,2023-05-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-05-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
775207,Foxholes Lane West - Redditch,2023-05-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-05-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-05-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-05-08T09:10:00.000+00:00,transformer,,Temperature,C,18.4
775207,Foxholes Lane West - Redditch,2023-05-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
775207,Foxholes Lane West - Redditch,2023-05-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-05-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
775207,Foxholes Lane West - Redditch,2023-05-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-05-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
775207,Foxholes Lane West - Redditch,2023-05-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
775207,Foxholes Lane West - Redditch,2023-05-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-05-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-05-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.43
775207,Foxholes Lane West - Redditch,2023-05-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.41
775207,Foxholes Lane West - Redditch,2023-05-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.27
775207,Foxholes Lane West - Redditch,2023-05-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-05-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
775207,Foxholes Lane West - Redditch,2023-05-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
775207,Foxholes Lane West - Redditch,2023-05-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-05-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-05-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-05-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-05-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
775207,Foxholes Lane West - Redditch,2023-05-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.78
775207,Foxholes Lane West - Redditch,2023-05-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
775207,Foxholes Lane West - Redditch,2023-05-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
775207,Foxholes Lane West - Redditch,2023-05-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-05-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
775207,Foxholes Lane West - Redditch,2023-05-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-05-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-05-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-05-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
775207,Foxholes Lane West - Redditch,2023-05-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-05-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
775207,Foxholes Lane West - Redditch,2023-05-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-05-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-05-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-05-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
775207,Foxholes Lane West - Redditch,2023-05-08T09:00:00.000+00:00,transformer,,Temperature,C,18.4
775207,Foxholes Lane West - Redditch,2023-05-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-05-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
775207,Foxholes Lane West - Redditch,2023-05-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
775207,Foxholes Lane West - Redditch,2023-05-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
775207,Foxholes Lane West - Redditch,2023-05-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-05-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
775207,Foxholes Lane West - Redditch,2023-05-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
775207,Foxholes Lane West - Redditch,2023-05-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-05-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-05-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.03
775207,Foxholes Lane West - Redditch,2023-05-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.96
775207,Foxholes Lane West - Redditch,2023-05-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.22
775207,Foxholes Lane West - Redditch,2023-05-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-05-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
775207,Foxholes Lane West - Redditch,2023-05-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
775207,Foxholes Lane West - Redditch,2023-05-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-05-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-05-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-05-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-05-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
775207,Foxholes Lane West - Redditch,2023-05-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
775207,Foxholes Lane West - Redditch,2023-05-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
775207,Foxholes Lane West - Redditch,2023-05-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-05-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-05-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-05-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-05-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-05-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-05-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
775207,Foxholes Lane West - Redditch,2023-05-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-05-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
775207,Foxholes Lane West - Redditch,2023-05-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-05-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-05-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-05-08T08:50:00.000+00:00,transformer,,Temperature,C,18.3
775207,Foxholes Lane West - Redditch,2023-05-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-05-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
775207,Foxholes Lane West - Redditch,2023-05-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-05-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
775207,Foxholes Lane West - Redditch,2023-05-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-05-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
775207,Foxholes Lane West - Redditch,2023-05-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
775207,Foxholes Lane West - Redditch,2023-05-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-05-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-05-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.99
775207,Foxholes Lane West - Redditch,2023-05-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.33
775207,Foxholes Lane West - Redditch,2023-05-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.93
775207,Foxholes Lane West - Redditch,2023-05-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-05-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
775207,Foxholes Lane West - Redditch,2023-05-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
775207,Foxholes Lane West - Redditch,2023-05-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
775207,Foxholes Lane West - Redditch,2023-05-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-05-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-05-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-05-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
775207,Foxholes Lane West - Redditch,2023-05-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
775207,Foxholes Lane West - Redditch,2023-05-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
775207,Foxholes Lane West - Redditch,2023-05-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-05-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-05-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-05-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
775207,Foxholes Lane West - Redditch,2023-05-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-05-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-05-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-05-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
775207,Foxholes Lane West - Redditch,2023-05-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-05-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
775207,Foxholes Lane West - Redditch,2023-05-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-05-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-05-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
775207,Foxholes Lane West - Redditch,2023-05-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
775207,Foxholes Lane West - Redditch,2023-05-08T08:40:00.000+00:00,transformer,,Temperature,C,18.3
775207,Foxholes Lane West - Redditch,2023-05-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-05-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
775207,Foxholes Lane West - Redditch,2023-05-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
775207,Foxholes Lane West - Redditch,2023-05-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
775207,Foxholes Lane West - Redditch,2023-05-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-05-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
775207,Foxholes Lane West - Redditch,2023-05-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
775207,Foxholes Lane West - Redditch,2023-05-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-05-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-05-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.39
775207,Foxholes Lane West - Redditch,2023-05-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.91
775207,Foxholes Lane West - Redditch,2023-05-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.31
775207,Foxholes Lane West - Redditch,2023-05-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-05-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
775207,Foxholes Lane West - Redditch,2023-05-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-05-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
775207,Foxholes Lane West - Redditch,2023-05-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-05-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-05-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-05-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
775207,Foxholes Lane West - Redditch,2023-05-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
775207,Foxholes Lane West - Redditch,2023-05-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.77
775207,Foxholes Lane West - Redditch,2023-05-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-05-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-05-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-05-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
775207,Foxholes Lane West - Redditch,2023-05-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
775207,Foxholes Lane West - Redditch,2023-05-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-05-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
775207,Foxholes Lane West - Redditch,2023-05-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
775207,Foxholes Lane West - Redditch,2023-05-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
775207,Foxholes Lane West - Redditch,2023-05-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-05-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-05-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-05-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-05-08T08:30:00.000+00:00,transformer,,Temperature,C,18.3
775207,Foxholes Lane West - Redditch,2023-05-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-05-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
775207,Foxholes Lane West - Redditch,2023-05-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
775207,Foxholes Lane West - Redditch,2023-05-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
775207,Foxholes Lane West - Redditch,2023-05-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-05-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
775207,Foxholes Lane West - Redditch,2023-05-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
775207,Foxholes Lane West - Redditch,2023-05-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-05-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-05-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.69
775207,Foxholes Lane West - Redditch,2023-05-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.27
775207,Foxholes Lane West - Redditch,2023-05-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.57
775207,Foxholes Lane West - Redditch,2023-05-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
775207,Foxholes Lane West - Redditch,2023-05-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
775207,Foxholes Lane West - Redditch,2023-05-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-05-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
775207,Foxholes Lane West - Redditch,2023-05-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-05-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
775207,Foxholes Lane West - Redditch,2023-05-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-05-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.22
775207,Foxholes Lane West - Redditch,2023-05-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
775207,Foxholes Lane West - Redditch,2023-05-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
775207,Foxholes Lane West - Redditch,2023-05-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-05-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
775207,Foxholes Lane West - Redditch,2023-05-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-05-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-05-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-05-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-05-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-05-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
775207,Foxholes Lane West - Redditch,2023-05-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
775207,Foxholes Lane West - Redditch,2023-05-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
775207,Foxholes Lane West - Redditch,2023-05-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-05-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-05-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
775207,Foxholes Lane West - Redditch,2023-05-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
775207,Foxholes Lane West - Redditch,2023-05-08T08:20:00.000+00:00,transformer,,Temperature,C,18.3
775207,Foxholes Lane West - Redditch,2023-05-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-05-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
775207,Foxholes Lane West - Redditch,2023-05-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
775207,Foxholes Lane West - Redditch,2023-05-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
775207,Foxholes Lane West - Redditch,2023-05-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-05-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
775207,Foxholes Lane West - Redditch,2023-05-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
775207,Foxholes Lane West - Redditch,2023-05-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
775207,Foxholes Lane West - Redditch,2023-05-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-05-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.91
775207,Foxholes Lane West - Redditch,2023-05-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.19
775207,Foxholes Lane West - Redditch,2023-05-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.74
775207,Foxholes Lane West - Redditch,2023-05-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
775207,Foxholes Lane West - Redditch,2023-05-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
775207,Foxholes Lane West - Redditch,2023-05-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-05-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-05-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-05-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
775207,Foxholes Lane West - Redditch,2023-05-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-05-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.12
775207,Foxholes Lane West - Redditch,2023-05-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
775207,Foxholes Lane West - Redditch,2023-05-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
775207,Foxholes Lane West - Redditch,2023-05-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-05-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
775207,Foxholes Lane West - Redditch,2023-05-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
775207,Foxholes Lane West - Redditch,2023-05-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-05-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-05-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
