Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-05-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-05-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
775207,Foxholes Lane West - Redditch,2023-05-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-05-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
775207,Foxholes Lane West - Redditch,2023-05-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-05-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-05-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-05-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-05-08T08:10:00.000+00:00,transformer,,Temperature,C,18.3
775207,Foxholes Lane West - Redditch,2023-05-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-05-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
775207,Foxholes Lane West - Redditch,2023-05-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
775207,Foxholes Lane West - Redditch,2023-05-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
775207,Foxholes Lane West - Redditch,2023-05-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-05-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
775207,Foxholes Lane West - Redditch,2023-05-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
775207,Foxholes Lane West - Redditch,2023-05-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
775207,Foxholes Lane West - Redditch,2023-05-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-05-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.33
775207,Foxholes Lane West - Redditch,2023-05-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.64
775207,Foxholes Lane West - Redditch,2023-05-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.62
775207,Foxholes Lane West - Redditch,2023-05-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
775207,Foxholes Lane West - Redditch,2023-05-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
775207,Foxholes Lane West - Redditch,2023-05-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-05-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-05-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-05-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-05-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-05-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.59
775207,Foxholes Lane West - Redditch,2023-05-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
775207,Foxholes Lane West - Redditch,2023-05-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
775207,Foxholes Lane West - Redditch,2023-05-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-05-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
775207,Foxholes Lane West - Redditch,2023-05-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-05-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-05-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-05-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-05-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-05-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
775207,Foxholes Lane West - Redditch,2023-05-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-05-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
775207,Foxholes Lane West - Redditch,2023-05-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-05-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-05-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-05-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
775207,Foxholes Lane West - Redditch,2023-05-08T08:00:00.000+00:00,transformer,,Temperature,C,18.3
775207,Foxholes Lane West - Redditch,2023-05-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-05-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
775207,Foxholes Lane West - Redditch,2023-05-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-05-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
775207,Foxholes Lane West - Redditch,2023-05-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-05-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
775207,Foxholes Lane West - Redditch,2023-05-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
775207,Foxholes Lane West - Redditch,2023-05-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-05-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-05-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.11
775207,Foxholes Lane West - Redditch,2023-05-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.23
775207,Foxholes Lane West - Redditch,2023-05-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.06
775207,Foxholes Lane West - Redditch,2023-05-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
775207,Foxholes Lane West - Redditch,2023-05-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
775207,Foxholes Lane West - Redditch,2023-05-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-05-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-05-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-05-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-05-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-05-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.34
775207,Foxholes Lane West - Redditch,2023-05-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
775207,Foxholes Lane West - Redditch,2023-05-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
775207,Foxholes Lane West - Redditch,2023-05-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-05-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-05-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
775207,Foxholes Lane West - Redditch,2023-05-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-05-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-05-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-05-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
775207,Foxholes Lane West - Redditch,2023-05-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.85
775207,Foxholes Lane West - Redditch,2023-05-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-05-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
775207,Foxholes Lane West - Redditch,2023-05-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.6
775207,Foxholes Lane West - Redditch,2023-05-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.3
775207,Foxholes Lane West - Redditch,2023-05-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-05-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-05-08T07:50:00.000+00:00,transformer,,Temperature,C,18.3
775207,Foxholes Lane West - Redditch,2023-05-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-05-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
775207,Foxholes Lane West - Redditch,2023-05-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-05-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
775207,Foxholes Lane West - Redditch,2023-05-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-05-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
775207,Foxholes Lane West - Redditch,2023-05-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
775207,Foxholes Lane West - Redditch,2023-05-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-05-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-05-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.2
775207,Foxholes Lane West - Redditch,2023-05-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.21
775207,Foxholes Lane West - Redditch,2023-05-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.82
775207,Foxholes Lane West - Redditch,2023-05-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,122.3
775207,Foxholes Lane West - Redditch,2023-05-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
775207,Foxholes Lane West - Redditch,2023-05-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-05-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-05-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-05-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-05-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-05-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
775207,Foxholes Lane West - Redditch,2023-05-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
775207,Foxholes Lane West - Redditch,2023-05-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
775207,Foxholes Lane West - Redditch,2023-05-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-05-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-05-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-05-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-05-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-05-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
775207,Foxholes Lane West - Redditch,2023-05-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
775207,Foxholes Lane West - Redditch,2023-05-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-05-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.64
775207,Foxholes Lane West - Redditch,2023-05-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-05-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-05-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-05-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
775207,Foxholes Lane West - Redditch,2023-05-08T07:40:00.000+00:00,transformer,,Temperature,C,18.3
775207,Foxholes Lane West - Redditch,2023-05-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-05-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
775207,Foxholes Lane West - Redditch,2023-05-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-05-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
775207,Foxholes Lane West - Redditch,2023-05-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-05-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
775207,Foxholes Lane West - Redditch,2023-05-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
775207,Foxholes Lane West - Redditch,2023-05-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-05-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-05-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.93
775207,Foxholes Lane West - Redditch,2023-05-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.79
775207,Foxholes Lane West - Redditch,2023-05-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.06
775207,Foxholes Lane West - Redditch,2023-05-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-05-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
775207,Foxholes Lane West - Redditch,2023-05-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-05-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-05-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-05-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-05-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-05-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
775207,Foxholes Lane West - Redditch,2023-05-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
775207,Foxholes Lane West - Redditch,2023-05-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
775207,Foxholes Lane West - Redditch,2023-05-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-05-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-05-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-05-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-05-08T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-05-08T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-08T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-05-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.03
775207,Foxholes Lane West - Redditch,2023-05-08T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-05-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
775207,Foxholes Lane West - Redditch,2023-05-08T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-05-08T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
775207,Foxholes Lane West - Redditch,2023-05-08T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-05-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-05-08T07:30:00.000+00:00,transformer,,Temperature,C,18.4
775207,Foxholes Lane West - Redditch,2023-05-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-05-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
775207,Foxholes Lane West - Redditch,2023-05-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
775207,Foxholes Lane West - Redditch,2023-05-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
775207,Foxholes Lane West - Redditch,2023-05-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-05-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
775207,Foxholes Lane West - Redditch,2023-05-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
775207,Foxholes Lane West - Redditch,2023-05-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-05-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-05-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.8
775207,Foxholes Lane West - Redditch,2023-05-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.29
775207,Foxholes Lane West - Redditch,2023-05-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.74
775207,Foxholes Lane West - Redditch,2023-05-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
775207,Foxholes Lane West - Redditch,2023-05-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
775207,Foxholes Lane West - Redditch,2023-05-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
775207,Foxholes Lane West - Redditch,2023-05-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-05-08T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-05-08T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-05-08T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-05-08T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
775207,Foxholes Lane West - Redditch,2023-05-08T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
775207,Foxholes Lane West - Redditch,2023-05-08T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
775207,Foxholes Lane West - Redditch,2023-05-08T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-05-08T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-05-08T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-05-08T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-05-08T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-05-08T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-08T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-05-08T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
775207,Foxholes Lane West - Redditch,2023-05-08T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-05-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
775207,Foxholes Lane West - Redditch,2023-05-08T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-05-08T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-05-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
775207,Foxholes Lane West - Redditch,2023-05-08T07:20:00.000+00:00,transformer,,Temperature,C,18.4
775207,Foxholes Lane West - Redditch,2023-05-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-05-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
775207,Foxholes Lane West - Redditch,2023-05-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
775207,Foxholes Lane West - Redditch,2023-05-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
775207,Foxholes Lane West - Redditch,2023-05-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-05-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
775207,Foxholes Lane West - Redditch,2023-05-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
775207,Foxholes Lane West - Redditch,2023-05-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-05-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-05-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.55
775207,Foxholes Lane West - Redditch,2023-05-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.89
775207,Foxholes Lane West - Redditch,2023-05-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.65
775207,Foxholes Lane West - Redditch,2023-05-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-05-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
775207,Foxholes Lane West - Redditch,2023-05-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-05-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-05-08T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-05-08T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-05-08T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-05-08T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
775207,Foxholes Lane West - Redditch,2023-05-08T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
775207,Foxholes Lane West - Redditch,2023-05-08T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
775207,Foxholes Lane West - Redditch,2023-05-08T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-05-08T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-05-08T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-05-08T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-05-08T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-05-08T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-08T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-05-08T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
775207,Foxholes Lane West - Redditch,2023-05-08T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-05-08T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
775207,Foxholes Lane West - Redditch,2023-05-08T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-05-08T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-05-08T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-08T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-05-08T07:10:00.000+00:00,transformer,,Temperature,C,18.4
775207,Foxholes Lane West - Redditch,2023-05-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
775207,Foxholes Lane West - Redditch,2023-05-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-05-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
775207,Foxholes Lane West - Redditch,2023-05-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-05-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
775207,Foxholes Lane West - Redditch,2023-05-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
775207,Foxholes Lane West - Redditch,2023-05-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-05-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-05-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.88
775207,Foxholes Lane West - Redditch,2023-05-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.92
775207,Foxholes Lane West - Redditch,2023-05-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.89
775207,Foxholes Lane West - Redditch,2023-05-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-05-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
775207,Foxholes Lane West - Redditch,2023-05-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
775207,Foxholes Lane West - Redditch,2023-05-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-05-08T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-05-08T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-05-08T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-05-08T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
775207,Foxholes Lane West - Redditch,2023-05-08T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
775207,Foxholes Lane West - Redditch,2023-05-08T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
775207,Foxholes Lane West - Redditch,2023-05-08T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-05-08T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-05-08T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-05-08T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-05-08T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-05-08T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-08T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-08T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
775207,Foxholes Lane West - Redditch,2023-05-08T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-05-08T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
775207,Foxholes Lane West - Redditch,2023-05-08T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-05-08T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-05-08T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-08T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
775207,Foxholes Lane West - Redditch,2023-05-08T07:00:00.000+00:00,transformer,,Temperature,C,18.4
775207,Foxholes Lane West - Redditch,2023-05-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
775207,Foxholes Lane West - Redditch,2023-05-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-05-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
775207,Foxholes Lane West - Redditch,2023-05-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-05-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
775207,Foxholes Lane West - Redditch,2023-05-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
775207,Foxholes Lane West - Redditch,2023-05-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-05-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-05-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.68
775207,Foxholes Lane West - Redditch,2023-05-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.61
775207,Foxholes Lane West - Redditch,2023-05-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.21
775207,Foxholes Lane West - Redditch,2023-05-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-05-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
775207,Foxholes Lane West - Redditch,2023-05-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-05-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-05-08T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-05-08T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-05-08T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-05-08T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
775207,Foxholes Lane West - Redditch,2023-05-08T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
775207,Foxholes Lane West - Redditch,2023-05-08T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
775207,Foxholes Lane West - Redditch,2023-05-08T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-05-08T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
775207,Foxholes Lane West - Redditch,2023-05-08T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-05-08T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-05-08T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-05-08T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-08T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-05-08T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
775207,Foxholes Lane West - Redditch,2023-05-08T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-05-08T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
775207,Foxholes Lane West - Redditch,2023-05-08T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-05-08T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-05-08T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-08T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-05-08T06:50:00.000+00:00,transformer,,Temperature,C,18.4
775207,Foxholes Lane West - Redditch,2023-05-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
775207,Foxholes Lane West - Redditch,2023-05-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-05-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
775207,Foxholes Lane West - Redditch,2023-05-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
775207,Foxholes Lane West - Redditch,2023-05-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
775207,Foxholes Lane West - Redditch,2023-05-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-05-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-05-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.09
775207,Foxholes Lane West - Redditch,2023-05-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.11
775207,Foxholes Lane West - Redditch,2023-05-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.56
775207,Foxholes Lane West - Redditch,2023-05-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-05-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-05-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-05-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-05-08T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-05-08T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-05-08T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-05-08T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
775207,Foxholes Lane West - Redditch,2023-05-08T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
775207,Foxholes Lane West - Redditch,2023-05-08T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
775207,Foxholes Lane West - Redditch,2023-05-08T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-05-08T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-05-08T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-05-08T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-05-08T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-05-08T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-05-08T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-05-08T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
775207,Foxholes Lane West - Redditch,2023-05-08T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-05-08T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
775207,Foxholes Lane West - Redditch,2023-05-08T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-05-08T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-05-08T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-05-08T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
775207,Foxholes Lane West - Redditch,2023-05-08T06:40:00.000+00:00,transformer,,Temperature,C,18.5
775207,Foxholes Lane West - Redditch,2023-05-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-05-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
775207,Foxholes Lane West - Redditch,2023-05-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-05-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
775207,Foxholes Lane West - Redditch,2023-05-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-05-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
775207,Foxholes Lane West - Redditch,2023-05-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
775207,Foxholes Lane West - Redditch,2023-05-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-05-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-05-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.78
775207,Foxholes Lane West - Redditch,2023-05-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.8
775207,Foxholes Lane West - Redditch,2023-05-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.95
775207,Foxholes Lane West - Redditch,2023-05-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-05-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
775207,Foxholes Lane West - Redditch,2023-05-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-05-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-05-08T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-05-08T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-05-08T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-05-08T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
775207,Foxholes Lane West - Redditch,2023-05-08T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
775207,Foxholes Lane West - Redditch,2023-05-08T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
775207,Foxholes Lane West - Redditch,2023-05-08T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
775207,Foxholes Lane West - Redditch,2023-05-08T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-05-08T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-05-08T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-05-08T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-05-08T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-05-08T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-05-08T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
775207,Foxholes Lane West - Redditch,2023-05-08T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-05-08T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
775207,Foxholes Lane West - Redditch,2023-05-08T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-05-08T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-05-08T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
775207,Foxholes Lane West - Redditch,2023-05-08T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-05-08T06:30:00.000+00:00,transformer,,Temperature,C,18.5
775207,Foxholes Lane West - Redditch,2023-05-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
775207,Foxholes Lane West - Redditch,2023-05-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-05-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
775207,Foxholes Lane West - Redditch,2023-05-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
775207,Foxholes Lane West - Redditch,2023-05-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
775207,Foxholes Lane West - Redditch,2023-05-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-05-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-05-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.47
775207,Foxholes Lane West - Redditch,2023-05-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.65
775207,Foxholes Lane West - Redditch,2023-05-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.83
775207,Foxholes Lane West - Redditch,2023-05-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-05-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-05-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-05-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-05-08T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-05-08T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-05-08T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-05-08T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
775207,Foxholes Lane West - Redditch,2023-05-08T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
775207,Foxholes Lane West - Redditch,2023-05-08T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
775207,Foxholes Lane West - Redditch,2023-05-08T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-05-08T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-05-08T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-05-08T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-05-08T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-05-08T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-08T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-05-08T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
775207,Foxholes Lane West - Redditch,2023-05-08T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-05-08T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
775207,Foxholes Lane West - Redditch,2023-05-08T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-05-08T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-05-08T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-08T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-05-08T06:20:00.000+00:00,transformer,,Temperature,C,18.5
775207,Foxholes Lane West - Redditch,2023-05-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
775207,Foxholes Lane West - Redditch,2023-05-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-05-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
775207,Foxholes Lane West - Redditch,2023-05-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-05-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
775207,Foxholes Lane West - Redditch,2023-05-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
775207,Foxholes Lane West - Redditch,2023-05-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-05-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-05-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.68
775207,Foxholes Lane West - Redditch,2023-05-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.6
775207,Foxholes Lane West - Redditch,2023-05-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.22
775207,Foxholes Lane West - Redditch,2023-05-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-05-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-05-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-05-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-05-08T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-05-08T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-05-08T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-05-08T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
775207,Foxholes Lane West - Redditch,2023-05-08T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
775207,Foxholes Lane West - Redditch,2023-05-08T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
775207,Foxholes Lane West - Redditch,2023-05-08T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-05-08T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-05-08T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-05-08T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-05-08T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-05-08T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-05-08T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-05-08T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
775207,Foxholes Lane West - Redditch,2023-05-08T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-05-08T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
775207,Foxholes Lane West - Redditch,2023-05-08T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-05-08T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-05-08T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-05-08T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-05-08T06:10:00.000+00:00,transformer,,Temperature,C,18.5
775207,Foxholes Lane West - Redditch,2023-05-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
775207,Foxholes Lane West - Redditch,2023-05-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-05-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
775207,Foxholes Lane West - Redditch,2023-05-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-05-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
775207,Foxholes Lane West - Redditch,2023-05-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
775207,Foxholes Lane West - Redditch,2023-05-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-05-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-05-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.14
775207,Foxholes Lane West - Redditch,2023-05-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.39
775207,Foxholes Lane West - Redditch,2023-05-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.56
775207,Foxholes Lane West - Redditch,2023-05-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-05-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
