Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-05-08T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-05-08T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-05-08T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-05-08T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-05-08T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-08T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-05-08T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
775207,Foxholes Lane West - Redditch,2023-05-08T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-05-08T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
775207,Foxholes Lane West - Redditch,2023-05-08T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-05-08T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-05-08T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-08T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-05-08T01:50:00.000+00:00,transformer,,Temperature,C,19.4
775207,Foxholes Lane West - Redditch,2023-05-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-05-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
775207,Foxholes Lane West - Redditch,2023-05-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-05-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
775207,Foxholes Lane West - Redditch,2023-05-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
775207,Foxholes Lane West - Redditch,2023-05-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
775207,Foxholes Lane West - Redditch,2023-05-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-05-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-05-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.22
775207,Foxholes Lane West - Redditch,2023-05-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.74
775207,Foxholes Lane West - Redditch,2023-05-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.77
775207,Foxholes Lane West - Redditch,2023-05-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-05-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-05-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-05-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-05-08T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-05-08T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-05-08T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-05-08T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
775207,Foxholes Lane West - Redditch,2023-05-08T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
775207,Foxholes Lane West - Redditch,2023-05-08T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
775207,Foxholes Lane West - Redditch,2023-05-08T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
775207,Foxholes Lane West - Redditch,2023-05-08T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-05-08T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-05-08T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-05-08T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
775207,Foxholes Lane West - Redditch,2023-05-08T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-08T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-05-08T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
775207,Foxholes Lane West - Redditch,2023-05-08T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-05-08T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
775207,Foxholes Lane West - Redditch,2023-05-08T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-05-08T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-05-08T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-08T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
775207,Foxholes Lane West - Redditch,2023-05-08T01:40:00.000+00:00,transformer,,Temperature,C,19.5
775207,Foxholes Lane West - Redditch,2023-05-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
775207,Foxholes Lane West - Redditch,2023-05-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
775207,Foxholes Lane West - Redditch,2023-05-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-05-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
775207,Foxholes Lane West - Redditch,2023-05-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
775207,Foxholes Lane West - Redditch,2023-05-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-05-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-05-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.76
775207,Foxholes Lane West - Redditch,2023-05-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.66
775207,Foxholes Lane West - Redditch,2023-05-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.74
775207,Foxholes Lane West - Redditch,2023-05-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-05-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-05-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-05-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-05-08T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-05-08T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-05-08T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-05-08T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
775207,Foxholes Lane West - Redditch,2023-05-08T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
775207,Foxholes Lane West - Redditch,2023-05-08T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
775207,Foxholes Lane West - Redditch,2023-05-08T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
775207,Foxholes Lane West - Redditch,2023-05-08T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-05-08T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-05-08T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-05-08T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
775207,Foxholes Lane West - Redditch,2023-05-08T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-08T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
775207,Foxholes Lane West - Redditch,2023-05-08T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
775207,Foxholes Lane West - Redditch,2023-05-08T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-05-08T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
775207,Foxholes Lane West - Redditch,2023-05-08T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-05-08T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-05-08T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-08T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-05-08T01:30:00.000+00:00,transformer,,Temperature,C,19.6
775207,Foxholes Lane West - Redditch,2023-05-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
775207,Foxholes Lane West - Redditch,2023-05-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
775207,Foxholes Lane West - Redditch,2023-05-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
775207,Foxholes Lane West - Redditch,2023-05-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
775207,Foxholes Lane West - Redditch,2023-05-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-05-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-05-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.57
775207,Foxholes Lane West - Redditch,2023-05-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.69
775207,Foxholes Lane West - Redditch,2023-05-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.78
775207,Foxholes Lane West - Redditch,2023-05-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-05-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-05-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-05-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-05-08T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-05-08T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-05-08T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-05-08T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
775207,Foxholes Lane West - Redditch,2023-05-08T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
775207,Foxholes Lane West - Redditch,2023-05-08T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
775207,Foxholes Lane West - Redditch,2023-05-08T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
775207,Foxholes Lane West - Redditch,2023-05-08T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-05-08T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-05-08T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-05-08T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
775207,Foxholes Lane West - Redditch,2023-05-08T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-08T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-08T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
775207,Foxholes Lane West - Redditch,2023-05-08T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-05-08T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.21
775207,Foxholes Lane West - Redditch,2023-05-08T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-05-08T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-05-08T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-08T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
775207,Foxholes Lane West - Redditch,2023-05-08T01:20:00.000+00:00,transformer,,Temperature,C,19.6
775207,Foxholes Lane West - Redditch,2023-05-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
775207,Foxholes Lane West - Redditch,2023-05-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-05-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
775207,Foxholes Lane West - Redditch,2023-05-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
775207,Foxholes Lane West - Redditch,2023-05-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
775207,Foxholes Lane West - Redditch,2023-05-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-05-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-05-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.8
775207,Foxholes Lane West - Redditch,2023-05-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.82
775207,Foxholes Lane West - Redditch,2023-05-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.04
775207,Foxholes Lane West - Redditch,2023-05-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-05-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-05-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-05-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-05-08T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-05-08T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-05-08T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-05-08T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
775207,Foxholes Lane West - Redditch,2023-05-08T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
775207,Foxholes Lane West - Redditch,2023-05-08T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
775207,Foxholes Lane West - Redditch,2023-05-08T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
775207,Foxholes Lane West - Redditch,2023-05-08T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-05-08T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775207,Foxholes Lane West - Redditch,2023-05-08T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-05-08T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-05-08T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-08T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-05-08T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
775207,Foxholes Lane West - Redditch,2023-05-08T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-05-08T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
775207,Foxholes Lane West - Redditch,2023-05-08T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-05-08T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-05-08T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-08T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-05-08T01:10:00.000+00:00,transformer,,Temperature,C,19.7
775207,Foxholes Lane West - Redditch,2023-05-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-05-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
775207,Foxholes Lane West - Redditch,2023-05-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-05-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
775207,Foxholes Lane West - Redditch,2023-05-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
775207,Foxholes Lane West - Redditch,2023-05-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
775207,Foxholes Lane West - Redditch,2023-05-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-05-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-05-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.24
775207,Foxholes Lane West - Redditch,2023-05-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.3
775207,Foxholes Lane West - Redditch,2023-05-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.18
775207,Foxholes Lane West - Redditch,2023-05-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
775207,Foxholes Lane West - Redditch,2023-05-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-05-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-05-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-05-08T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-05-08T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-05-08T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-05-08T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
775207,Foxholes Lane West - Redditch,2023-05-08T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
775207,Foxholes Lane West - Redditch,2023-05-08T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
775207,Foxholes Lane West - Redditch,2023-05-08T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
775207,Foxholes Lane West - Redditch,2023-05-08T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-05-08T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-05-08T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-05-08T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-05-08T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-05-08T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-05-08T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
775207,Foxholes Lane West - Redditch,2023-05-08T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-05-08T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
775207,Foxholes Lane West - Redditch,2023-05-08T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-05-08T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-05-08T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-08T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
775207,Foxholes Lane West - Redditch,2023-05-08T01:00:00.000+00:00,transformer,,Temperature,C,19.8
775207,Foxholes Lane West - Redditch,2023-05-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
775207,Foxholes Lane West - Redditch,2023-05-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
775207,Foxholes Lane West - Redditch,2023-05-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
775207,Foxholes Lane West - Redditch,2023-05-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
775207,Foxholes Lane West - Redditch,2023-05-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-05-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-05-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.33
775207,Foxholes Lane West - Redditch,2023-05-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.29
775207,Foxholes Lane West - Redditch,2023-05-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.73
775207,Foxholes Lane West - Redditch,2023-05-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-05-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-05-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-05-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-05-08T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-05-08T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-05-08T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-05-08T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
775207,Foxholes Lane West - Redditch,2023-05-08T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
775207,Foxholes Lane West - Redditch,2023-05-08T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
775207,Foxholes Lane West - Redditch,2023-05-08T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
775207,Foxholes Lane West - Redditch,2023-05-08T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-05-08T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-05-08T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-05-08T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-05-08T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-08T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-05-08T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
775207,Foxholes Lane West - Redditch,2023-05-08T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-05-08T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
775207,Foxholes Lane West - Redditch,2023-05-08T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-05-08T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-05-08T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-05-08T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-05-08T00:50:00.000+00:00,transformer,,Temperature,C,19.9
775207,Foxholes Lane West - Redditch,2023-05-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
775207,Foxholes Lane West - Redditch,2023-05-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-05-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
775207,Foxholes Lane West - Redditch,2023-05-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
775207,Foxholes Lane West - Redditch,2023-05-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
775207,Foxholes Lane West - Redditch,2023-05-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-05-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-05-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.12
775207,Foxholes Lane West - Redditch,2023-05-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.34
775207,Foxholes Lane West - Redditch,2023-05-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.43
775207,Foxholes Lane West - Redditch,2023-05-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-05-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-05-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-05-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-05-08T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-05-08T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-05-08T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-05-08T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
775207,Foxholes Lane West - Redditch,2023-05-08T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
775207,Foxholes Lane West - Redditch,2023-05-08T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
775207,Foxholes Lane West - Redditch,2023-05-08T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
775207,Foxholes Lane West - Redditch,2023-05-08T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-05-08T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-05-08T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-05-08T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-05-08T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-05-08T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-08T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
775207,Foxholes Lane West - Redditch,2023-05-08T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-05-08T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
775207,Foxholes Lane West - Redditch,2023-05-08T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-05-08T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-05-08T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-05-08T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
775207,Foxholes Lane West - Redditch,2023-05-08T00:40:00.000+00:00,transformer,,Temperature,C,20.0
775207,Foxholes Lane West - Redditch,2023-05-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
775207,Foxholes Lane West - Redditch,2023-05-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
775207,Foxholes Lane West - Redditch,2023-05-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
775207,Foxholes Lane West - Redditch,2023-05-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
775207,Foxholes Lane West - Redditch,2023-05-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-05-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-05-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.39
775207,Foxholes Lane West - Redditch,2023-05-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.78
775207,Foxholes Lane West - Redditch,2023-05-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.73
775207,Foxholes Lane West - Redditch,2023-05-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-05-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-05-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-05-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-05-08T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-05-08T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-05-08T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-05-08T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
775207,Foxholes Lane West - Redditch,2023-05-08T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
775207,Foxholes Lane West - Redditch,2023-05-08T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
775207,Foxholes Lane West - Redditch,2023-05-08T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
775207,Foxholes Lane West - Redditch,2023-05-08T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-05-08T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-05-08T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-05-08T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-05-08T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-08T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-05-08T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
775207,Foxholes Lane West - Redditch,2023-05-08T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-05-08T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
775207,Foxholes Lane West - Redditch,2023-05-08T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-05-08T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-05-08T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-08T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-05-08T00:30:00.000+00:00,transformer,,Temperature,C,20.0
775207,Foxholes Lane West - Redditch,2023-05-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-05-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
775207,Foxholes Lane West - Redditch,2023-05-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-05-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
775207,Foxholes Lane West - Redditch,2023-05-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
775207,Foxholes Lane West - Redditch,2023-05-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
775207,Foxholes Lane West - Redditch,2023-05-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-05-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-05-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.38
775207,Foxholes Lane West - Redditch,2023-05-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.94
775207,Foxholes Lane West - Redditch,2023-05-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.68
775207,Foxholes Lane West - Redditch,2023-05-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-05-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-05-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-05-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-05-08T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-05-08T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-05-08T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-05-08T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
775207,Foxholes Lane West - Redditch,2023-05-08T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
775207,Foxholes Lane West - Redditch,2023-05-08T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
775207,Foxholes Lane West - Redditch,2023-05-08T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-05-08T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-05-08T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-05-08T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-05-08T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-05-08T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-08T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-08T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
775207,Foxholes Lane West - Redditch,2023-05-08T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-05-08T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
775207,Foxholes Lane West - Redditch,2023-05-08T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-05-08T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-05-08T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-05-08T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
775207,Foxholes Lane West - Redditch,2023-05-08T00:20:00.000+00:00,transformer,,Temperature,C,20.1
775207,Foxholes Lane West - Redditch,2023-05-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
775207,Foxholes Lane West - Redditch,2023-05-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
775207,Foxholes Lane West - Redditch,2023-05-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-05-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
775207,Foxholes Lane West - Redditch,2023-05-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
775207,Foxholes Lane West - Redditch,2023-05-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-05-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-05-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.64
775207,Foxholes Lane West - Redditch,2023-05-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.79
775207,Foxholes Lane West - Redditch,2023-05-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.55
775207,Foxholes Lane West - Redditch,2023-05-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-05-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-05-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-05-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-05-08T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-05-08T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-05-08T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-05-08T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
775207,Foxholes Lane West - Redditch,2023-05-08T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
775207,Foxholes Lane West - Redditch,2023-05-08T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
775207,Foxholes Lane West - Redditch,2023-05-08T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-05-08T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-05-08T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-05-08T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-05-08T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-05-08T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-08T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-05-08T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
775207,Foxholes Lane West - Redditch,2023-05-08T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-05-08T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
775207,Foxholes Lane West - Redditch,2023-05-08T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-05-08T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-05-08T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-05-08T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-05-08T00:10:00.000+00:00,transformer,,Temperature,C,20.2
775207,Foxholes Lane West - Redditch,2023-05-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-05-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
775207,Foxholes Lane West - Redditch,2023-05-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-05-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
775207,Foxholes Lane West - Redditch,2023-05-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-05-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
775207,Foxholes Lane West - Redditch,2023-05-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
775207,Foxholes Lane West - Redditch,2023-05-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-05-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-05-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.29
775207,Foxholes Lane West - Redditch,2023-05-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.63
775207,Foxholes Lane West - Redditch,2023-05-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.23
775207,Foxholes Lane West - Redditch,2023-05-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-05-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
775207,Foxholes Lane West - Redditch,2023-05-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-05-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-05-08T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-05-08T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-05-08T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-05-08T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
775207,Foxholes Lane West - Redditch,2023-05-08T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
775207,Foxholes Lane West - Redditch,2023-05-08T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.74
775207,Foxholes Lane West - Redditch,2023-05-08T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
775207,Foxholes Lane West - Redditch,2023-05-08T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-05-08T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-05-08T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-05-08T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-05-08T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-08T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-05-08T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
775207,Foxholes Lane West - Redditch,2023-05-08T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-05-08T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
775207,Foxholes Lane West - Redditch,2023-05-08T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-05-08T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-05-08T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-05-08T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
775207,Foxholes Lane West - Redditch,2023-05-08T00:00:00.000+00:00,transformer,,Temperature,C,20.3
775207,Foxholes Lane West - Redditch,2023-05-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
775207,Foxholes Lane West - Redditch,2023-05-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
775207,Foxholes Lane West - Redditch,2023-05-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-05-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
775207,Foxholes Lane West - Redditch,2023-05-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
775207,Foxholes Lane West - Redditch,2023-05-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-05-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-05-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.45
775207,Foxholes Lane West - Redditch,2023-05-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.79
775207,Foxholes Lane West - Redditch,2023-05-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.08
775207,Foxholes Lane West - Redditch,2023-05-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-05-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
775207,Foxholes Lane West - Redditch,2023-05-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-05-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-05-09T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-05-09T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-05-09T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-05-09T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.67
775207,Foxholes Lane West - Redditch,2023-05-09T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
775207,Foxholes Lane West - Redditch,2023-05-09T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
775207,Foxholes Lane West - Redditch,2023-05-09T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-05-09T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-05-09T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-05-09T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-05-09T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-05-09T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-05-09T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
775207,Foxholes Lane West - Redditch,2023-05-09T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
775207,Foxholes Lane West - Redditch,2023-05-09T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-05-09T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
775207,Foxholes Lane West - Redditch,2023-05-09T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-05-09T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-05-09T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-05-09T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-05-09T23:50:00.000+00:00,transformer,,Temperature,C,18.8
775207,Foxholes Lane West - Redditch,2023-05-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-05-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
775207,Foxholes Lane West - Redditch,2023-05-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-05-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
775207,Foxholes Lane West - Redditch,2023-05-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-05-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
775207,Foxholes Lane West - Redditch,2023-05-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
775207,Foxholes Lane West - Redditch,2023-05-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-05-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
