Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-05-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.4
775207,Foxholes Lane West - Redditch,2023-05-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.53
775207,Foxholes Lane West - Redditch,2023-05-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.48
775207,Foxholes Lane West - Redditch,2023-05-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
775207,Foxholes Lane West - Redditch,2023-05-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
775207,Foxholes Lane West - Redditch,2023-05-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-05-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-05-09T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-05-09T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-05-09T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-05-09T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.92
775207,Foxholes Lane West - Redditch,2023-05-09T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
775207,Foxholes Lane West - Redditch,2023-05-09T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
775207,Foxholes Lane West - Redditch,2023-05-09T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-05-09T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-05-09T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775207,Foxholes Lane West - Redditch,2023-05-09T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-05-09T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-05-09T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-05-09T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775207,Foxholes Lane West - Redditch,2023-05-09T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
775207,Foxholes Lane West - Redditch,2023-05-09T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-05-09T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
775207,Foxholes Lane West - Redditch,2023-05-09T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-05-09T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-05-09T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-05-09T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
775207,Foxholes Lane West - Redditch,2023-05-09T23:40:00.000+00:00,transformer,,Temperature,C,18.8
775207,Foxholes Lane West - Redditch,2023-05-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-05-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
775207,Foxholes Lane West - Redditch,2023-05-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-05-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
775207,Foxholes Lane West - Redditch,2023-05-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-05-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
775207,Foxholes Lane West - Redditch,2023-05-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
775207,Foxholes Lane West - Redditch,2023-05-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-05-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-05-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.41
775207,Foxholes Lane West - Redditch,2023-05-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.19
775207,Foxholes Lane West - Redditch,2023-05-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.04
775207,Foxholes Lane West - Redditch,2023-05-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
775207,Foxholes Lane West - Redditch,2023-05-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
775207,Foxholes Lane West - Redditch,2023-05-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-05-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-05-09T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-05-09T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-05-09T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-05-09T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
775207,Foxholes Lane West - Redditch,2023-05-09T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
775207,Foxholes Lane West - Redditch,2023-05-09T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
775207,Foxholes Lane West - Redditch,2023-05-09T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-05-09T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-05-09T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-05-09T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-05-09T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-05-09T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-05-09T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-05-09T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
775207,Foxholes Lane West - Redditch,2023-05-09T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-05-09T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
775207,Foxholes Lane West - Redditch,2023-05-09T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-05-09T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-05-09T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-09T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-05-09T23:30:00.000+00:00,transformer,,Temperature,C,18.9
775207,Foxholes Lane West - Redditch,2023-05-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-05-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
775207,Foxholes Lane West - Redditch,2023-05-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-05-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
775207,Foxholes Lane West - Redditch,2023-05-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-05-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
775207,Foxholes Lane West - Redditch,2023-05-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
775207,Foxholes Lane West - Redditch,2023-05-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-05-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-05-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.97
775207,Foxholes Lane West - Redditch,2023-05-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.02
775207,Foxholes Lane West - Redditch,2023-05-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.46
775207,Foxholes Lane West - Redditch,2023-05-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-05-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
775207,Foxholes Lane West - Redditch,2023-05-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-05-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-05-09T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-05-09T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-05-09T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-05-09T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
775207,Foxholes Lane West - Redditch,2023-05-09T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.44
775207,Foxholes Lane West - Redditch,2023-05-09T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
775207,Foxholes Lane West - Redditch,2023-05-09T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-05-09T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
775207,Foxholes Lane West - Redditch,2023-05-09T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
775207,Foxholes Lane West - Redditch,2023-05-09T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-05-09T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-05-09T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-05-09T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
775207,Foxholes Lane West - Redditch,2023-05-09T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
775207,Foxholes Lane West - Redditch,2023-05-09T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-05-09T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
775207,Foxholes Lane West - Redditch,2023-05-09T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-05-09T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-05-09T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-05-09T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
775207,Foxholes Lane West - Redditch,2023-05-09T23:20:00.000+00:00,transformer,,Temperature,C,18.9
775207,Foxholes Lane West - Redditch,2023-05-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-05-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
775207,Foxholes Lane West - Redditch,2023-05-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
775207,Foxholes Lane West - Redditch,2023-05-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-05-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
775207,Foxholes Lane West - Redditch,2023-05-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
775207,Foxholes Lane West - Redditch,2023-05-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-05-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-05-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.59
775207,Foxholes Lane West - Redditch,2023-05-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,2.56
775207,Foxholes Lane West - Redditch,2023-05-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.18
775207,Foxholes Lane West - Redditch,2023-05-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
775207,Foxholes Lane West - Redditch,2023-05-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
775207,Foxholes Lane West - Redditch,2023-05-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-05-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-05-09T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-05-09T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-05-09T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-05-09T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
775207,Foxholes Lane West - Redditch,2023-05-09T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
775207,Foxholes Lane West - Redditch,2023-05-09T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
775207,Foxholes Lane West - Redditch,2023-05-09T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-05-09T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-05-09T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-05-09T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-05-09T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-05-09T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-09T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
775207,Foxholes Lane West - Redditch,2023-05-09T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
775207,Foxholes Lane West - Redditch,2023-05-09T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-05-09T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
775207,Foxholes Lane West - Redditch,2023-05-09T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-05-09T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-05-09T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-09T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-05-09T23:10:00.000+00:00,transformer,,Temperature,C,18.9
775207,Foxholes Lane West - Redditch,2023-05-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-05-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
775207,Foxholes Lane West - Redditch,2023-05-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
775207,Foxholes Lane West - Redditch,2023-05-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-05-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
775207,Foxholes Lane West - Redditch,2023-05-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
775207,Foxholes Lane West - Redditch,2023-05-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-05-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-05-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.41
775207,Foxholes Lane West - Redditch,2023-05-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,2.94
775207,Foxholes Lane West - Redditch,2023-05-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.57
775207,Foxholes Lane West - Redditch,2023-05-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-05-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
775207,Foxholes Lane West - Redditch,2023-05-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-05-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-05-09T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-05-09T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-05-09T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-05-09T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
775207,Foxholes Lane West - Redditch,2023-05-09T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
775207,Foxholes Lane West - Redditch,2023-05-09T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
775207,Foxholes Lane West - Redditch,2023-05-09T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-05-09T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-05-09T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-05-09T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-05-09T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-05-09T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-09T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-05-09T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
775207,Foxholes Lane West - Redditch,2023-05-09T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-05-09T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
775207,Foxholes Lane West - Redditch,2023-05-09T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-05-09T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-05-09T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-05-09T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
775207,Foxholes Lane West - Redditch,2023-05-09T23:00:00.000+00:00,transformer,,Temperature,C,19.0
775207,Foxholes Lane West - Redditch,2023-05-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-05-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
775207,Foxholes Lane West - Redditch,2023-05-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-05-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
775207,Foxholes Lane West - Redditch,2023-05-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-05-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
775207,Foxholes Lane West - Redditch,2023-05-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
775207,Foxholes Lane West - Redditch,2023-05-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-05-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-05-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.26
775207,Foxholes Lane West - Redditch,2023-05-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.23
775207,Foxholes Lane West - Redditch,2023-05-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.01
775207,Foxholes Lane West - Redditch,2023-05-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
775207,Foxholes Lane West - Redditch,2023-05-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
775207,Foxholes Lane West - Redditch,2023-05-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-05-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-05-09T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-05-09T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-05-09T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-05-09T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
775207,Foxholes Lane West - Redditch,2023-05-09T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.96
775207,Foxholes Lane West - Redditch,2023-05-09T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
775207,Foxholes Lane West - Redditch,2023-05-09T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-05-09T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-05-09T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-05-09T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-05-09T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-05-09T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-05-09T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-05-09T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
775207,Foxholes Lane West - Redditch,2023-05-09T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
775207,Foxholes Lane West - Redditch,2023-05-09T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
775207,Foxholes Lane West - Redditch,2023-05-09T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-05-09T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-05-09T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
775207,Foxholes Lane West - Redditch,2023-05-09T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-05-09T22:50:00.000+00:00,transformer,,Temperature,C,19.0
775207,Foxholes Lane West - Redditch,2023-05-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-05-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
775207,Foxholes Lane West - Redditch,2023-05-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
775207,Foxholes Lane West - Redditch,2023-05-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-05-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
775207,Foxholes Lane West - Redditch,2023-05-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
775207,Foxholes Lane West - Redditch,2023-05-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-05-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-05-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.15
775207,Foxholes Lane West - Redditch,2023-05-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,3.44
775207,Foxholes Lane West - Redditch,2023-05-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.39
775207,Foxholes Lane West - Redditch,2023-05-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
775207,Foxholes Lane West - Redditch,2023-05-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
775207,Foxholes Lane West - Redditch,2023-05-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-05-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-05-09T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-05-09T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-05-09T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-05-09T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
775207,Foxholes Lane West - Redditch,2023-05-09T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
775207,Foxholes Lane West - Redditch,2023-05-09T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
775207,Foxholes Lane West - Redditch,2023-05-09T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-05-09T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-05-09T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-05-09T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-05-09T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-05-09T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-09T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
775207,Foxholes Lane West - Redditch,2023-05-09T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
775207,Foxholes Lane West - Redditch,2023-05-09T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-05-09T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
775207,Foxholes Lane West - Redditch,2023-05-09T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-05-09T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-05-09T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-05-09T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
775207,Foxholes Lane West - Redditch,2023-05-09T22:40:00.000+00:00,transformer,,Temperature,C,19.0
775207,Foxholes Lane West - Redditch,2023-05-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-05-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
775207,Foxholes Lane West - Redditch,2023-05-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
775207,Foxholes Lane West - Redditch,2023-05-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-05-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
775207,Foxholes Lane West - Redditch,2023-05-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
775207,Foxholes Lane West - Redditch,2023-05-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-05-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-05-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.35
775207,Foxholes Lane West - Redditch,2023-05-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.19
775207,Foxholes Lane West - Redditch,2023-05-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.07
775207,Foxholes Lane West - Redditch,2023-05-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
775207,Foxholes Lane West - Redditch,2023-05-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
775207,Foxholes Lane West - Redditch,2023-05-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-05-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-05-09T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-05-09T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-05-09T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-05-09T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
775207,Foxholes Lane West - Redditch,2023-05-09T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
775207,Foxholes Lane West - Redditch,2023-05-09T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
775207,Foxholes Lane West - Redditch,2023-05-09T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-05-09T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-05-09T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-05-09T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-05-09T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-05-09T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-09T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
775207,Foxholes Lane West - Redditch,2023-05-09T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.3
775207,Foxholes Lane West - Redditch,2023-05-09T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-05-09T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
775207,Foxholes Lane West - Redditch,2023-05-09T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-05-09T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-05-09T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-05-09T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-05-09T22:30:00.000+00:00,transformer,,Temperature,C,19.0
775207,Foxholes Lane West - Redditch,2023-05-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-05-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
775207,Foxholes Lane West - Redditch,2023-05-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
775207,Foxholes Lane West - Redditch,2023-05-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-05-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
775207,Foxholes Lane West - Redditch,2023-05-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
775207,Foxholes Lane West - Redditch,2023-05-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-05-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-05-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.71
775207,Foxholes Lane West - Redditch,2023-05-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.24
775207,Foxholes Lane West - Redditch,2023-05-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.16
775207,Foxholes Lane West - Redditch,2023-05-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
775207,Foxholes Lane West - Redditch,2023-05-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
775207,Foxholes Lane West - Redditch,2023-05-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-05-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-05-09T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-05-09T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-05-09T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-05-09T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
775207,Foxholes Lane West - Redditch,2023-05-09T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
775207,Foxholes Lane West - Redditch,2023-05-09T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
775207,Foxholes Lane West - Redditch,2023-05-09T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-05-09T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-05-09T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-05-09T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-05-09T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-05-09T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-05-09T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-05-09T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
775207,Foxholes Lane West - Redditch,2023-05-09T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-05-09T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
775207,Foxholes Lane West - Redditch,2023-05-09T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-05-09T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-05-09T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-05-09T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
775207,Foxholes Lane West - Redditch,2023-05-09T22:20:00.000+00:00,transformer,,Temperature,C,19.1
775207,Foxholes Lane West - Redditch,2023-05-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-05-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
775207,Foxholes Lane West - Redditch,2023-05-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-05-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
775207,Foxholes Lane West - Redditch,2023-05-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-05-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
775207,Foxholes Lane West - Redditch,2023-05-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
775207,Foxholes Lane West - Redditch,2023-05-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-05-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-05-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.38
775207,Foxholes Lane West - Redditch,2023-05-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.99
775207,Foxholes Lane West - Redditch,2023-05-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.21
775207,Foxholes Lane West - Redditch,2023-05-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
775207,Foxholes Lane West - Redditch,2023-05-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
775207,Foxholes Lane West - Redditch,2023-05-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-05-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-05-09T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-05-09T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-05-09T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-05-09T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
775207,Foxholes Lane West - Redditch,2023-05-09T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
775207,Foxholes Lane West - Redditch,2023-05-09T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
775207,Foxholes Lane West - Redditch,2023-05-09T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-05-09T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-05-09T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-05-09T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-05-09T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
775207,Foxholes Lane West - Redditch,2023-05-09T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-05-09T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-05-09T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
775207,Foxholes Lane West - Redditch,2023-05-09T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-05-09T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
775207,Foxholes Lane West - Redditch,2023-05-09T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-05-09T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-05-09T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-09T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-05-09T22:10:00.000+00:00,transformer,,Temperature,C,19.1
775207,Foxholes Lane West - Redditch,2023-05-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-05-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
775207,Foxholes Lane West - Redditch,2023-05-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
775207,Foxholes Lane West - Redditch,2023-05-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-05-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
775207,Foxholes Lane West - Redditch,2023-05-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
775207,Foxholes Lane West - Redditch,2023-05-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-05-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-05-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.03
775207,Foxholes Lane West - Redditch,2023-05-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,3.7
775207,Foxholes Lane West - Redditch,2023-05-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.98
775207,Foxholes Lane West - Redditch,2023-05-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
775207,Foxholes Lane West - Redditch,2023-05-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
775207,Foxholes Lane West - Redditch,2023-05-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-05-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-05-09T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-05-09T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-05-09T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-05-09T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
775207,Foxholes Lane West - Redditch,2023-05-09T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
775207,Foxholes Lane West - Redditch,2023-05-09T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
775207,Foxholes Lane West - Redditch,2023-05-09T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-05-09T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-05-09T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-05-09T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-05-09T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-05-09T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-05-09T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-09T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
775207,Foxholes Lane West - Redditch,2023-05-09T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-05-09T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
775207,Foxholes Lane West - Redditch,2023-05-09T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-05-09T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-05-09T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-09T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
775207,Foxholes Lane West - Redditch,2023-05-09T22:00:00.000+00:00,transformer,,Temperature,C,19.2
775207,Foxholes Lane West - Redditch,2023-05-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-05-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
775207,Foxholes Lane West - Redditch,2023-05-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-05-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
775207,Foxholes Lane West - Redditch,2023-05-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-05-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
775207,Foxholes Lane West - Redditch,2023-05-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
775207,Foxholes Lane West - Redditch,2023-05-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-05-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-05-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.6
775207,Foxholes Lane West - Redditch,2023-05-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,3.84
775207,Foxholes Lane West - Redditch,2023-05-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.71
775207,Foxholes Lane West - Redditch,2023-05-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
775207,Foxholes Lane West - Redditch,2023-05-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
775207,Foxholes Lane West - Redditch,2023-05-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-05-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-05-09T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-05-09T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-05-09T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-05-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
775207,Foxholes Lane West - Redditch,2023-05-09T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
775207,Foxholes Lane West - Redditch,2023-05-09T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
775207,Foxholes Lane West - Redditch,2023-05-09T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
775207,Foxholes Lane West - Redditch,2023-05-09T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-05-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-05-09T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-05-09T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-05-09T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-09T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-05-09T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
775207,Foxholes Lane West - Redditch,2023-05-09T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-05-09T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
775207,Foxholes Lane West - Redditch,2023-05-09T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-05-09T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-05-09T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-05-09T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
775207,Foxholes Lane West - Redditch,2023-05-09T21:50:00.000+00:00,transformer,,Temperature,C,19.3
775207,Foxholes Lane West - Redditch,2023-05-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-05-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
775207,Foxholes Lane West - Redditch,2023-05-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
775207,Foxholes Lane West - Redditch,2023-05-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-05-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
775207,Foxholes Lane West - Redditch,2023-05-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
775207,Foxholes Lane West - Redditch,2023-05-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-05-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-05-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.98
775207,Foxholes Lane West - Redditch,2023-05-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,3.98
775207,Foxholes Lane West - Redditch,2023-05-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.22
775207,Foxholes Lane West - Redditch,2023-05-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
775207,Foxholes Lane West - Redditch,2023-05-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
775207,Foxholes Lane West - Redditch,2023-05-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-05-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
775207,Foxholes Lane West - Redditch,2023-05-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-05-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-05-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-05-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
775207,Foxholes Lane West - Redditch,2023-05-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
775207,Foxholes Lane West - Redditch,2023-05-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
775207,Foxholes Lane West - Redditch,2023-05-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-05-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-05-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-05-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-05-09T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-05-09T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-05-09T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-05-09T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
775207,Foxholes Lane West - Redditch,2023-05-09T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.42
