Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-05-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-05-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
775207,Foxholes Lane West - Redditch,2023-05-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-05-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
775207,Foxholes Lane West - Redditch,2023-05-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
775207,Foxholes Lane West - Redditch,2023-05-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-05-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-05-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.93
775207,Foxholes Lane West - Redditch,2023-05-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.64
775207,Foxholes Lane West - Redditch,2023-05-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.38
775207,Foxholes Lane West - Redditch,2023-05-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
775207,Foxholes Lane West - Redditch,2023-05-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
775207,Foxholes Lane West - Redditch,2023-05-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
775207,Foxholes Lane West - Redditch,2023-05-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
775207,Foxholes Lane West - Redditch,2023-05-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-05-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-05-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-05-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
775207,Foxholes Lane West - Redditch,2023-05-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.32
775207,Foxholes Lane West - Redditch,2023-05-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
775207,Foxholes Lane West - Redditch,2023-05-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-05-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-05-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
775207,Foxholes Lane West - Redditch,2023-05-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-05-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
775207,Foxholes Lane West - Redditch,2023-05-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-05-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
775207,Foxholes Lane West - Redditch,2023-05-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.23
775207,Foxholes Lane West - Redditch,2023-05-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
775207,Foxholes Lane West - Redditch,2023-05-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
775207,Foxholes Lane West - Redditch,2023-05-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-05-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-05-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
775207,Foxholes Lane West - Redditch,2023-05-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-05-09T17:20:00.000+00:00,transformer,,Temperature,C,19.9
775207,Foxholes Lane West - Redditch,2023-05-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-05-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
775207,Foxholes Lane West - Redditch,2023-05-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-05-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
775207,Foxholes Lane West - Redditch,2023-05-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-05-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
775207,Foxholes Lane West - Redditch,2023-05-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
775207,Foxholes Lane West - Redditch,2023-05-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-05-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-05-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.16
775207,Foxholes Lane West - Redditch,2023-05-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.18
775207,Foxholes Lane West - Redditch,2023-05-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.3
775207,Foxholes Lane West - Redditch,2023-05-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-05-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
775207,Foxholes Lane West - Redditch,2023-05-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
775207,Foxholes Lane West - Redditch,2023-05-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-05-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-05-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-05-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-05-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
775207,Foxholes Lane West - Redditch,2023-05-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.5
775207,Foxholes Lane West - Redditch,2023-05-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
775207,Foxholes Lane West - Redditch,2023-05-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
775207,Foxholes Lane West - Redditch,2023-05-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-05-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
775207,Foxholes Lane West - Redditch,2023-05-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-05-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
775207,Foxholes Lane West - Redditch,2023-05-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-05-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
775207,Foxholes Lane West - Redditch,2023-05-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.51
775207,Foxholes Lane West - Redditch,2023-05-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.46
775207,Foxholes Lane West - Redditch,2023-05-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
775207,Foxholes Lane West - Redditch,2023-05-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
775207,Foxholes Lane West - Redditch,2023-05-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
775207,Foxholes Lane West - Redditch,2023-05-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
775207,Foxholes Lane West - Redditch,2023-05-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-05-09T17:10:00.000+00:00,transformer,,Temperature,C,19.9
775207,Foxholes Lane West - Redditch,2023-05-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-05-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
775207,Foxholes Lane West - Redditch,2023-05-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-05-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
775207,Foxholes Lane West - Redditch,2023-05-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-05-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
775207,Foxholes Lane West - Redditch,2023-05-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
775207,Foxholes Lane West - Redditch,2023-05-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-05-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-05-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.58
775207,Foxholes Lane West - Redditch,2023-05-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.97
775207,Foxholes Lane West - Redditch,2023-05-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.58
775207,Foxholes Lane West - Redditch,2023-05-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
775207,Foxholes Lane West - Redditch,2023-05-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
775207,Foxholes Lane West - Redditch,2023-05-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
775207,Foxholes Lane West - Redditch,2023-05-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-05-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-05-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-05-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-05-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
775207,Foxholes Lane West - Redditch,2023-05-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.81
775207,Foxholes Lane West - Redditch,2023-05-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
775207,Foxholes Lane West - Redditch,2023-05-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
775207,Foxholes Lane West - Redditch,2023-05-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-05-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
775207,Foxholes Lane West - Redditch,2023-05-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-05-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-05-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-05-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
775207,Foxholes Lane West - Redditch,2023-05-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.16
775207,Foxholes Lane West - Redditch,2023-05-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
775207,Foxholes Lane West - Redditch,2023-05-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
775207,Foxholes Lane West - Redditch,2023-05-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
775207,Foxholes Lane West - Redditch,2023-05-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
775207,Foxholes Lane West - Redditch,2023-05-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
775207,Foxholes Lane West - Redditch,2023-05-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
775207,Foxholes Lane West - Redditch,2023-05-09T17:00:00.000+00:00,transformer,,Temperature,C,19.9
775207,Foxholes Lane West - Redditch,2023-05-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-05-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
775207,Foxholes Lane West - Redditch,2023-05-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-05-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
775207,Foxholes Lane West - Redditch,2023-05-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-05-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
775207,Foxholes Lane West - Redditch,2023-05-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
775207,Foxholes Lane West - Redditch,2023-05-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-05-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-05-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.58
775207,Foxholes Lane West - Redditch,2023-05-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.21
775207,Foxholes Lane West - Redditch,2023-05-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.45
775207,Foxholes Lane West - Redditch,2023-05-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
775207,Foxholes Lane West - Redditch,2023-05-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
775207,Foxholes Lane West - Redditch,2023-05-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
775207,Foxholes Lane West - Redditch,2023-05-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-05-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-05-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-05-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-05-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
775207,Foxholes Lane West - Redditch,2023-05-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.95
775207,Foxholes Lane West - Redditch,2023-05-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
775207,Foxholes Lane West - Redditch,2023-05-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
775207,Foxholes Lane West - Redditch,2023-05-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-05-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.8
775207,Foxholes Lane West - Redditch,2023-05-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-05-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-05-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-05-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
775207,Foxholes Lane West - Redditch,2023-05-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.24
775207,Foxholes Lane West - Redditch,2023-05-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
775207,Foxholes Lane West - Redditch,2023-05-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
775207,Foxholes Lane West - Redditch,2023-05-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-05-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-05-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
775207,Foxholes Lane West - Redditch,2023-05-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
775207,Foxholes Lane West - Redditch,2023-05-09T16:50:00.000+00:00,transformer,,Temperature,C,19.9
775207,Foxholes Lane West - Redditch,2023-05-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-05-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
775207,Foxholes Lane West - Redditch,2023-05-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-05-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
775207,Foxholes Lane West - Redditch,2023-05-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-05-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
775207,Foxholes Lane West - Redditch,2023-05-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
775207,Foxholes Lane West - Redditch,2023-05-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-05-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
775207,Foxholes Lane West - Redditch,2023-05-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.45
775207,Foxholes Lane West - Redditch,2023-05-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.27
775207,Foxholes Lane West - Redditch,2023-05-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.12
775207,Foxholes Lane West - Redditch,2023-05-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-05-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
775207,Foxholes Lane West - Redditch,2023-05-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
775207,Foxholes Lane West - Redditch,2023-05-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-05-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-05-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-05-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-05-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
775207,Foxholes Lane West - Redditch,2023-05-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.7
775207,Foxholes Lane West - Redditch,2023-05-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
775207,Foxholes Lane West - Redditch,2023-05-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
775207,Foxholes Lane West - Redditch,2023-05-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-05-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
775207,Foxholes Lane West - Redditch,2023-05-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-05-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-05-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-05-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
775207,Foxholes Lane West - Redditch,2023-05-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
775207,Foxholes Lane West - Redditch,2023-05-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
775207,Foxholes Lane West - Redditch,2023-05-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
775207,Foxholes Lane West - Redditch,2023-05-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-05-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
775207,Foxholes Lane West - Redditch,2023-05-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.3
775207,Foxholes Lane West - Redditch,2023-05-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
775207,Foxholes Lane West - Redditch,2023-05-09T16:40:00.000+00:00,transformer,,Temperature,C,19.9
775207,Foxholes Lane West - Redditch,2023-05-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-05-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
775207,Foxholes Lane West - Redditch,2023-05-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-05-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
775207,Foxholes Lane West - Redditch,2023-05-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
775207,Foxholes Lane West - Redditch,2023-05-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
775207,Foxholes Lane West - Redditch,2023-05-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-05-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-05-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.45
775207,Foxholes Lane West - Redditch,2023-05-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.18
775207,Foxholes Lane West - Redditch,2023-05-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.67
775207,Foxholes Lane West - Redditch,2023-05-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-05-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
775207,Foxholes Lane West - Redditch,2023-05-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
775207,Foxholes Lane West - Redditch,2023-05-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
775207,Foxholes Lane West - Redditch,2023-05-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-05-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-05-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-05-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
775207,Foxholes Lane West - Redditch,2023-05-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.09
775207,Foxholes Lane West - Redditch,2023-05-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.65
775207,Foxholes Lane West - Redditch,2023-05-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
775207,Foxholes Lane West - Redditch,2023-05-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-05-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
775207,Foxholes Lane West - Redditch,2023-05-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.6
775207,Foxholes Lane West - Redditch,2023-05-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-05-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-05-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
775207,Foxholes Lane West - Redditch,2023-05-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.54
775207,Foxholes Lane West - Redditch,2023-05-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-05-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
775207,Foxholes Lane West - Redditch,2023-05-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-05-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
775207,Foxholes Lane West - Redditch,2023-05-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
775207,Foxholes Lane West - Redditch,2023-05-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-05-09T16:30:00.000+00:00,transformer,,Temperature,C,19.8
775207,Foxholes Lane West - Redditch,2023-05-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-05-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
775207,Foxholes Lane West - Redditch,2023-05-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-05-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
775207,Foxholes Lane West - Redditch,2023-05-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-05-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
775207,Foxholes Lane West - Redditch,2023-05-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
775207,Foxholes Lane West - Redditch,2023-05-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-05-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-05-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.88
775207,Foxholes Lane West - Redditch,2023-05-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.36
775207,Foxholes Lane West - Redditch,2023-05-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.41
775207,Foxholes Lane West - Redditch,2023-05-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-05-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
775207,Foxholes Lane West - Redditch,2023-05-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
775207,Foxholes Lane West - Redditch,2023-05-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
775207,Foxholes Lane West - Redditch,2023-05-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-05-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-05-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-05-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
775207,Foxholes Lane West - Redditch,2023-05-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
775207,Foxholes Lane West - Redditch,2023-05-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.31
775207,Foxholes Lane West - Redditch,2023-05-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-05-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-05-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-05-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
775207,Foxholes Lane West - Redditch,2023-05-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-05-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-05-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
775207,Foxholes Lane West - Redditch,2023-05-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.82
775207,Foxholes Lane West - Redditch,2023-05-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-05-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
775207,Foxholes Lane West - Redditch,2023-05-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.7
775207,Foxholes Lane West - Redditch,2023-05-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.5
775207,Foxholes Lane West - Redditch,2023-05-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
775207,Foxholes Lane West - Redditch,2023-05-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
775207,Foxholes Lane West - Redditch,2023-05-09T16:20:00.000+00:00,transformer,,Temperature,C,19.8
775207,Foxholes Lane West - Redditch,2023-05-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
775207,Foxholes Lane West - Redditch,2023-05-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-05-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
775207,Foxholes Lane West - Redditch,2023-05-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-05-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
775207,Foxholes Lane West - Redditch,2023-05-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
775207,Foxholes Lane West - Redditch,2023-05-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-05-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-05-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.76
775207,Foxholes Lane West - Redditch,2023-05-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.47
775207,Foxholes Lane West - Redditch,2023-05-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.68
775207,Foxholes Lane West - Redditch,2023-05-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
775207,Foxholes Lane West - Redditch,2023-05-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
775207,Foxholes Lane West - Redditch,2023-05-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-05-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
775207,Foxholes Lane West - Redditch,2023-05-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-05-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-05-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-05-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
775207,Foxholes Lane West - Redditch,2023-05-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
775207,Foxholes Lane West - Redditch,2023-05-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
775207,Foxholes Lane West - Redditch,2023-05-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-05-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-05-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
775207,Foxholes Lane West - Redditch,2023-05-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-05-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-05-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-05-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
775207,Foxholes Lane West - Redditch,2023-05-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.11
775207,Foxholes Lane West - Redditch,2023-05-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
775207,Foxholes Lane West - Redditch,2023-05-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
775207,Foxholes Lane West - Redditch,2023-05-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
775207,Foxholes Lane West - Redditch,2023-05-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
775207,Foxholes Lane West - Redditch,2023-05-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
775207,Foxholes Lane West - Redditch,2023-05-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-05-09T16:10:00.000+00:00,transformer,,Temperature,C,19.8
775207,Foxholes Lane West - Redditch,2023-05-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-05-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
775207,Foxholes Lane West - Redditch,2023-05-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-05-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
775207,Foxholes Lane West - Redditch,2023-05-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
775207,Foxholes Lane West - Redditch,2023-05-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
775207,Foxholes Lane West - Redditch,2023-05-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-05-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-05-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.11
775207,Foxholes Lane West - Redditch,2023-05-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.72
775207,Foxholes Lane West - Redditch,2023-05-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.84
775207,Foxholes Lane West - Redditch,2023-05-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-05-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
775207,Foxholes Lane West - Redditch,2023-05-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
775207,Foxholes Lane West - Redditch,2023-05-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
775207,Foxholes Lane West - Redditch,2023-05-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-05-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-05-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-05-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
775207,Foxholes Lane West - Redditch,2023-05-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.37
775207,Foxholes Lane West - Redditch,2023-05-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
775207,Foxholes Lane West - Redditch,2023-05-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.1
775207,Foxholes Lane West - Redditch,2023-05-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-05-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.5
775207,Foxholes Lane West - Redditch,2023-05-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-05-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-05-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-05-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
775207,Foxholes Lane West - Redditch,2023-05-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.22
775207,Foxholes Lane West - Redditch,2023-05-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.61
775207,Foxholes Lane West - Redditch,2023-05-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
775207,Foxholes Lane West - Redditch,2023-05-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.0
775207,Foxholes Lane West - Redditch,2023-05-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.2
775207,Foxholes Lane West - Redditch,2023-05-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.4
775207,Foxholes Lane West - Redditch,2023-05-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
775207,Foxholes Lane West - Redditch,2023-05-09T16:00:00.000+00:00,transformer,,Temperature,C,19.8
775207,Foxholes Lane West - Redditch,2023-05-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-05-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
775207,Foxholes Lane West - Redditch,2023-05-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-05-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
775207,Foxholes Lane West - Redditch,2023-05-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-05-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
775207,Foxholes Lane West - Redditch,2023-05-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
775207,Foxholes Lane West - Redditch,2023-05-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-05-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-05-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.43
775207,Foxholes Lane West - Redditch,2023-05-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.99
775207,Foxholes Lane West - Redditch,2023-05-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.84
775207,Foxholes Lane West - Redditch,2023-05-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,100.2
775207,Foxholes Lane West - Redditch,2023-05-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
775207,Foxholes Lane West - Redditch,2023-05-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
775207,Foxholes Lane West - Redditch,2023-05-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-05-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-05-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-05-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-05-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.84
775207,Foxholes Lane West - Redditch,2023-05-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
775207,Foxholes Lane West - Redditch,2023-05-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
775207,Foxholes Lane West - Redditch,2023-05-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-05-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-05-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-05-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-05-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-05-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-05-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
775207,Foxholes Lane West - Redditch,2023-05-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.6
775207,Foxholes Lane West - Redditch,2023-05-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
775207,Foxholes Lane West - Redditch,2023-05-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
775207,Foxholes Lane West - Redditch,2023-05-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
775207,Foxholes Lane West - Redditch,2023-05-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
775207,Foxholes Lane West - Redditch,2023-05-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.1
775207,Foxholes Lane West - Redditch,2023-05-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-05-09T15:50:00.000+00:00,transformer,,Temperature,C,19.8
775207,Foxholes Lane West - Redditch,2023-05-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-05-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
775207,Foxholes Lane West - Redditch,2023-05-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-05-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
775207,Foxholes Lane West - Redditch,2023-05-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
775207,Foxholes Lane West - Redditch,2023-05-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
775207,Foxholes Lane West - Redditch,2023-05-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-05-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-05-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.45
775207,Foxholes Lane West - Redditch,2023-05-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.73
775207,Foxholes Lane West - Redditch,2023-05-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.41
775207,Foxholes Lane West - Redditch,2023-05-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
775207,Foxholes Lane West - Redditch,2023-05-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
775207,Foxholes Lane West - Redditch,2023-05-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-05-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-05-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-05-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-05-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
775207,Foxholes Lane West - Redditch,2023-05-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
775207,Foxholes Lane West - Redditch,2023-05-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.43
775207,Foxholes Lane West - Redditch,2023-05-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
775207,Foxholes Lane West - Redditch,2023-05-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-05-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-05-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-05-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-05-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-05-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
775207,Foxholes Lane West - Redditch,2023-05-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.95
775207,Foxholes Lane West - Redditch,2023-05-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-05-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
775207,Foxholes Lane West - Redditch,2023-05-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
775207,Foxholes Lane West - Redditch,2023-05-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
775207,Foxholes Lane West - Redditch,2023-05-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-05-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
775207,Foxholes Lane West - Redditch,2023-05-09T15:40:00.000+00:00,transformer,,Temperature,C,19.8
775207,Foxholes Lane West - Redditch,2023-05-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-05-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
775207,Foxholes Lane West - Redditch,2023-05-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-05-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
775207,Foxholes Lane West - Redditch,2023-05-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
775207,Foxholes Lane West - Redditch,2023-05-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
775207,Foxholes Lane West - Redditch,2023-05-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-05-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-05-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.44
775207,Foxholes Lane West - Redditch,2023-05-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.64
775207,Foxholes Lane West - Redditch,2023-05-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.11
775207,Foxholes Lane West - Redditch,2023-05-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-05-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
775207,Foxholes Lane West - Redditch,2023-05-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-05-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-05-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-05-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-05-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-05-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
775207,Foxholes Lane West - Redditch,2023-05-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
775207,Foxholes Lane West - Redditch,2023-05-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
775207,Foxholes Lane West - Redditch,2023-05-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-05-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
775207,Foxholes Lane West - Redditch,2023-05-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-05-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-05-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-05-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-05-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
775207,Foxholes Lane West - Redditch,2023-05-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
775207,Foxholes Lane West - Redditch,2023-05-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-05-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
775207,Foxholes Lane West - Redditch,2023-05-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-05-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-05-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775207,Foxholes Lane West - Redditch,2023-05-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-05-09T15:30:00.000+00:00,transformer,,Temperature,C,19.8
775207,Foxholes Lane West - Redditch,2023-05-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-05-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
775207,Foxholes Lane West - Redditch,2023-05-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-05-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
775207,Foxholes Lane West - Redditch,2023-05-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
775207,Foxholes Lane West - Redditch,2023-05-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
775207,Foxholes Lane West - Redditch,2023-05-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-05-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-05-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.03
775207,Foxholes Lane West - Redditch,2023-05-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.52
775207,Foxholes Lane West - Redditch,2023-05-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.39
775207,Foxholes Lane West - Redditch,2023-05-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-05-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
775207,Foxholes Lane West - Redditch,2023-05-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-05-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-05-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-05-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-05-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-05-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
775207,Foxholes Lane West - Redditch,2023-05-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
775207,Foxholes Lane West - Redditch,2023-05-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
775207,Foxholes Lane West - Redditch,2023-05-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-05-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
