Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-05-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-05-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-05-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-05-09T11:10:00.000+00:00,transformer,,Temperature,C,20.2
775207,Foxholes Lane West - Redditch,2023-05-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-05-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
775207,Foxholes Lane West - Redditch,2023-05-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
775207,Foxholes Lane West - Redditch,2023-05-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
775207,Foxholes Lane West - Redditch,2023-05-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
775207,Foxholes Lane West - Redditch,2023-05-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-05-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-05-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.68
775207,Foxholes Lane West - Redditch,2023-05-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.44
775207,Foxholes Lane West - Redditch,2023-05-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.96
775207,Foxholes Lane West - Redditch,2023-05-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-05-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
775207,Foxholes Lane West - Redditch,2023-05-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-05-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-05-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-05-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-05-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-05-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
775207,Foxholes Lane West - Redditch,2023-05-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
775207,Foxholes Lane West - Redditch,2023-05-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
775207,Foxholes Lane West - Redditch,2023-05-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-05-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
775207,Foxholes Lane West - Redditch,2023-05-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-05-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-05-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-05-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-05-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775207,Foxholes Lane West - Redditch,2023-05-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.21
775207,Foxholes Lane West - Redditch,2023-05-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-05-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
775207,Foxholes Lane West - Redditch,2023-05-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
775207,Foxholes Lane West - Redditch,2023-05-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
775207,Foxholes Lane West - Redditch,2023-05-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-05-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
775207,Foxholes Lane West - Redditch,2023-05-09T11:00:00.000+00:00,transformer,,Temperature,C,20.1
775207,Foxholes Lane West - Redditch,2023-05-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-05-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
775207,Foxholes Lane West - Redditch,2023-05-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-05-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
775207,Foxholes Lane West - Redditch,2023-05-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-05-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
775207,Foxholes Lane West - Redditch,2023-05-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
775207,Foxholes Lane West - Redditch,2023-05-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-05-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-05-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.11
775207,Foxholes Lane West - Redditch,2023-05-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.77
775207,Foxholes Lane West - Redditch,2023-05-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.06
775207,Foxholes Lane West - Redditch,2023-05-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-05-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
775207,Foxholes Lane West - Redditch,2023-05-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-05-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-05-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-05-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-05-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-05-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
775207,Foxholes Lane West - Redditch,2023-05-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
775207,Foxholes Lane West - Redditch,2023-05-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
775207,Foxholes Lane West - Redditch,2023-05-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-05-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-05-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-05-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-05-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-05-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-05-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
775207,Foxholes Lane West - Redditch,2023-05-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
775207,Foxholes Lane West - Redditch,2023-05-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-05-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
775207,Foxholes Lane West - Redditch,2023-05-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-05-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-05-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-05-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-05-09T10:50:00.000+00:00,transformer,,Temperature,C,20.0
775207,Foxholes Lane West - Redditch,2023-05-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-05-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
775207,Foxholes Lane West - Redditch,2023-05-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
775207,Foxholes Lane West - Redditch,2023-05-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-05-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
775207,Foxholes Lane West - Redditch,2023-05-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
775207,Foxholes Lane West - Redditch,2023-05-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-05-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-05-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.11
775207,Foxholes Lane West - Redditch,2023-05-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.5
775207,Foxholes Lane West - Redditch,2023-05-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.14
775207,Foxholes Lane West - Redditch,2023-05-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-05-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-05-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-05-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-05-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-05-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-05-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-05-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
775207,Foxholes Lane West - Redditch,2023-05-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
775207,Foxholes Lane West - Redditch,2023-05-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
775207,Foxholes Lane West - Redditch,2023-05-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-05-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
775207,Foxholes Lane West - Redditch,2023-05-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-05-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-05-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-05-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-05-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-05-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.2
775207,Foxholes Lane West - Redditch,2023-05-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-05-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
775207,Foxholes Lane West - Redditch,2023-05-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-05-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-05-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-05-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
775207,Foxholes Lane West - Redditch,2023-05-09T10:40:00.000+00:00,transformer,,Temperature,C,19.9
775207,Foxholes Lane West - Redditch,2023-05-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-05-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
775207,Foxholes Lane West - Redditch,2023-05-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
775207,Foxholes Lane West - Redditch,2023-05-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-05-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
775207,Foxholes Lane West - Redditch,2023-05-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
775207,Foxholes Lane West - Redditch,2023-05-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-05-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-05-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.9
775207,Foxholes Lane West - Redditch,2023-05-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.35
775207,Foxholes Lane West - Redditch,2023-05-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.32
775207,Foxholes Lane West - Redditch,2023-05-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-05-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-05-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-05-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-05-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-05-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-05-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-05-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
775207,Foxholes Lane West - Redditch,2023-05-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
775207,Foxholes Lane West - Redditch,2023-05-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.78
775207,Foxholes Lane West - Redditch,2023-05-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-05-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
775207,Foxholes Lane West - Redditch,2023-05-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-05-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-05-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-05-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-05-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-05-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
775207,Foxholes Lane West - Redditch,2023-05-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-05-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
775207,Foxholes Lane West - Redditch,2023-05-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-05-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-05-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-05-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-05-09T10:30:00.000+00:00,transformer,,Temperature,C,19.8
775207,Foxholes Lane West - Redditch,2023-05-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-05-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
775207,Foxholes Lane West - Redditch,2023-05-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-05-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
775207,Foxholes Lane West - Redditch,2023-05-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
775207,Foxholes Lane West - Redditch,2023-05-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
775207,Foxholes Lane West - Redditch,2023-05-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-05-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-05-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.15
775207,Foxholes Lane West - Redditch,2023-05-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.61
775207,Foxholes Lane West - Redditch,2023-05-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.51
775207,Foxholes Lane West - Redditch,2023-05-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-05-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-05-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-05-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-05-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-05-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-05-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-05-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
775207,Foxholes Lane West - Redditch,2023-05-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
775207,Foxholes Lane West - Redditch,2023-05-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.45
775207,Foxholes Lane West - Redditch,2023-05-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-05-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-05-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-05-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
775207,Foxholes Lane West - Redditch,2023-05-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-05-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-05-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-05-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.92
775207,Foxholes Lane West - Redditch,2023-05-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-05-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
775207,Foxholes Lane West - Redditch,2023-05-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-05-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-05-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-05-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
775207,Foxholes Lane West - Redditch,2023-05-09T10:20:00.000+00:00,transformer,,Temperature,C,19.6
775207,Foxholes Lane West - Redditch,2023-05-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-05-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
775207,Foxholes Lane West - Redditch,2023-05-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
775207,Foxholes Lane West - Redditch,2023-05-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-05-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
775207,Foxholes Lane West - Redditch,2023-05-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
775207,Foxholes Lane West - Redditch,2023-05-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-05-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-05-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.46
775207,Foxholes Lane West - Redditch,2023-05-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.28
775207,Foxholes Lane West - Redditch,2023-05-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,1.57
775207,Foxholes Lane West - Redditch,2023-05-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-05-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
775207,Foxholes Lane West - Redditch,2023-05-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-05-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-05-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-05-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-05-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-05-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
775207,Foxholes Lane West - Redditch,2023-05-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
775207,Foxholes Lane West - Redditch,2023-05-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
775207,Foxholes Lane West - Redditch,2023-05-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-05-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-05-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-05-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
775207,Foxholes Lane West - Redditch,2023-05-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-05-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-05-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-05-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.22
775207,Foxholes Lane West - Redditch,2023-05-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-05-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
775207,Foxholes Lane West - Redditch,2023-05-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-05-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-05-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-05-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-05-09T10:10:00.000+00:00,transformer,,Temperature,C,19.5
775207,Foxholes Lane West - Redditch,2023-05-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-05-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
775207,Foxholes Lane West - Redditch,2023-05-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-05-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
775207,Foxholes Lane West - Redditch,2023-05-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
775207,Foxholes Lane West - Redditch,2023-05-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
775207,Foxholes Lane West - Redditch,2023-05-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-05-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-05-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.02
775207,Foxholes Lane West - Redditch,2023-05-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.31
775207,Foxholes Lane West - Redditch,2023-05-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.92
775207,Foxholes Lane West - Redditch,2023-05-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-05-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
775207,Foxholes Lane West - Redditch,2023-05-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-05-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-05-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-05-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-05-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-05-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
775207,Foxholes Lane West - Redditch,2023-05-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
775207,Foxholes Lane West - Redditch,2023-05-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
775207,Foxholes Lane West - Redditch,2023-05-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-05-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-05-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-05-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
775207,Foxholes Lane West - Redditch,2023-05-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-05-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-05-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-05-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.26
775207,Foxholes Lane West - Redditch,2023-05-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
775207,Foxholes Lane West - Redditch,2023-05-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
775207,Foxholes Lane West - Redditch,2023-05-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-05-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-05-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
775207,Foxholes Lane West - Redditch,2023-05-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
775207,Foxholes Lane West - Redditch,2023-05-09T10:00:00.000+00:00,transformer,,Temperature,C,19.5
775207,Foxholes Lane West - Redditch,2023-05-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-05-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
775207,Foxholes Lane West - Redditch,2023-05-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
775207,Foxholes Lane West - Redditch,2023-05-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-05-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
775207,Foxholes Lane West - Redditch,2023-05-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
775207,Foxholes Lane West - Redditch,2023-05-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-05-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-05-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.09
775207,Foxholes Lane West - Redditch,2023-05-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.39
775207,Foxholes Lane West - Redditch,2023-05-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.91
775207,Foxholes Lane West - Redditch,2023-05-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-05-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
775207,Foxholes Lane West - Redditch,2023-05-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-05-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
775207,Foxholes Lane West - Redditch,2023-05-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-05-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-05-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-05-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
775207,Foxholes Lane West - Redditch,2023-05-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
775207,Foxholes Lane West - Redditch,2023-05-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
775207,Foxholes Lane West - Redditch,2023-05-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-05-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-05-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-05-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-05-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-05-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-05-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-05-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
775207,Foxholes Lane West - Redditch,2023-05-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-05-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
775207,Foxholes Lane West - Redditch,2023-05-09T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-05-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-05-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.2
775207,Foxholes Lane West - Redditch,2023-05-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-05-09T09:50:00.000+00:00,transformer,,Temperature,C,19.4
775207,Foxholes Lane West - Redditch,2023-05-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-05-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
775207,Foxholes Lane West - Redditch,2023-05-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-05-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
775207,Foxholes Lane West - Redditch,2023-05-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
775207,Foxholes Lane West - Redditch,2023-05-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
775207,Foxholes Lane West - Redditch,2023-05-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-05-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-05-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.95
775207,Foxholes Lane West - Redditch,2023-05-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.43
775207,Foxholes Lane West - Redditch,2023-05-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.17
775207,Foxholes Lane West - Redditch,2023-05-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-05-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
775207,Foxholes Lane West - Redditch,2023-05-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-05-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-05-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-05-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-05-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-05-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
775207,Foxholes Lane West - Redditch,2023-05-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
775207,Foxholes Lane West - Redditch,2023-05-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
775207,Foxholes Lane West - Redditch,2023-05-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
775207,Foxholes Lane West - Redditch,2023-05-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-05-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-05-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-05-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-05-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-05-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-05-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
775207,Foxholes Lane West - Redditch,2023-05-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-05-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
775207,Foxholes Lane West - Redditch,2023-05-09T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-05-09T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-05-09T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.8
775207,Foxholes Lane West - Redditch,2023-05-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
775207,Foxholes Lane West - Redditch,2023-05-09T09:40:00.000+00:00,transformer,,Temperature,C,19.4
775207,Foxholes Lane West - Redditch,2023-05-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-05-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
775207,Foxholes Lane West - Redditch,2023-05-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-05-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
775207,Foxholes Lane West - Redditch,2023-05-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
775207,Foxholes Lane West - Redditch,2023-05-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
775207,Foxholes Lane West - Redditch,2023-05-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-05-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-05-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.37
775207,Foxholes Lane West - Redditch,2023-05-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.07
775207,Foxholes Lane West - Redditch,2023-05-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.75
775207,Foxholes Lane West - Redditch,2023-05-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
775207,Foxholes Lane West - Redditch,2023-05-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
775207,Foxholes Lane West - Redditch,2023-05-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-05-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-05-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-05-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-05-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-05-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
775207,Foxholes Lane West - Redditch,2023-05-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
775207,Foxholes Lane West - Redditch,2023-05-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
775207,Foxholes Lane West - Redditch,2023-05-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-05-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-05-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-05-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-05-09T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-05-09T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-09T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-05-09T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
775207,Foxholes Lane West - Redditch,2023-05-09T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-05-09T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
775207,Foxholes Lane West - Redditch,2023-05-09T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-05-09T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-05-09T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-09T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-05-09T09:30:00.000+00:00,transformer,,Temperature,C,19.4
775207,Foxholes Lane West - Redditch,2023-05-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-05-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
775207,Foxholes Lane West - Redditch,2023-05-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-05-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
775207,Foxholes Lane West - Redditch,2023-05-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-05-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
775207,Foxholes Lane West - Redditch,2023-05-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
775207,Foxholes Lane West - Redditch,2023-05-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-05-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-05-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.4
775207,Foxholes Lane West - Redditch,2023-05-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.21
775207,Foxholes Lane West - Redditch,2023-05-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.71
775207,Foxholes Lane West - Redditch,2023-05-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-05-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
775207,Foxholes Lane West - Redditch,2023-05-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-05-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-05-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
775207,Foxholes Lane West - Redditch,2023-05-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-05-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-05-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
775207,Foxholes Lane West - Redditch,2023-05-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
775207,Foxholes Lane West - Redditch,2023-05-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.85
775207,Foxholes Lane West - Redditch,2023-05-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
775207,Foxholes Lane West - Redditch,2023-05-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-05-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-05-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-05-09T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-05-09T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-09T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-05-09T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.73
775207,Foxholes Lane West - Redditch,2023-05-09T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-05-09T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
775207,Foxholes Lane West - Redditch,2023-05-09T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-05-09T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-05-09T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-05-09T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
775207,Foxholes Lane West - Redditch,2023-05-09T09:20:00.000+00:00,transformer,,Temperature,C,19.4
775207,Foxholes Lane West - Redditch,2023-05-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-05-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
775207,Foxholes Lane West - Redditch,2023-05-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
775207,Foxholes Lane West - Redditch,2023-05-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
775207,Foxholes Lane West - Redditch,2023-05-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
775207,Foxholes Lane West - Redditch,2023-05-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-05-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-05-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.07
775207,Foxholes Lane West - Redditch,2023-05-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.92
775207,Foxholes Lane West - Redditch,2023-05-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.73
775207,Foxholes Lane West - Redditch,2023-05-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-05-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-05-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-05-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-05-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-05-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-05-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-05-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
775207,Foxholes Lane West - Redditch,2023-05-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
775207,Foxholes Lane West - Redditch,2023-05-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
775207,Foxholes Lane West - Redditch,2023-05-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-05-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-05-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-05-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-05-09T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-05-09T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-05-09T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-05-09T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.52
775207,Foxholes Lane West - Redditch,2023-05-09T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-05-09T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
775207,Foxholes Lane West - Redditch,2023-05-09T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-05-09T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-05-09T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-05-09T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-05-09T09:10:00.000+00:00,transformer,,Temperature,C,19.3
775207,Foxholes Lane West - Redditch,2023-05-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-05-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
775207,Foxholes Lane West - Redditch,2023-05-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
775207,Foxholes Lane West - Redditch,2023-05-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
775207,Foxholes Lane West - Redditch,2023-05-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
775207,Foxholes Lane West - Redditch,2023-05-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-05-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-05-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.51
775207,Foxholes Lane West - Redditch,2023-05-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.39
775207,Foxholes Lane West - Redditch,2023-05-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.47
775207,Foxholes Lane West - Redditch,2023-05-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-05-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
775207,Foxholes Lane West - Redditch,2023-05-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-05-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-05-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-05-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-05-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
