Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-05-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
775207,Foxholes Lane West - Redditch,2023-05-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
775207,Foxholes Lane West - Redditch,2023-05-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-05-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-05-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.23
775207,Foxholes Lane West - Redditch,2023-05-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.23
775207,Foxholes Lane West - Redditch,2023-05-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.75
775207,Foxholes Lane West - Redditch,2023-05-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-05-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
775207,Foxholes Lane West - Redditch,2023-05-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-05-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-05-09T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-05-09T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-05-09T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-05-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
775207,Foxholes Lane West - Redditch,2023-05-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
775207,Foxholes Lane West - Redditch,2023-05-09T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
775207,Foxholes Lane West - Redditch,2023-05-09T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-05-09T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
775207,Foxholes Lane West - Redditch,2023-05-09T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-05-09T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-05-09T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-05-09T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-05-09T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-05-09T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.37
775207,Foxholes Lane West - Redditch,2023-05-09T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-05-09T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
775207,Foxholes Lane West - Redditch,2023-05-09T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-05-09T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
775207,Foxholes Lane West - Redditch,2023-05-09T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-05-09T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-05-09T06:50:00.000+00:00,transformer,,Temperature,C,18.8
775207,Foxholes Lane West - Redditch,2023-05-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
775207,Foxholes Lane West - Redditch,2023-05-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-05-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
775207,Foxholes Lane West - Redditch,2023-05-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-05-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
775207,Foxholes Lane West - Redditch,2023-05-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
775207,Foxholes Lane West - Redditch,2023-05-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-05-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-05-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.21
775207,Foxholes Lane West - Redditch,2023-05-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.59
775207,Foxholes Lane West - Redditch,2023-05-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.02
775207,Foxholes Lane West - Redditch,2023-05-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
775207,Foxholes Lane West - Redditch,2023-05-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
775207,Foxholes Lane West - Redditch,2023-05-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-05-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-05-09T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-05-09T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
775207,Foxholes Lane West - Redditch,2023-05-09T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-05-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.78
775207,Foxholes Lane West - Redditch,2023-05-09T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
775207,Foxholes Lane West - Redditch,2023-05-09T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
775207,Foxholes Lane West - Redditch,2023-05-09T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-05-09T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
775207,Foxholes Lane West - Redditch,2023-05-09T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-05-09T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-05-09T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-05-09T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-05-09T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775207,Foxholes Lane West - Redditch,2023-05-09T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.64
775207,Foxholes Lane West - Redditch,2023-05-09T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-05-09T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
775207,Foxholes Lane West - Redditch,2023-05-09T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-05-09T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
775207,Foxholes Lane West - Redditch,2023-05-09T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-05-09T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
775207,Foxholes Lane West - Redditch,2023-05-09T06:40:00.000+00:00,transformer,,Temperature,C,18.8
775207,Foxholes Lane West - Redditch,2023-05-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
775207,Foxholes Lane West - Redditch,2023-05-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-05-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
775207,Foxholes Lane West - Redditch,2023-05-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-05-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
775207,Foxholes Lane West - Redditch,2023-05-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
775207,Foxholes Lane West - Redditch,2023-05-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
775207,Foxholes Lane West - Redditch,2023-05-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-05-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.42
775207,Foxholes Lane West - Redditch,2023-05-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.78
775207,Foxholes Lane West - Redditch,2023-05-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.86
775207,Foxholes Lane West - Redditch,2023-05-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
775207,Foxholes Lane West - Redditch,2023-05-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
775207,Foxholes Lane West - Redditch,2023-05-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
775207,Foxholes Lane West - Redditch,2023-05-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-05-09T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-05-09T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-05-09T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-05-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
775207,Foxholes Lane West - Redditch,2023-05-09T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.76
775207,Foxholes Lane West - Redditch,2023-05-09T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
775207,Foxholes Lane West - Redditch,2023-05-09T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-05-09T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-05-09T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
775207,Foxholes Lane West - Redditch,2023-05-09T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
775207,Foxholes Lane West - Redditch,2023-05-09T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-05-09T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-05-09T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775207,Foxholes Lane West - Redditch,2023-05-09T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
775207,Foxholes Lane West - Redditch,2023-05-09T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-05-09T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
775207,Foxholes Lane West - Redditch,2023-05-09T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-05-09T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-05-09T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
775207,Foxholes Lane West - Redditch,2023-05-09T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-05-09T06:30:00.000+00:00,transformer,,Temperature,C,18.8
775207,Foxholes Lane West - Redditch,2023-05-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
775207,Foxholes Lane West - Redditch,2023-05-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-05-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
775207,Foxholes Lane West - Redditch,2023-05-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-05-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
775207,Foxholes Lane West - Redditch,2023-05-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
775207,Foxholes Lane West - Redditch,2023-05-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-05-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-05-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.77
775207,Foxholes Lane West - Redditch,2023-05-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.08
775207,Foxholes Lane West - Redditch,2023-05-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.75
775207,Foxholes Lane West - Redditch,2023-05-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-05-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
775207,Foxholes Lane West - Redditch,2023-05-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
775207,Foxholes Lane West - Redditch,2023-05-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-05-09T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-05-09T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-05-09T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-05-09T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
775207,Foxholes Lane West - Redditch,2023-05-09T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
775207,Foxholes Lane West - Redditch,2023-05-09T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
775207,Foxholes Lane West - Redditch,2023-05-09T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-05-09T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-05-09T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-05-09T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-05-09T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-05-09T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-05-09T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-05-09T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
775207,Foxholes Lane West - Redditch,2023-05-09T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
775207,Foxholes Lane West - Redditch,2023-05-09T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
775207,Foxholes Lane West - Redditch,2023-05-09T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-05-09T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-05-09T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-05-09T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
775207,Foxholes Lane West - Redditch,2023-05-09T06:20:00.000+00:00,transformer,,Temperature,C,18.8
775207,Foxholes Lane West - Redditch,2023-05-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
775207,Foxholes Lane West - Redditch,2023-05-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-05-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
775207,Foxholes Lane West - Redditch,2023-05-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-05-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
775207,Foxholes Lane West - Redditch,2023-05-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
775207,Foxholes Lane West - Redditch,2023-05-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-05-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-05-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.61
775207,Foxholes Lane West - Redditch,2023-05-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.04
775207,Foxholes Lane West - Redditch,2023-05-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.83
775207,Foxholes Lane West - Redditch,2023-05-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-05-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
775207,Foxholes Lane West - Redditch,2023-05-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-05-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-05-09T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-05-09T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-05-09T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-05-09T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
775207,Foxholes Lane West - Redditch,2023-05-09T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
775207,Foxholes Lane West - Redditch,2023-05-09T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
775207,Foxholes Lane West - Redditch,2023-05-09T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-05-09T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-05-09T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-05-09T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-05-09T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-05-09T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-05-09T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
775207,Foxholes Lane West - Redditch,2023-05-09T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.26
775207,Foxholes Lane West - Redditch,2023-05-09T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-05-09T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
775207,Foxholes Lane West - Redditch,2023-05-09T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-05-09T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-05-09T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775207,Foxholes Lane West - Redditch,2023-05-09T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-05-09T06:10:00.000+00:00,transformer,,Temperature,C,18.8
775207,Foxholes Lane West - Redditch,2023-05-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-05-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
775207,Foxholes Lane West - Redditch,2023-05-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-05-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
775207,Foxholes Lane West - Redditch,2023-05-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-05-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
775207,Foxholes Lane West - Redditch,2023-05-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
775207,Foxholes Lane West - Redditch,2023-05-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-05-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-05-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.34
775207,Foxholes Lane West - Redditch,2023-05-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.61
775207,Foxholes Lane West - Redditch,2023-05-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.37
775207,Foxholes Lane West - Redditch,2023-05-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-05-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
775207,Foxholes Lane West - Redditch,2023-05-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-05-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
775207,Foxholes Lane West - Redditch,2023-05-09T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-05-09T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-05-09T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-05-09T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
775207,Foxholes Lane West - Redditch,2023-05-09T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
775207,Foxholes Lane West - Redditch,2023-05-09T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
775207,Foxholes Lane West - Redditch,2023-05-09T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-05-09T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-05-09T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-05-09T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-05-09T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
775207,Foxholes Lane West - Redditch,2023-05-09T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-09T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-05-09T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
775207,Foxholes Lane West - Redditch,2023-05-09T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
775207,Foxholes Lane West - Redditch,2023-05-09T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
775207,Foxholes Lane West - Redditch,2023-05-09T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-05-09T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-05-09T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
775207,Foxholes Lane West - Redditch,2023-05-09T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-05-09T06:00:00.000+00:00,transformer,,Temperature,C,18.8
775207,Foxholes Lane West - Redditch,2023-05-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
775207,Foxholes Lane West - Redditch,2023-05-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-05-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
775207,Foxholes Lane West - Redditch,2023-05-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
775207,Foxholes Lane West - Redditch,2023-05-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
775207,Foxholes Lane West - Redditch,2023-05-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-05-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-05-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.74
775207,Foxholes Lane West - Redditch,2023-05-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.21
775207,Foxholes Lane West - Redditch,2023-05-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.53
775207,Foxholes Lane West - Redditch,2023-05-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-05-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
775207,Foxholes Lane West - Redditch,2023-05-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-05-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
775207,Foxholes Lane West - Redditch,2023-05-09T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-05-09T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-05-09T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-05-09T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
775207,Foxholes Lane West - Redditch,2023-05-09T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
775207,Foxholes Lane West - Redditch,2023-05-09T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
775207,Foxholes Lane West - Redditch,2023-05-09T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-05-09T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
775207,Foxholes Lane West - Redditch,2023-05-09T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-05-09T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-05-09T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-05-09T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-05-09T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-05-09T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
775207,Foxholes Lane West - Redditch,2023-05-09T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
775207,Foxholes Lane West - Redditch,2023-05-09T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
775207,Foxholes Lane West - Redditch,2023-05-09T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-05-09T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-05-09T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-09T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-05-09T05:50:00.000+00:00,transformer,,Temperature,C,18.8
775207,Foxholes Lane West - Redditch,2023-05-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-05-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
775207,Foxholes Lane West - Redditch,2023-05-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-05-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
775207,Foxholes Lane West - Redditch,2023-05-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-05-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
775207,Foxholes Lane West - Redditch,2023-05-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
775207,Foxholes Lane West - Redditch,2023-05-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-05-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-05-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.08
775207,Foxholes Lane West - Redditch,2023-05-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.4
775207,Foxholes Lane West - Redditch,2023-05-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.6
775207,Foxholes Lane West - Redditch,2023-05-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-05-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
775207,Foxholes Lane West - Redditch,2023-05-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-05-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-05-09T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-05-09T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
775207,Foxholes Lane West - Redditch,2023-05-09T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-05-09T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.87
775207,Foxholes Lane West - Redditch,2023-05-09T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
775207,Foxholes Lane West - Redditch,2023-05-09T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
775207,Foxholes Lane West - Redditch,2023-05-09T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-05-09T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
775207,Foxholes Lane West - Redditch,2023-05-09T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
775207,Foxholes Lane West - Redditch,2023-05-09T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-05-09T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-05-09T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-05-09T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-05-09T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.74
775207,Foxholes Lane West - Redditch,2023-05-09T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-05-09T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
775207,Foxholes Lane West - Redditch,2023-05-09T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
775207,Foxholes Lane West - Redditch,2023-05-09T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
775207,Foxholes Lane West - Redditch,2023-05-09T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-05-09T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-05-09T05:40:00.000+00:00,transformer,,Temperature,C,18.8
775207,Foxholes Lane West - Redditch,2023-05-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-05-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
775207,Foxholes Lane West - Redditch,2023-05-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
775207,Foxholes Lane West - Redditch,2023-05-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
775207,Foxholes Lane West - Redditch,2023-05-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
775207,Foxholes Lane West - Redditch,2023-05-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
775207,Foxholes Lane West - Redditch,2023-05-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
775207,Foxholes Lane West - Redditch,2023-05-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.62
775207,Foxholes Lane West - Redditch,2023-05-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.7
775207,Foxholes Lane West - Redditch,2023-05-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.52
775207,Foxholes Lane West - Redditch,2023-05-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
775207,Foxholes Lane West - Redditch,2023-05-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
775207,Foxholes Lane West - Redditch,2023-05-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
775207,Foxholes Lane West - Redditch,2023-05-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-05-09T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-05-09T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
775207,Foxholes Lane West - Redditch,2023-05-09T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-05-09T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.23
775207,Foxholes Lane West - Redditch,2023-05-09T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
775207,Foxholes Lane West - Redditch,2023-05-09T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
775207,Foxholes Lane West - Redditch,2023-05-09T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-05-09T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-05-09T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-05-09T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-05-09T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-05-09T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-05-09T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-05-09T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
775207,Foxholes Lane West - Redditch,2023-05-09T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-05-09T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
775207,Foxholes Lane West - Redditch,2023-05-09T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-05-09T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-05-09T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
775207,Foxholes Lane West - Redditch,2023-05-09T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-05-09T05:30:00.000+00:00,transformer,,Temperature,C,18.8
775207,Foxholes Lane West - Redditch,2023-05-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
775207,Foxholes Lane West - Redditch,2023-05-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
775207,Foxholes Lane West - Redditch,2023-05-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
775207,Foxholes Lane West - Redditch,2023-05-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
775207,Foxholes Lane West - Redditch,2023-05-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
775207,Foxholes Lane West - Redditch,2023-05-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-05-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.68
775207,Foxholes Lane West - Redditch,2023-05-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.44
775207,Foxholes Lane West - Redditch,2023-05-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.8
775207,Foxholes Lane West - Redditch,2023-05-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-05-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
775207,Foxholes Lane West - Redditch,2023-05-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-05-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
775207,Foxholes Lane West - Redditch,2023-05-09T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-05-09T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-05-09T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-05-09T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
775207,Foxholes Lane West - Redditch,2023-05-09T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
775207,Foxholes Lane West - Redditch,2023-05-09T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
775207,Foxholes Lane West - Redditch,2023-05-09T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-05-09T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-05-09T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-05-09T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-05-09T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-05-09T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-05-09T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775207,Foxholes Lane West - Redditch,2023-05-09T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
775207,Foxholes Lane West - Redditch,2023-05-09T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-05-09T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
775207,Foxholes Lane West - Redditch,2023-05-09T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-05-09T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-05-09T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-05-09T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-05-09T05:20:00.000+00:00,transformer,,Temperature,C,18.8
775207,Foxholes Lane West - Redditch,2023-05-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-05-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
775207,Foxholes Lane West - Redditch,2023-05-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
775207,Foxholes Lane West - Redditch,2023-05-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
775207,Foxholes Lane West - Redditch,2023-05-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
775207,Foxholes Lane West - Redditch,2023-05-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-05-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-05-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.78
775207,Foxholes Lane West - Redditch,2023-05-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.4
775207,Foxholes Lane West - Redditch,2023-05-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.58
775207,Foxholes Lane West - Redditch,2023-05-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-05-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
775207,Foxholes Lane West - Redditch,2023-05-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-05-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
775207,Foxholes Lane West - Redditch,2023-05-09T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-05-09T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-05-09T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-05-09T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
775207,Foxholes Lane West - Redditch,2023-05-09T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
775207,Foxholes Lane West - Redditch,2023-05-09T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
775207,Foxholes Lane West - Redditch,2023-05-09T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-05-09T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
775207,Foxholes Lane West - Redditch,2023-05-09T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-05-09T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-05-09T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-05-09T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-05-09T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-05-09T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
775207,Foxholes Lane West - Redditch,2023-05-09T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-05-09T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
775207,Foxholes Lane West - Redditch,2023-05-09T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-05-09T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-05-09T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-09T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-05-09T05:10:00.000+00:00,transformer,,Temperature,C,18.8
775207,Foxholes Lane West - Redditch,2023-05-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-05-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
775207,Foxholes Lane West - Redditch,2023-05-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-05-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
775207,Foxholes Lane West - Redditch,2023-05-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-05-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
775207,Foxholes Lane West - Redditch,2023-05-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
775207,Foxholes Lane West - Redditch,2023-05-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
775207,Foxholes Lane West - Redditch,2023-05-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-05-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.51
775207,Foxholes Lane West - Redditch,2023-05-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.79
775207,Foxholes Lane West - Redditch,2023-05-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.51
775207,Foxholes Lane West - Redditch,2023-05-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-05-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-05-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-05-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
775207,Foxholes Lane West - Redditch,2023-05-09T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-05-09T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-05-09T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-05-09T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
775207,Foxholes Lane West - Redditch,2023-05-09T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
775207,Foxholes Lane West - Redditch,2023-05-09T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
775207,Foxholes Lane West - Redditch,2023-05-09T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-05-09T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-05-09T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
775207,Foxholes Lane West - Redditch,2023-05-09T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-05-09T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-05-09T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-09T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-05-09T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
775207,Foxholes Lane West - Redditch,2023-05-09T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-05-09T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
775207,Foxholes Lane West - Redditch,2023-05-09T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-05-09T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-05-09T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-05-09T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
775207,Foxholes Lane West - Redditch,2023-05-09T05:00:00.000+00:00,transformer,,Temperature,C,18.9
775207,Foxholes Lane West - Redditch,2023-05-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-05-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
775207,Foxholes Lane West - Redditch,2023-05-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-05-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
775207,Foxholes Lane West - Redditch,2023-05-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-05-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
775207,Foxholes Lane West - Redditch,2023-05-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
775207,Foxholes Lane West - Redditch,2023-05-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-05-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-05-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.06
775207,Foxholes Lane West - Redditch,2023-05-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.55
775207,Foxholes Lane West - Redditch,2023-05-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.43
775207,Foxholes Lane West - Redditch,2023-05-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-05-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-05-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-05-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-05-09T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-05-09T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-05-09T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-05-09T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
775207,Foxholes Lane West - Redditch,2023-05-09T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
775207,Foxholes Lane West - Redditch,2023-05-09T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
775207,Foxholes Lane West - Redditch,2023-05-09T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-05-09T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-05-09T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-05-09T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-05-09T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
