Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-05-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
775207,Foxholes Lane West - Redditch,2023-05-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
775207,Foxholes Lane West - Redditch,2023-05-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-05-09T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-05-09T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
775207,Foxholes Lane West - Redditch,2023-05-09T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-05-09T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.91
775207,Foxholes Lane West - Redditch,2023-05-09T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
775207,Foxholes Lane West - Redditch,2023-05-09T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
775207,Foxholes Lane West - Redditch,2023-05-09T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-05-09T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
775207,Foxholes Lane West - Redditch,2023-05-09T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
775207,Foxholes Lane West - Redditch,2023-05-09T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-05-09T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-05-09T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-05-09T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
775207,Foxholes Lane West - Redditch,2023-05-09T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
775207,Foxholes Lane West - Redditch,2023-05-09T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.03
775207,Foxholes Lane West - Redditch,2023-05-09T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
775207,Foxholes Lane West - Redditch,2023-05-09T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-05-09T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-05-09T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.4
775207,Foxholes Lane West - Redditch,2023-05-09T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
775207,Foxholes Lane West - Redditch,2023-05-09T02:40:00.000+00:00,transformer,,Temperature,C,19.4
775207,Foxholes Lane West - Redditch,2023-05-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-05-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
775207,Foxholes Lane West - Redditch,2023-05-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-05-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
775207,Foxholes Lane West - Redditch,2023-05-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
775207,Foxholes Lane West - Redditch,2023-05-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
775207,Foxholes Lane West - Redditch,2023-05-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
775207,Foxholes Lane West - Redditch,2023-05-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-05-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.29
775207,Foxholes Lane West - Redditch,2023-05-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,2.05
775207,Foxholes Lane West - Redditch,2023-05-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.29
775207,Foxholes Lane West - Redditch,2023-05-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
775207,Foxholes Lane West - Redditch,2023-05-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
775207,Foxholes Lane West - Redditch,2023-05-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
775207,Foxholes Lane West - Redditch,2023-05-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-05-09T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-05-09T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
775207,Foxholes Lane West - Redditch,2023-05-09T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-05-09T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.19
775207,Foxholes Lane West - Redditch,2023-05-09T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
775207,Foxholes Lane West - Redditch,2023-05-09T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
775207,Foxholes Lane West - Redditch,2023-05-09T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
775207,Foxholes Lane West - Redditch,2023-05-09T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
775207,Foxholes Lane West - Redditch,2023-05-09T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
775207,Foxholes Lane West - Redditch,2023-05-09T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-05-09T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-05-09T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-05-09T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
775207,Foxholes Lane West - Redditch,2023-05-09T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
775207,Foxholes Lane West - Redditch,2023-05-09T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.02
775207,Foxholes Lane West - Redditch,2023-05-09T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
775207,Foxholes Lane West - Redditch,2023-05-09T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-05-09T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-05-09T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.4
775207,Foxholes Lane West - Redditch,2023-05-09T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-05-09T02:30:00.000+00:00,transformer,,Temperature,C,19.4
775207,Foxholes Lane West - Redditch,2023-05-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-05-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
775207,Foxholes Lane West - Redditch,2023-05-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-05-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
775207,Foxholes Lane West - Redditch,2023-05-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
775207,Foxholes Lane West - Redditch,2023-05-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
775207,Foxholes Lane West - Redditch,2023-05-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
775207,Foxholes Lane West - Redditch,2023-05-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-05-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.17
775207,Foxholes Lane West - Redditch,2023-05-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.24
775207,Foxholes Lane West - Redditch,2023-05-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.5
775207,Foxholes Lane West - Redditch,2023-05-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
775207,Foxholes Lane West - Redditch,2023-05-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
775207,Foxholes Lane West - Redditch,2023-05-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
775207,Foxholes Lane West - Redditch,2023-05-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-05-09T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-05-09T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
775207,Foxholes Lane West - Redditch,2023-05-09T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-05-09T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.22
775207,Foxholes Lane West - Redditch,2023-05-09T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
775207,Foxholes Lane West - Redditch,2023-05-09T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
775207,Foxholes Lane West - Redditch,2023-05-09T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
775207,Foxholes Lane West - Redditch,2023-05-09T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
775207,Foxholes Lane West - Redditch,2023-05-09T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
775207,Foxholes Lane West - Redditch,2023-05-09T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-05-09T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-05-09T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-05-09T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-05-09T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
775207,Foxholes Lane West - Redditch,2023-05-09T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
775207,Foxholes Lane West - Redditch,2023-05-09T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
775207,Foxholes Lane West - Redditch,2023-05-09T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-05-09T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-05-09T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-05-09T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
775207,Foxholes Lane West - Redditch,2023-05-09T02:20:00.000+00:00,transformer,,Temperature,C,19.5
775207,Foxholes Lane West - Redditch,2023-05-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
775207,Foxholes Lane West - Redditch,2023-05-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
775207,Foxholes Lane West - Redditch,2023-05-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
775207,Foxholes Lane West - Redditch,2023-05-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-05-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
775207,Foxholes Lane West - Redditch,2023-05-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
775207,Foxholes Lane West - Redditch,2023-05-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
775207,Foxholes Lane West - Redditch,2023-05-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-05-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.55
775207,Foxholes Lane West - Redditch,2023-05-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,1.97
775207,Foxholes Lane West - Redditch,2023-05-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
775207,Foxholes Lane West - Redditch,2023-05-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
775207,Foxholes Lane West - Redditch,2023-05-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
775207,Foxholes Lane West - Redditch,2023-05-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
775207,Foxholes Lane West - Redditch,2023-05-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-05-09T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-05-09T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
775207,Foxholes Lane West - Redditch,2023-05-09T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-05-09T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.41
775207,Foxholes Lane West - Redditch,2023-05-09T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.86
775207,Foxholes Lane West - Redditch,2023-05-09T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
775207,Foxholes Lane West - Redditch,2023-05-09T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.7
775207,Foxholes Lane West - Redditch,2023-05-09T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
775207,Foxholes Lane West - Redditch,2023-05-09T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
775207,Foxholes Lane West - Redditch,2023-05-09T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-05-09T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-05-09T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-05-09T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
775207,Foxholes Lane West - Redditch,2023-05-09T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
775207,Foxholes Lane West - Redditch,2023-05-09T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
775207,Foxholes Lane West - Redditch,2023-05-09T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
775207,Foxholes Lane West - Redditch,2023-05-09T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-05-09T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-05-09T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.4
775207,Foxholes Lane West - Redditch,2023-05-09T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-05-09T02:10:00.000+00:00,transformer,,Temperature,C,19.5
775207,Foxholes Lane West - Redditch,2023-05-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-05-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
775207,Foxholes Lane West - Redditch,2023-05-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-05-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
775207,Foxholes Lane West - Redditch,2023-05-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
775207,Foxholes Lane West - Redditch,2023-05-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
775207,Foxholes Lane West - Redditch,2023-05-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
775207,Foxholes Lane West - Redditch,2023-05-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-05-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.33
775207,Foxholes Lane West - Redditch,2023-05-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,1.9
775207,Foxholes Lane West - Redditch,2023-05-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.34
775207,Foxholes Lane West - Redditch,2023-05-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
775207,Foxholes Lane West - Redditch,2023-05-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
775207,Foxholes Lane West - Redditch,2023-05-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
775207,Foxholes Lane West - Redditch,2023-05-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-05-09T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-05-09T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
775207,Foxholes Lane West - Redditch,2023-05-09T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-05-09T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.25
775207,Foxholes Lane West - Redditch,2023-05-09T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
775207,Foxholes Lane West - Redditch,2023-05-09T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
775207,Foxholes Lane West - Redditch,2023-05-09T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.3
775207,Foxholes Lane West - Redditch,2023-05-09T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
775207,Foxholes Lane West - Redditch,2023-05-09T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
775207,Foxholes Lane West - Redditch,2023-05-09T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-05-09T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-05-09T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-05-09T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-05-09T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
775207,Foxholes Lane West - Redditch,2023-05-09T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
775207,Foxholes Lane West - Redditch,2023-05-09T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
775207,Foxholes Lane West - Redditch,2023-05-09T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-05-09T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-05-09T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.4
775207,Foxholes Lane West - Redditch,2023-05-09T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
775207,Foxholes Lane West - Redditch,2023-05-09T02:00:00.000+00:00,transformer,,Temperature,C,19.5
775207,Foxholes Lane West - Redditch,2023-05-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-05-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
775207,Foxholes Lane West - Redditch,2023-05-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-05-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
775207,Foxholes Lane West - Redditch,2023-05-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
775207,Foxholes Lane West - Redditch,2023-05-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
775207,Foxholes Lane West - Redditch,2023-05-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
775207,Foxholes Lane West - Redditch,2023-05-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-05-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,31.88
775207,Foxholes Lane West - Redditch,2023-05-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,1.58
775207,Foxholes Lane West - Redditch,2023-05-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.77
775207,Foxholes Lane West - Redditch,2023-05-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,107.3
775207,Foxholes Lane West - Redditch,2023-05-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
775207,Foxholes Lane West - Redditch,2023-05-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
775207,Foxholes Lane West - Redditch,2023-05-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-05-09T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-05-09T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-05-09T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-05-09T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.7
775207,Foxholes Lane West - Redditch,2023-05-09T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
775207,Foxholes Lane West - Redditch,2023-05-09T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
775207,Foxholes Lane West - Redditch,2023-05-09T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-05-09T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
775207,Foxholes Lane West - Redditch,2023-05-09T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
775207,Foxholes Lane West - Redditch,2023-05-09T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-05-09T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-05-09T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-05-09T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
775207,Foxholes Lane West - Redditch,2023-05-09T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
775207,Foxholes Lane West - Redditch,2023-05-09T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-05-09T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
775207,Foxholes Lane West - Redditch,2023-05-09T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-05-09T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-05-09T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-05-09T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-05-09T01:50:00.000+00:00,transformer,,Temperature,C,19.6
775207,Foxholes Lane West - Redditch,2023-05-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-05-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
775207,Foxholes Lane West - Redditch,2023-05-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-05-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
775207,Foxholes Lane West - Redditch,2023-05-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
775207,Foxholes Lane West - Redditch,2023-05-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
775207,Foxholes Lane West - Redditch,2023-05-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-05-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-05-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.19
775207,Foxholes Lane West - Redditch,2023-05-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.08
775207,Foxholes Lane West - Redditch,2023-05-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.46
775207,Foxholes Lane West - Redditch,2023-05-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
775207,Foxholes Lane West - Redditch,2023-05-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
775207,Foxholes Lane West - Redditch,2023-05-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
775207,Foxholes Lane West - Redditch,2023-05-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-05-09T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-05-09T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
775207,Foxholes Lane West - Redditch,2023-05-09T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-05-09T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.87
775207,Foxholes Lane West - Redditch,2023-05-09T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
775207,Foxholes Lane West - Redditch,2023-05-09T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
775207,Foxholes Lane West - Redditch,2023-05-09T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-05-09T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
775207,Foxholes Lane West - Redditch,2023-05-09T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
775207,Foxholes Lane West - Redditch,2023-05-09T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-05-09T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-05-09T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-05-09T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-05-09T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
775207,Foxholes Lane West - Redditch,2023-05-09T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-05-09T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
775207,Foxholes Lane West - Redditch,2023-05-09T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-05-09T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-05-09T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775207,Foxholes Lane West - Redditch,2023-05-09T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
775207,Foxholes Lane West - Redditch,2023-05-09T01:40:00.000+00:00,transformer,,Temperature,C,19.6
775207,Foxholes Lane West - Redditch,2023-05-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
775207,Foxholes Lane West - Redditch,2023-05-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-05-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
775207,Foxholes Lane West - Redditch,2023-05-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-05-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
775207,Foxholes Lane West - Redditch,2023-05-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
775207,Foxholes Lane West - Redditch,2023-05-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
775207,Foxholes Lane West - Redditch,2023-05-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-05-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.51
775207,Foxholes Lane West - Redditch,2023-05-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,2.6
775207,Foxholes Lane West - Redditch,2023-05-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.4
775207,Foxholes Lane West - Redditch,2023-05-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
775207,Foxholes Lane West - Redditch,2023-05-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
775207,Foxholes Lane West - Redditch,2023-05-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
775207,Foxholes Lane West - Redditch,2023-05-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-05-09T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-05-09T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
775207,Foxholes Lane West - Redditch,2023-05-09T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-05-09T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.82
775207,Foxholes Lane West - Redditch,2023-05-09T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
775207,Foxholes Lane West - Redditch,2023-05-09T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
775207,Foxholes Lane West - Redditch,2023-05-09T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-05-09T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
775207,Foxholes Lane West - Redditch,2023-05-09T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
775207,Foxholes Lane West - Redditch,2023-05-09T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-05-09T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-05-09T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-05-09T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
775207,Foxholes Lane West - Redditch,2023-05-09T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
775207,Foxholes Lane West - Redditch,2023-05-09T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-05-09T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
775207,Foxholes Lane West - Redditch,2023-05-09T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-05-09T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-05-09T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-05-09T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-05-09T01:30:00.000+00:00,transformer,,Temperature,C,19.6
775207,Foxholes Lane West - Redditch,2023-05-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
775207,Foxholes Lane West - Redditch,2023-05-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-05-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
775207,Foxholes Lane West - Redditch,2023-05-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-05-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
775207,Foxholes Lane West - Redditch,2023-05-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
775207,Foxholes Lane West - Redditch,2023-05-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
775207,Foxholes Lane West - Redditch,2023-05-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-05-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.14
775207,Foxholes Lane West - Redditch,2023-05-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.55
775207,Foxholes Lane West - Redditch,2023-05-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.34
775207,Foxholes Lane West - Redditch,2023-05-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
775207,Foxholes Lane West - Redditch,2023-05-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
775207,Foxholes Lane West - Redditch,2023-05-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
775207,Foxholes Lane West - Redditch,2023-05-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-05-09T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-05-09T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-05-09T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-05-09T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.14
775207,Foxholes Lane West - Redditch,2023-05-09T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.33
775207,Foxholes Lane West - Redditch,2023-05-09T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
775207,Foxholes Lane West - Redditch,2023-05-09T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-05-09T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
775207,Foxholes Lane West - Redditch,2023-05-09T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
775207,Foxholes Lane West - Redditch,2023-05-09T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-05-09T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-05-09T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-05-09T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
775207,Foxholes Lane West - Redditch,2023-05-09T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
775207,Foxholes Lane West - Redditch,2023-05-09T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-05-09T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
775207,Foxholes Lane West - Redditch,2023-05-09T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-05-09T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-05-09T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-05-09T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
775207,Foxholes Lane West - Redditch,2023-05-09T01:20:00.000+00:00,transformer,,Temperature,C,19.6
775207,Foxholes Lane West - Redditch,2023-05-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-05-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
775207,Foxholes Lane West - Redditch,2023-05-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-05-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
775207,Foxholes Lane West - Redditch,2023-05-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-05-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
775207,Foxholes Lane West - Redditch,2023-05-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
775207,Foxholes Lane West - Redditch,2023-05-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-05-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-05-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.96
775207,Foxholes Lane West - Redditch,2023-05-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.39
775207,Foxholes Lane West - Redditch,2023-05-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.49
775207,Foxholes Lane West - Redditch,2023-05-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
775207,Foxholes Lane West - Redditch,2023-05-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
775207,Foxholes Lane West - Redditch,2023-05-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
775207,Foxholes Lane West - Redditch,2023-05-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-05-09T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-05-09T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
775207,Foxholes Lane West - Redditch,2023-05-09T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-05-09T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.11
775207,Foxholes Lane West - Redditch,2023-05-09T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
775207,Foxholes Lane West - Redditch,2023-05-09T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
775207,Foxholes Lane West - Redditch,2023-05-09T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-05-09T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
775207,Foxholes Lane West - Redditch,2023-05-09T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
775207,Foxholes Lane West - Redditch,2023-05-09T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-05-09T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-05-09T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-05-09T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
775207,Foxholes Lane West - Redditch,2023-05-09T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
775207,Foxholes Lane West - Redditch,2023-05-09T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
775207,Foxholes Lane West - Redditch,2023-05-09T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
775207,Foxholes Lane West - Redditch,2023-05-09T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-05-09T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-05-09T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-05-09T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-05-09T01:10:00.000+00:00,transformer,,Temperature,C,19.7
775207,Foxholes Lane West - Redditch,2023-05-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
775207,Foxholes Lane West - Redditch,2023-05-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-05-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
775207,Foxholes Lane West - Redditch,2023-05-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
775207,Foxholes Lane West - Redditch,2023-05-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
775207,Foxholes Lane West - Redditch,2023-05-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
775207,Foxholes Lane West - Redditch,2023-05-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-05-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.76
775207,Foxholes Lane West - Redditch,2023-05-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,2.39
775207,Foxholes Lane West - Redditch,2023-05-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.89
775207,Foxholes Lane West - Redditch,2023-05-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
775207,Foxholes Lane West - Redditch,2023-05-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
775207,Foxholes Lane West - Redditch,2023-05-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
775207,Foxholes Lane West - Redditch,2023-05-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-05-09T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-05-09T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-05-09T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-05-09T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.04
775207,Foxholes Lane West - Redditch,2023-05-09T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.25
775207,Foxholes Lane West - Redditch,2023-05-09T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
775207,Foxholes Lane West - Redditch,2023-05-09T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-05-09T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
775207,Foxholes Lane West - Redditch,2023-05-09T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
775207,Foxholes Lane West - Redditch,2023-05-09T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-05-09T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-05-09T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-05-09T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
775207,Foxholes Lane West - Redditch,2023-05-09T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
775207,Foxholes Lane West - Redditch,2023-05-09T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-05-09T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
775207,Foxholes Lane West - Redditch,2023-05-09T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-05-09T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-05-09T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-05-09T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
775207,Foxholes Lane West - Redditch,2023-05-09T01:00:00.000+00:00,transformer,,Temperature,C,19.7
775207,Foxholes Lane West - Redditch,2023-05-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
775207,Foxholes Lane West - Redditch,2023-05-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-05-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
775207,Foxholes Lane West - Redditch,2023-05-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
775207,Foxholes Lane West - Redditch,2023-05-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
775207,Foxholes Lane West - Redditch,2023-05-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-05-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-05-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.79
775207,Foxholes Lane West - Redditch,2023-05-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,2.32
775207,Foxholes Lane West - Redditch,2023-05-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.09
775207,Foxholes Lane West - Redditch,2023-05-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
775207,Foxholes Lane West - Redditch,2023-05-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
775207,Foxholes Lane West - Redditch,2023-05-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
775207,Foxholes Lane West - Redditch,2023-05-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
775207,Foxholes Lane West - Redditch,2023-05-09T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
775207,Foxholes Lane West - Redditch,2023-05-09T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-05-09T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-05-09T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
775207,Foxholes Lane West - Redditch,2023-05-09T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
775207,Foxholes Lane West - Redditch,2023-05-09T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
775207,Foxholes Lane West - Redditch,2023-05-09T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-05-09T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-05-09T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-05-09T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-05-09T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-05-09T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-05-09T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-05-09T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
775207,Foxholes Lane West - Redditch,2023-05-09T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-05-09T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
775207,Foxholes Lane West - Redditch,2023-05-09T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-05-09T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-05-09T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-05-09T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-05-09T00:50:00.000+00:00,transformer,,Temperature,C,19.8
775207,Foxholes Lane West - Redditch,2023-05-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
775207,Foxholes Lane West - Redditch,2023-05-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-05-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
775207,Foxholes Lane West - Redditch,2023-05-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
775207,Foxholes Lane West - Redditch,2023-05-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
775207,Foxholes Lane West - Redditch,2023-05-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-05-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-05-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.39
775207,Foxholes Lane West - Redditch,2023-05-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.24
775207,Foxholes Lane West - Redditch,2023-05-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.63
775207,Foxholes Lane West - Redditch,2023-05-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-05-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
775207,Foxholes Lane West - Redditch,2023-05-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-05-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-05-09T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
775207,Foxholes Lane West - Redditch,2023-05-09T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-05-09T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-05-09T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
775207,Foxholes Lane West - Redditch,2023-05-09T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
775207,Foxholes Lane West - Redditch,2023-05-09T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
775207,Foxholes Lane West - Redditch,2023-05-09T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-05-09T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-05-09T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-05-09T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-05-09T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-05-09T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-05-09T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
775207,Foxholes Lane West - Redditch,2023-05-09T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
775207,Foxholes Lane West - Redditch,2023-05-09T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-05-09T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
775207,Foxholes Lane West - Redditch,2023-05-09T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-05-09T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-05-09T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-05-09T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
