Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-05-09T00:40:00.000+00:00,transformer,,Temperature,C,19.8
775207,Foxholes Lane West - Redditch,2023-05-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
775207,Foxholes Lane West - Redditch,2023-05-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-05-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
775207,Foxholes Lane West - Redditch,2023-05-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-05-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
775207,Foxholes Lane West - Redditch,2023-05-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
775207,Foxholes Lane West - Redditch,2023-05-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-05-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-05-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.88
775207,Foxholes Lane West - Redditch,2023-05-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.47
775207,Foxholes Lane West - Redditch,2023-05-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.55
775207,Foxholes Lane West - Redditch,2023-05-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-05-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
775207,Foxholes Lane West - Redditch,2023-05-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-05-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-05-09T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
775207,Foxholes Lane West - Redditch,2023-05-09T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-05-09T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-05-09T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
775207,Foxholes Lane West - Redditch,2023-05-09T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
775207,Foxholes Lane West - Redditch,2023-05-09T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
775207,Foxholes Lane West - Redditch,2023-05-09T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-05-09T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-05-09T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-05-09T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-05-09T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-05-09T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-05-09T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
775207,Foxholes Lane West - Redditch,2023-05-09T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
775207,Foxholes Lane West - Redditch,2023-05-09T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-05-09T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
775207,Foxholes Lane West - Redditch,2023-05-09T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-05-09T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-05-09T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-05-09T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-05-09T00:30:00.000+00:00,transformer,,Temperature,C,19.8
775207,Foxholes Lane West - Redditch,2023-05-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-05-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
775207,Foxholes Lane West - Redditch,2023-05-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-05-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
775207,Foxholes Lane West - Redditch,2023-05-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-05-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
775207,Foxholes Lane West - Redditch,2023-05-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
775207,Foxholes Lane West - Redditch,2023-05-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-05-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-05-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.32
775207,Foxholes Lane West - Redditch,2023-05-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.16
775207,Foxholes Lane West - Redditch,2023-05-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.37
775207,Foxholes Lane West - Redditch,2023-05-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-05-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
775207,Foxholes Lane West - Redditch,2023-05-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-05-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-05-09T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-05-09T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-05-09T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-05-09T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.89
775207,Foxholes Lane West - Redditch,2023-05-09T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
775207,Foxholes Lane West - Redditch,2023-05-09T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
775207,Foxholes Lane West - Redditch,2023-05-09T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
775207,Foxholes Lane West - Redditch,2023-05-09T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
775207,Foxholes Lane West - Redditch,2023-05-09T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
775207,Foxholes Lane West - Redditch,2023-05-09T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-05-09T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
775207,Foxholes Lane West - Redditch,2023-05-09T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-05-09T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
775207,Foxholes Lane West - Redditch,2023-05-09T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
775207,Foxholes Lane West - Redditch,2023-05-09T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
775207,Foxholes Lane West - Redditch,2023-05-09T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
775207,Foxholes Lane West - Redditch,2023-05-09T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
775207,Foxholes Lane West - Redditch,2023-05-09T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-05-09T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-05-09T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
775207,Foxholes Lane West - Redditch,2023-05-09T00:20:00.000+00:00,transformer,,Temperature,C,19.8
775207,Foxholes Lane West - Redditch,2023-05-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-05-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
775207,Foxholes Lane West - Redditch,2023-05-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-05-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
775207,Foxholes Lane West - Redditch,2023-05-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
775207,Foxholes Lane West - Redditch,2023-05-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
775207,Foxholes Lane West - Redditch,2023-05-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-05-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-05-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.28
775207,Foxholes Lane West - Redditch,2023-05-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.67
775207,Foxholes Lane West - Redditch,2023-05-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.79
775207,Foxholes Lane West - Redditch,2023-05-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
775207,Foxholes Lane West - Redditch,2023-05-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
775207,Foxholes Lane West - Redditch,2023-05-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
775207,Foxholes Lane West - Redditch,2023-05-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-05-09T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-05-09T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
775207,Foxholes Lane West - Redditch,2023-05-09T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-05-09T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.38
775207,Foxholes Lane West - Redditch,2023-05-09T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
775207,Foxholes Lane West - Redditch,2023-05-09T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
775207,Foxholes Lane West - Redditch,2023-05-09T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-05-09T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
775207,Foxholes Lane West - Redditch,2023-05-09T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
775207,Foxholes Lane West - Redditch,2023-05-09T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-05-09T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
775207,Foxholes Lane West - Redditch,2023-05-09T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-05-09T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
775207,Foxholes Lane West - Redditch,2023-05-09T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
775207,Foxholes Lane West - Redditch,2023-05-09T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.04
775207,Foxholes Lane West - Redditch,2023-05-09T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
775207,Foxholes Lane West - Redditch,2023-05-09T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-05-09T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-05-09T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.5
775207,Foxholes Lane West - Redditch,2023-05-09T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-05-09T00:10:00.000+00:00,transformer,,Temperature,C,19.8
775207,Foxholes Lane West - Redditch,2023-05-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-05-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
775207,Foxholes Lane West - Redditch,2023-05-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-05-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
775207,Foxholes Lane West - Redditch,2023-05-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-05-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
775207,Foxholes Lane West - Redditch,2023-05-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
775207,Foxholes Lane West - Redditch,2023-05-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-05-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-05-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.99
775207,Foxholes Lane West - Redditch,2023-05-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.31
775207,Foxholes Lane West - Redditch,2023-05-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.15
775207,Foxholes Lane West - Redditch,2023-05-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
775207,Foxholes Lane West - Redditch,2023-05-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
775207,Foxholes Lane West - Redditch,2023-05-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
775207,Foxholes Lane West - Redditch,2023-05-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-05-09T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-05-09T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
775207,Foxholes Lane West - Redditch,2023-05-09T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-05-09T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.31
775207,Foxholes Lane West - Redditch,2023-05-09T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
775207,Foxholes Lane West - Redditch,2023-05-09T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
775207,Foxholes Lane West - Redditch,2023-05-09T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
775207,Foxholes Lane West - Redditch,2023-05-09T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
775207,Foxholes Lane West - Redditch,2023-05-09T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
775207,Foxholes Lane West - Redditch,2023-05-09T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-05-09T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
775207,Foxholes Lane West - Redditch,2023-05-09T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-05-09T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
775207,Foxholes Lane West - Redditch,2023-05-09T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
775207,Foxholes Lane West - Redditch,2023-05-09T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-05-09T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.45
775207,Foxholes Lane West - Redditch,2023-05-09T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-05-09T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-05-09T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-05-09T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
775207,Foxholes Lane West - Redditch,2023-05-09T00:00:00.000+00:00,transformer,,Temperature,C,19.8
775207,Foxholes Lane West - Redditch,2023-05-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-05-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
775207,Foxholes Lane West - Redditch,2023-05-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-05-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
775207,Foxholes Lane West - Redditch,2023-05-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-05-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
775207,Foxholes Lane West - Redditch,2023-05-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
775207,Foxholes Lane West - Redditch,2023-05-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
775207,Foxholes Lane West - Redditch,2023-05-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-05-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.52
775207,Foxholes Lane West - Redditch,2023-05-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.25
775207,Foxholes Lane West - Redditch,2023-05-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.15
775207,Foxholes Lane West - Redditch,2023-05-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
775207,Foxholes Lane West - Redditch,2023-05-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
775207,Foxholes Lane West - Redditch,2023-05-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
775207,Foxholes Lane West - Redditch,2023-05-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-05-10T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-05-10T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-05-10T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-05-10T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
775207,Foxholes Lane West - Redditch,2023-05-10T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
775207,Foxholes Lane West - Redditch,2023-05-10T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
775207,Foxholes Lane West - Redditch,2023-05-10T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
775207,Foxholes Lane West - Redditch,2023-05-10T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-05-10T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-05-10T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-05-10T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
775207,Foxholes Lane West - Redditch,2023-05-10T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-05-10T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-05-10T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
775207,Foxholes Lane West - Redditch,2023-05-10T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-05-10T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
775207,Foxholes Lane West - Redditch,2023-05-10T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-05-10T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-05-10T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-10T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-05-10T23:50:00.000+00:00,transformer,,Temperature,C,17.7
775207,Foxholes Lane West - Redditch,2023-05-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-05-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
775207,Foxholes Lane West - Redditch,2023-05-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-05-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
775207,Foxholes Lane West - Redditch,2023-05-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-05-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
775207,Foxholes Lane West - Redditch,2023-05-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
775207,Foxholes Lane West - Redditch,2023-05-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-05-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-05-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.54
775207,Foxholes Lane West - Redditch,2023-05-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.51
775207,Foxholes Lane West - Redditch,2023-05-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.25
775207,Foxholes Lane West - Redditch,2023-05-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-05-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
775207,Foxholes Lane West - Redditch,2023-05-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-05-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-05-10T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-05-10T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-05-10T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-05-10T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
775207,Foxholes Lane West - Redditch,2023-05-10T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
775207,Foxholes Lane West - Redditch,2023-05-10T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
775207,Foxholes Lane West - Redditch,2023-05-10T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-05-10T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
775207,Foxholes Lane West - Redditch,2023-05-10T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
775207,Foxholes Lane West - Redditch,2023-05-10T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-05-10T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
775207,Foxholes Lane West - Redditch,2023-05-10T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-05-10T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-10T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
775207,Foxholes Lane West - Redditch,2023-05-10T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-05-10T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
775207,Foxholes Lane West - Redditch,2023-05-10T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-05-10T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-05-10T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-05-10T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
775207,Foxholes Lane West - Redditch,2023-05-10T23:40:00.000+00:00,transformer,,Temperature,C,17.7
775207,Foxholes Lane West - Redditch,2023-05-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-05-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
775207,Foxholes Lane West - Redditch,2023-05-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-05-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
775207,Foxholes Lane West - Redditch,2023-05-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-05-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
775207,Foxholes Lane West - Redditch,2023-05-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
775207,Foxholes Lane West - Redditch,2023-05-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-05-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-05-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.58
775207,Foxholes Lane West - Redditch,2023-05-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.28
775207,Foxholes Lane West - Redditch,2023-05-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.16
775207,Foxholes Lane West - Redditch,2023-05-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-05-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
775207,Foxholes Lane West - Redditch,2023-05-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-05-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-05-10T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-05-10T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-05-10T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-05-10T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
775207,Foxholes Lane West - Redditch,2023-05-10T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
775207,Foxholes Lane West - Redditch,2023-05-10T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
775207,Foxholes Lane West - Redditch,2023-05-10T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-05-10T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-05-10T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-05-10T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-05-10T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-05-10T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-05-10T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-05-10T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
775207,Foxholes Lane West - Redditch,2023-05-10T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-05-10T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
775207,Foxholes Lane West - Redditch,2023-05-10T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
775207,Foxholes Lane West - Redditch,2023-05-10T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-05-10T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-05-10T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-05-10T23:30:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-05-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-05-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
775207,Foxholes Lane West - Redditch,2023-05-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-05-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
775207,Foxholes Lane West - Redditch,2023-05-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-05-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
775207,Foxholes Lane West - Redditch,2023-05-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
775207,Foxholes Lane West - Redditch,2023-05-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-05-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-05-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.78
775207,Foxholes Lane West - Redditch,2023-05-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.58
775207,Foxholes Lane West - Redditch,2023-05-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.42
775207,Foxholes Lane West - Redditch,2023-05-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-05-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
775207,Foxholes Lane West - Redditch,2023-05-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-05-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-05-10T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-05-10T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-05-10T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-05-10T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
775207,Foxholes Lane West - Redditch,2023-05-10T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
775207,Foxholes Lane West - Redditch,2023-05-10T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
775207,Foxholes Lane West - Redditch,2023-05-10T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-05-10T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-05-10T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-05-10T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-05-10T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-05-10T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-05-10T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-05-10T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
775207,Foxholes Lane West - Redditch,2023-05-10T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.39
775207,Foxholes Lane West - Redditch,2023-05-10T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
775207,Foxholes Lane West - Redditch,2023-05-10T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-05-10T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-05-10T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.9
775207,Foxholes Lane West - Redditch,2023-05-10T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
775207,Foxholes Lane West - Redditch,2023-05-10T23:20:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-05-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-05-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
775207,Foxholes Lane West - Redditch,2023-05-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-05-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
775207,Foxholes Lane West - Redditch,2023-05-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-05-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
775207,Foxholes Lane West - Redditch,2023-05-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
775207,Foxholes Lane West - Redditch,2023-05-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-05-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-05-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.54
775207,Foxholes Lane West - Redditch,2023-05-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.56
775207,Foxholes Lane West - Redditch,2023-05-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.52
775207,Foxholes Lane West - Redditch,2023-05-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-05-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
775207,Foxholes Lane West - Redditch,2023-05-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-05-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-05-10T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-05-10T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-05-10T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-05-10T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
775207,Foxholes Lane West - Redditch,2023-05-10T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
775207,Foxholes Lane West - Redditch,2023-05-10T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
775207,Foxholes Lane West - Redditch,2023-05-10T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-05-10T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-05-10T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-05-10T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-05-10T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-05-10T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-05-10T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-10T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
775207,Foxholes Lane West - Redditch,2023-05-10T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-05-10T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
775207,Foxholes Lane West - Redditch,2023-05-10T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-05-10T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-05-10T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-05-10T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-05-10T23:10:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-05-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-05-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
775207,Foxholes Lane West - Redditch,2023-05-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-05-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
775207,Foxholes Lane West - Redditch,2023-05-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-05-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
775207,Foxholes Lane West - Redditch,2023-05-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
775207,Foxholes Lane West - Redditch,2023-05-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-05-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-05-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.23
775207,Foxholes Lane West - Redditch,2023-05-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.41
775207,Foxholes Lane West - Redditch,2023-05-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.88
775207,Foxholes Lane West - Redditch,2023-05-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-05-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
775207,Foxholes Lane West - Redditch,2023-05-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
775207,Foxholes Lane West - Redditch,2023-05-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-05-10T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-05-10T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-05-10T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-05-10T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
775207,Foxholes Lane West - Redditch,2023-05-10T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
775207,Foxholes Lane West - Redditch,2023-05-10T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.91
775207,Foxholes Lane West - Redditch,2023-05-10T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-05-10T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-05-10T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-05-10T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-05-10T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-05-10T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-05-10T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-05-10T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
775207,Foxholes Lane West - Redditch,2023-05-10T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
775207,Foxholes Lane West - Redditch,2023-05-10T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
775207,Foxholes Lane West - Redditch,2023-05-10T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-05-10T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-05-10T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-05-10T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
775207,Foxholes Lane West - Redditch,2023-05-10T23:00:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-05-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-05-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
775207,Foxholes Lane West - Redditch,2023-05-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-05-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
775207,Foxholes Lane West - Redditch,2023-05-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-05-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
775207,Foxholes Lane West - Redditch,2023-05-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
775207,Foxholes Lane West - Redditch,2023-05-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-05-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-05-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.35
775207,Foxholes Lane West - Redditch,2023-05-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.09
775207,Foxholes Lane West - Redditch,2023-05-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.31
775207,Foxholes Lane West - Redditch,2023-05-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-05-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
775207,Foxholes Lane West - Redditch,2023-05-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-05-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-05-10T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-05-10T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-05-10T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-05-10T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
775207,Foxholes Lane West - Redditch,2023-05-10T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
775207,Foxholes Lane West - Redditch,2023-05-10T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
775207,Foxholes Lane West - Redditch,2023-05-10T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-05-10T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-05-10T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-05-10T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-05-10T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-05-10T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-05-10T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-05-10T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
775207,Foxholes Lane West - Redditch,2023-05-10T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
775207,Foxholes Lane West - Redditch,2023-05-10T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
775207,Foxholes Lane West - Redditch,2023-05-10T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-05-10T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-05-10T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-05-10T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-05-10T22:50:00.000+00:00,transformer,,Temperature,C,18.0
775207,Foxholes Lane West - Redditch,2023-05-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-05-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
775207,Foxholes Lane West - Redditch,2023-05-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-05-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
775207,Foxholes Lane West - Redditch,2023-05-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-05-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
775207,Foxholes Lane West - Redditch,2023-05-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
775207,Foxholes Lane West - Redditch,2023-05-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-05-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-05-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.98
775207,Foxholes Lane West - Redditch,2023-05-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.55
775207,Foxholes Lane West - Redditch,2023-05-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.5
775207,Foxholes Lane West - Redditch,2023-05-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-05-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
775207,Foxholes Lane West - Redditch,2023-05-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-05-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-05-10T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-05-10T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-05-10T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-05-10T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
775207,Foxholes Lane West - Redditch,2023-05-10T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
775207,Foxholes Lane West - Redditch,2023-05-10T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
775207,Foxholes Lane West - Redditch,2023-05-10T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-05-10T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-05-10T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-05-10T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-05-10T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-05-10T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-05-10T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-05-10T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
775207,Foxholes Lane West - Redditch,2023-05-10T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
775207,Foxholes Lane West - Redditch,2023-05-10T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
775207,Foxholes Lane West - Redditch,2023-05-10T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-05-10T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-05-10T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-05-10T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
775207,Foxholes Lane West - Redditch,2023-05-10T22:40:00.000+00:00,transformer,,Temperature,C,18.0
775207,Foxholes Lane West - Redditch,2023-05-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-05-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
775207,Foxholes Lane West - Redditch,2023-05-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
775207,Foxholes Lane West - Redditch,2023-05-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-05-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
775207,Foxholes Lane West - Redditch,2023-05-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
775207,Foxholes Lane West - Redditch,2023-05-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-05-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-05-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.4
775207,Foxholes Lane West - Redditch,2023-05-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.11
775207,Foxholes Lane West - Redditch,2023-05-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.89
775207,Foxholes Lane West - Redditch,2023-05-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-05-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
775207,Foxholes Lane West - Redditch,2023-05-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
775207,Foxholes Lane West - Redditch,2023-05-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-05-10T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-05-10T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-05-10T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-05-10T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
775207,Foxholes Lane West - Redditch,2023-05-10T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
775207,Foxholes Lane West - Redditch,2023-05-10T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
