Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-05-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-05-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-05-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.04
775207,Foxholes Lane West - Redditch,2023-05-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.07
775207,Foxholes Lane West - Redditch,2023-05-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.43
775207,Foxholes Lane West - Redditch,2023-05-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
775207,Foxholes Lane West - Redditch,2023-05-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
775207,Foxholes Lane West - Redditch,2023-05-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
775207,Foxholes Lane West - Redditch,2023-05-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-05-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-05-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
775207,Foxholes Lane West - Redditch,2023-05-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-05-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
775207,Foxholes Lane West - Redditch,2023-05-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.57
775207,Foxholes Lane West - Redditch,2023-05-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
775207,Foxholes Lane West - Redditch,2023-05-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,113.4
775207,Foxholes Lane West - Redditch,2023-05-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-05-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.0
775207,Foxholes Lane West - Redditch,2023-05-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-05-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
775207,Foxholes Lane West - Redditch,2023-05-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
775207,Foxholes Lane West - Redditch,2023-05-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.77
775207,Foxholes Lane West - Redditch,2023-05-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.53
775207,Foxholes Lane West - Redditch,2023-05-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.65
775207,Foxholes Lane West - Redditch,2023-05-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-05-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
775207,Foxholes Lane West - Redditch,2023-05-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.4
775207,Foxholes Lane West - Redditch,2023-05-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
775207,Foxholes Lane West - Redditch,2023-05-10T20:20:00.000+00:00,transformer,,Temperature,C,18.7
775207,Foxholes Lane West - Redditch,2023-05-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
775207,Foxholes Lane West - Redditch,2023-05-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-05-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
775207,Foxholes Lane West - Redditch,2023-05-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
775207,Foxholes Lane West - Redditch,2023-05-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
775207,Foxholes Lane West - Redditch,2023-05-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
775207,Foxholes Lane West - Redditch,2023-05-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-05-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.6
775207,Foxholes Lane West - Redditch,2023-05-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.1
775207,Foxholes Lane West - Redditch,2023-05-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.65
775207,Foxholes Lane West - Redditch,2023-05-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,113.7
775207,Foxholes Lane West - Redditch,2023-05-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
775207,Foxholes Lane West - Redditch,2023-05-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
775207,Foxholes Lane West - Redditch,2023-05-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-05-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-05-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-05-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
775207,Foxholes Lane West - Redditch,2023-05-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
775207,Foxholes Lane West - Redditch,2023-05-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.38
775207,Foxholes Lane West - Redditch,2023-05-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
775207,Foxholes Lane West - Redditch,2023-05-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.4
775207,Foxholes Lane West - Redditch,2023-05-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-05-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.7
775207,Foxholes Lane West - Redditch,2023-05-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
775207,Foxholes Lane West - Redditch,2023-05-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
775207,Foxholes Lane West - Redditch,2023-05-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-05-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
775207,Foxholes Lane West - Redditch,2023-05-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.89
775207,Foxholes Lane West - Redditch,2023-05-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.45
775207,Foxholes Lane West - Redditch,2023-05-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
775207,Foxholes Lane West - Redditch,2023-05-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-05-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-05-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.1
775207,Foxholes Lane West - Redditch,2023-05-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-05-10T20:10:00.000+00:00,transformer,,Temperature,C,18.7
775207,Foxholes Lane West - Redditch,2023-05-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
775207,Foxholes Lane West - Redditch,2023-05-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-05-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
775207,Foxholes Lane West - Redditch,2023-05-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-05-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
775207,Foxholes Lane West - Redditch,2023-05-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
775207,Foxholes Lane West - Redditch,2023-05-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-05-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-05-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.63
775207,Foxholes Lane West - Redditch,2023-05-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.83
775207,Foxholes Lane West - Redditch,2023-05-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.08
775207,Foxholes Lane West - Redditch,2023-05-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
775207,Foxholes Lane West - Redditch,2023-05-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
775207,Foxholes Lane West - Redditch,2023-05-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
775207,Foxholes Lane West - Redditch,2023-05-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-05-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-05-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-05-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-05-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
775207,Foxholes Lane West - Redditch,2023-05-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.32
775207,Foxholes Lane West - Redditch,2023-05-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
775207,Foxholes Lane West - Redditch,2023-05-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
775207,Foxholes Lane West - Redditch,2023-05-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-05-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
775207,Foxholes Lane West - Redditch,2023-05-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-05-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-05-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
775207,Foxholes Lane West - Redditch,2023-05-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.43
775207,Foxholes Lane West - Redditch,2023-05-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.56
775207,Foxholes Lane West - Redditch,2023-05-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
775207,Foxholes Lane West - Redditch,2023-05-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-05-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
775207,Foxholes Lane West - Redditch,2023-05-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.6
775207,Foxholes Lane West - Redditch,2023-05-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
775207,Foxholes Lane West - Redditch,2023-05-10T20:00:00.000+00:00,transformer,,Temperature,C,18.7
775207,Foxholes Lane West - Redditch,2023-05-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
775207,Foxholes Lane West - Redditch,2023-05-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-05-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
775207,Foxholes Lane West - Redditch,2023-05-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-05-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
775207,Foxholes Lane West - Redditch,2023-05-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
775207,Foxholes Lane West - Redditch,2023-05-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-05-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-05-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.09
775207,Foxholes Lane West - Redditch,2023-05-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.88
775207,Foxholes Lane West - Redditch,2023-05-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.06
775207,Foxholes Lane West - Redditch,2023-05-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
775207,Foxholes Lane West - Redditch,2023-05-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
775207,Foxholes Lane West - Redditch,2023-05-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
775207,Foxholes Lane West - Redditch,2023-05-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-05-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-05-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-05-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-05-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
775207,Foxholes Lane West - Redditch,2023-05-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.67
775207,Foxholes Lane West - Redditch,2023-05-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
775207,Foxholes Lane West - Redditch,2023-05-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
775207,Foxholes Lane West - Redditch,2023-05-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-05-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.1
775207,Foxholes Lane West - Redditch,2023-05-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-05-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-05-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775207,Foxholes Lane West - Redditch,2023-05-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.08
775207,Foxholes Lane West - Redditch,2023-05-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
775207,Foxholes Lane West - Redditch,2023-05-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
775207,Foxholes Lane West - Redditch,2023-05-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
775207,Foxholes Lane West - Redditch,2023-05-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
775207,Foxholes Lane West - Redditch,2023-05-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
775207,Foxholes Lane West - Redditch,2023-05-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-05-10T19:50:00.000+00:00,transformer,,Temperature,C,18.8
775207,Foxholes Lane West - Redditch,2023-05-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
775207,Foxholes Lane West - Redditch,2023-05-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-05-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
775207,Foxholes Lane West - Redditch,2023-05-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-05-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
775207,Foxholes Lane West - Redditch,2023-05-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
775207,Foxholes Lane West - Redditch,2023-05-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-05-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-05-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.61
775207,Foxholes Lane West - Redditch,2023-05-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.99
775207,Foxholes Lane West - Redditch,2023-05-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.44
775207,Foxholes Lane West - Redditch,2023-05-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
775207,Foxholes Lane West - Redditch,2023-05-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
775207,Foxholes Lane West - Redditch,2023-05-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
775207,Foxholes Lane West - Redditch,2023-05-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-05-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-05-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-05-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-05-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
775207,Foxholes Lane West - Redditch,2023-05-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.43
775207,Foxholes Lane West - Redditch,2023-05-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
775207,Foxholes Lane West - Redditch,2023-05-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
775207,Foxholes Lane West - Redditch,2023-05-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-05-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
775207,Foxholes Lane West - Redditch,2023-05-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-05-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-05-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-05-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
775207,Foxholes Lane West - Redditch,2023-05-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.11
775207,Foxholes Lane West - Redditch,2023-05-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
775207,Foxholes Lane West - Redditch,2023-05-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
775207,Foxholes Lane West - Redditch,2023-05-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
775207,Foxholes Lane West - Redditch,2023-05-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
775207,Foxholes Lane West - Redditch,2023-05-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
775207,Foxholes Lane West - Redditch,2023-05-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
775207,Foxholes Lane West - Redditch,2023-05-10T19:40:00.000+00:00,transformer,,Temperature,C,18.8
775207,Foxholes Lane West - Redditch,2023-05-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-05-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
775207,Foxholes Lane West - Redditch,2023-05-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-05-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
775207,Foxholes Lane West - Redditch,2023-05-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
775207,Foxholes Lane West - Redditch,2023-05-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
775207,Foxholes Lane West - Redditch,2023-05-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-05-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-05-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.64
775207,Foxholes Lane West - Redditch,2023-05-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.9
775207,Foxholes Lane West - Redditch,2023-05-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.09
775207,Foxholes Lane West - Redditch,2023-05-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
775207,Foxholes Lane West - Redditch,2023-05-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
775207,Foxholes Lane West - Redditch,2023-05-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
775207,Foxholes Lane West - Redditch,2023-05-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-05-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-05-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-05-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-05-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
775207,Foxholes Lane West - Redditch,2023-05-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
775207,Foxholes Lane West - Redditch,2023-05-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
775207,Foxholes Lane West - Redditch,2023-05-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-05-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-05-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-05-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-05-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
775207,Foxholes Lane West - Redditch,2023-05-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-05-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
775207,Foxholes Lane West - Redditch,2023-05-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-05-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
775207,Foxholes Lane West - Redditch,2023-05-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-05-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-05-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-05-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-05-10T19:30:00.000+00:00,transformer,,Temperature,C,18.8
775207,Foxholes Lane West - Redditch,2023-05-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-05-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
775207,Foxholes Lane West - Redditch,2023-05-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-05-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
775207,Foxholes Lane West - Redditch,2023-05-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-05-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
775207,Foxholes Lane West - Redditch,2023-05-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
775207,Foxholes Lane West - Redditch,2023-05-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-05-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-05-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.93
775207,Foxholes Lane West - Redditch,2023-05-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.29
775207,Foxholes Lane West - Redditch,2023-05-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.71
775207,Foxholes Lane West - Redditch,2023-05-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-05-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
775207,Foxholes Lane West - Redditch,2023-05-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
775207,Foxholes Lane West - Redditch,2023-05-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-05-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-05-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-05-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-05-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.64
775207,Foxholes Lane West - Redditch,2023-05-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.92
775207,Foxholes Lane West - Redditch,2023-05-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
775207,Foxholes Lane West - Redditch,2023-05-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
775207,Foxholes Lane West - Redditch,2023-05-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
775207,Foxholes Lane West - Redditch,2023-05-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
775207,Foxholes Lane West - Redditch,2023-05-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-05-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-05-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-05-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-05-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
775207,Foxholes Lane West - Redditch,2023-05-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-05-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
775207,Foxholes Lane West - Redditch,2023-05-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-05-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-05-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-05-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
775207,Foxholes Lane West - Redditch,2023-05-10T19:20:00.000+00:00,transformer,,Temperature,C,18.8
775207,Foxholes Lane West - Redditch,2023-05-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-05-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
775207,Foxholes Lane West - Redditch,2023-05-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-05-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
775207,Foxholes Lane West - Redditch,2023-05-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-05-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
775207,Foxholes Lane West - Redditch,2023-05-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
775207,Foxholes Lane West - Redditch,2023-05-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-05-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-05-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.36
775207,Foxholes Lane West - Redditch,2023-05-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.18
775207,Foxholes Lane West - Redditch,2023-05-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.46
775207,Foxholes Lane West - Redditch,2023-05-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
775207,Foxholes Lane West - Redditch,2023-05-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
775207,Foxholes Lane West - Redditch,2023-05-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
775207,Foxholes Lane West - Redditch,2023-05-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-05-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-05-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
775207,Foxholes Lane West - Redditch,2023-05-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-05-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.99
775207,Foxholes Lane West - Redditch,2023-05-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.53
775207,Foxholes Lane West - Redditch,2023-05-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
775207,Foxholes Lane West - Redditch,2023-05-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,94.0
775207,Foxholes Lane West - Redditch,2023-05-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
775207,Foxholes Lane West - Redditch,2023-05-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.8
775207,Foxholes Lane West - Redditch,2023-05-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-05-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-05-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-05-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-05-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
775207,Foxholes Lane West - Redditch,2023-05-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-05-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
775207,Foxholes Lane West - Redditch,2023-05-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-05-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-05-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-05-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-05-10T19:10:00.000+00:00,transformer,,Temperature,C,18.8
775207,Foxholes Lane West - Redditch,2023-05-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-05-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
775207,Foxholes Lane West - Redditch,2023-05-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-05-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
775207,Foxholes Lane West - Redditch,2023-05-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
775207,Foxholes Lane West - Redditch,2023-05-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
775207,Foxholes Lane West - Redditch,2023-05-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
775207,Foxholes Lane West - Redditch,2023-05-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-05-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.24
775207,Foxholes Lane West - Redditch,2023-05-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.8
775207,Foxholes Lane West - Redditch,2023-05-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.31
775207,Foxholes Lane West - Redditch,2023-05-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
775207,Foxholes Lane West - Redditch,2023-05-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
775207,Foxholes Lane West - Redditch,2023-05-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
775207,Foxholes Lane West - Redditch,2023-05-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-05-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-05-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-05-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-05-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
775207,Foxholes Lane West - Redditch,2023-05-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.43
775207,Foxholes Lane West - Redditch,2023-05-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
775207,Foxholes Lane West - Redditch,2023-05-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.0
775207,Foxholes Lane West - Redditch,2023-05-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
775207,Foxholes Lane West - Redditch,2023-05-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.5
775207,Foxholes Lane West - Redditch,2023-05-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-05-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-05-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-05-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
775207,Foxholes Lane West - Redditch,2023-05-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.67
775207,Foxholes Lane West - Redditch,2023-05-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-05-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
775207,Foxholes Lane West - Redditch,2023-05-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
775207,Foxholes Lane West - Redditch,2023-05-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
775207,Foxholes Lane West - Redditch,2023-05-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-05-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
775207,Foxholes Lane West - Redditch,2023-05-10T19:00:00.000+00:00,transformer,,Temperature,C,18.9
775207,Foxholes Lane West - Redditch,2023-05-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-05-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
775207,Foxholes Lane West - Redditch,2023-05-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-05-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
775207,Foxholes Lane West - Redditch,2023-05-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-05-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
775207,Foxholes Lane West - Redditch,2023-05-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
775207,Foxholes Lane West - Redditch,2023-05-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-05-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-05-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.39
775207,Foxholes Lane West - Redditch,2023-05-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.72
775207,Foxholes Lane West - Redditch,2023-05-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.41
775207,Foxholes Lane West - Redditch,2023-05-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,106.9
775207,Foxholes Lane West - Redditch,2023-05-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
775207,Foxholes Lane West - Redditch,2023-05-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
775207,Foxholes Lane West - Redditch,2023-05-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-05-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-05-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-05-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-05-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
775207,Foxholes Lane West - Redditch,2023-05-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.45
775207,Foxholes Lane West - Redditch,2023-05-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
775207,Foxholes Lane West - Redditch,2023-05-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
775207,Foxholes Lane West - Redditch,2023-05-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-05-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
775207,Foxholes Lane West - Redditch,2023-05-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-05-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-05-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
775207,Foxholes Lane West - Redditch,2023-05-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
775207,Foxholes Lane West - Redditch,2023-05-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-05-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
775207,Foxholes Lane West - Redditch,2023-05-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-05-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
775207,Foxholes Lane West - Redditch,2023-05-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-05-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-05-10T18:50:00.000+00:00,transformer,,Temperature,C,18.9
775207,Foxholes Lane West - Redditch,2023-05-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-05-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
775207,Foxholes Lane West - Redditch,2023-05-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-05-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
775207,Foxholes Lane West - Redditch,2023-05-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
775207,Foxholes Lane West - Redditch,2023-05-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
775207,Foxholes Lane West - Redditch,2023-05-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-05-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-05-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.03
775207,Foxholes Lane West - Redditch,2023-05-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.61
775207,Foxholes Lane West - Redditch,2023-05-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.64
775207,Foxholes Lane West - Redditch,2023-05-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
775207,Foxholes Lane West - Redditch,2023-05-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
775207,Foxholes Lane West - Redditch,2023-05-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
775207,Foxholes Lane West - Redditch,2023-05-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
775207,Foxholes Lane West - Redditch,2023-05-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-05-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-05-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-05-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
775207,Foxholes Lane West - Redditch,2023-05-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
775207,Foxholes Lane West - Redditch,2023-05-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
775207,Foxholes Lane West - Redditch,2023-05-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-05-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-05-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
775207,Foxholes Lane West - Redditch,2023-05-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
775207,Foxholes Lane West - Redditch,2023-05-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-05-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-05-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
775207,Foxholes Lane West - Redditch,2023-05-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.63
775207,Foxholes Lane West - Redditch,2023-05-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.83
775207,Foxholes Lane West - Redditch,2023-05-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
775207,Foxholes Lane West - Redditch,2023-05-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
775207,Foxholes Lane West - Redditch,2023-05-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
775207,Foxholes Lane West - Redditch,2023-05-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
775207,Foxholes Lane West - Redditch,2023-05-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-05-10T18:40:00.000+00:00,transformer,,Temperature,C,19.0
775207,Foxholes Lane West - Redditch,2023-05-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-05-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
775207,Foxholes Lane West - Redditch,2023-05-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-05-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
775207,Foxholes Lane West - Redditch,2023-05-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
775207,Foxholes Lane West - Redditch,2023-05-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
775207,Foxholes Lane West - Redditch,2023-05-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-05-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-05-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.91
775207,Foxholes Lane West - Redditch,2023-05-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.26
775207,Foxholes Lane West - Redditch,2023-05-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.23
775207,Foxholes Lane West - Redditch,2023-05-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-05-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
775207,Foxholes Lane West - Redditch,2023-05-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
775207,Foxholes Lane West - Redditch,2023-05-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
775207,Foxholes Lane West - Redditch,2023-05-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-05-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-05-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-05-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
775207,Foxholes Lane West - Redditch,2023-05-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.93
775207,Foxholes Lane West - Redditch,2023-05-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
775207,Foxholes Lane West - Redditch,2023-05-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-05-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-05-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-05-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-05-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-05-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-05-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
775207,Foxholes Lane West - Redditch,2023-05-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.14
775207,Foxholes Lane West - Redditch,2023-05-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-05-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
775207,Foxholes Lane West - Redditch,2023-05-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-05-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
775207,Foxholes Lane West - Redditch,2023-05-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-05-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-05-10T18:30:00.000+00:00,transformer,,Temperature,C,19.0
775207,Foxholes Lane West - Redditch,2023-05-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-05-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
775207,Foxholes Lane West - Redditch,2023-05-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-05-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
775207,Foxholes Lane West - Redditch,2023-05-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
775207,Foxholes Lane West - Redditch,2023-05-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
775207,Foxholes Lane West - Redditch,2023-05-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-05-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-05-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.97
775207,Foxholes Lane West - Redditch,2023-05-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.11
775207,Foxholes Lane West - Redditch,2023-05-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.09
775207,Foxholes Lane West - Redditch,2023-05-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-05-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
775207,Foxholes Lane West - Redditch,2023-05-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-05-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
775207,Foxholes Lane West - Redditch,2023-05-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-05-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
775207,Foxholes Lane West - Redditch,2023-05-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-05-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
775207,Foxholes Lane West - Redditch,2023-05-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
775207,Foxholes Lane West - Redditch,2023-05-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
775207,Foxholes Lane West - Redditch,2023-05-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
775207,Foxholes Lane West - Redditch,2023-05-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-05-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-05-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-05-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-05-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-05-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
