Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-05-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-05-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-05-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-05-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-05-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
775207,Foxholes Lane West - Redditch,2023-05-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-05-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
775207,Foxholes Lane West - Redditch,2023-05-10T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-05-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-05-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-05-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
775207,Foxholes Lane West - Redditch,2023-05-10T12:00:00.000+00:00,transformer,,Temperature,C,18.7
775207,Foxholes Lane West - Redditch,2023-05-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-05-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
775207,Foxholes Lane West - Redditch,2023-05-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-05-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
775207,Foxholes Lane West - Redditch,2023-05-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-05-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
775207,Foxholes Lane West - Redditch,2023-05-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
775207,Foxholes Lane West - Redditch,2023-05-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-05-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-05-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.49
775207,Foxholes Lane West - Redditch,2023-05-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.65
775207,Foxholes Lane West - Redditch,2023-05-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.56
775207,Foxholes Lane West - Redditch,2023-05-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-05-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-05-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-05-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-05-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-05-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-05-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-05-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
775207,Foxholes Lane West - Redditch,2023-05-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
775207,Foxholes Lane West - Redditch,2023-05-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
775207,Foxholes Lane West - Redditch,2023-05-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-05-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-05-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-05-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-05-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-05-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-05-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
775207,Foxholes Lane West - Redditch,2023-05-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.67
775207,Foxholes Lane West - Redditch,2023-05-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
775207,Foxholes Lane West - Redditch,2023-05-10T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-05-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-05-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
775207,Foxholes Lane West - Redditch,2023-05-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-05-10T11:50:00.000+00:00,transformer,,Temperature,C,18.7
775207,Foxholes Lane West - Redditch,2023-05-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-05-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
775207,Foxholes Lane West - Redditch,2023-05-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
775207,Foxholes Lane West - Redditch,2023-05-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-05-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
775207,Foxholes Lane West - Redditch,2023-05-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
775207,Foxholes Lane West - Redditch,2023-05-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-05-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-05-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.36
775207,Foxholes Lane West - Redditch,2023-05-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.1
775207,Foxholes Lane West - Redditch,2023-05-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.74
775207,Foxholes Lane West - Redditch,2023-05-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-05-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
775207,Foxholes Lane West - Redditch,2023-05-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-05-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-05-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-05-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-05-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-05-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
775207,Foxholes Lane West - Redditch,2023-05-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
775207,Foxholes Lane West - Redditch,2023-05-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
775207,Foxholes Lane West - Redditch,2023-05-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-05-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-05-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-05-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-05-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-05-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-05-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
775207,Foxholes Lane West - Redditch,2023-05-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-05-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
775207,Foxholes Lane West - Redditch,2023-05-10T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-05-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-05-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-05-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
775207,Foxholes Lane West - Redditch,2023-05-10T11:40:00.000+00:00,transformer,,Temperature,C,18.7
775207,Foxholes Lane West - Redditch,2023-05-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-05-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
775207,Foxholes Lane West - Redditch,2023-05-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-05-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
775207,Foxholes Lane West - Redditch,2023-05-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
775207,Foxholes Lane West - Redditch,2023-05-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
775207,Foxholes Lane West - Redditch,2023-05-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-05-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-05-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.13
775207,Foxholes Lane West - Redditch,2023-05-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.01
775207,Foxholes Lane West - Redditch,2023-05-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.64
775207,Foxholes Lane West - Redditch,2023-05-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-05-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
775207,Foxholes Lane West - Redditch,2023-05-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-05-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-05-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-05-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-05-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-05-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
775207,Foxholes Lane West - Redditch,2023-05-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
775207,Foxholes Lane West - Redditch,2023-05-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
775207,Foxholes Lane West - Redditch,2023-05-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-05-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-05-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-05-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-05-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-05-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-05-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
775207,Foxholes Lane West - Redditch,2023-05-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-05-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
775207,Foxholes Lane West - Redditch,2023-05-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-05-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-05-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-05-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-05-10T11:30:00.000+00:00,transformer,,Temperature,C,18.6
775207,Foxholes Lane West - Redditch,2023-05-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-05-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
775207,Foxholes Lane West - Redditch,2023-05-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-05-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
775207,Foxholes Lane West - Redditch,2023-05-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
775207,Foxholes Lane West - Redditch,2023-05-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
775207,Foxholes Lane West - Redditch,2023-05-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-05-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-05-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.24
775207,Foxholes Lane West - Redditch,2023-05-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.66
775207,Foxholes Lane West - Redditch,2023-05-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.01
775207,Foxholes Lane West - Redditch,2023-05-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-05-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
775207,Foxholes Lane West - Redditch,2023-05-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-05-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-05-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-05-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-05-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-05-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
775207,Foxholes Lane West - Redditch,2023-05-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
775207,Foxholes Lane West - Redditch,2023-05-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
775207,Foxholes Lane West - Redditch,2023-05-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-05-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-05-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-05-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-05-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-05-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-05-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-05-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.99
775207,Foxholes Lane West - Redditch,2023-05-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-05-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
775207,Foxholes Lane West - Redditch,2023-05-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-05-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-05-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
775207,Foxholes Lane West - Redditch,2023-05-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
775207,Foxholes Lane West - Redditch,2023-05-10T11:20:00.000+00:00,transformer,,Temperature,C,18.6
775207,Foxholes Lane West - Redditch,2023-05-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-05-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
775207,Foxholes Lane West - Redditch,2023-05-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
775207,Foxholes Lane West - Redditch,2023-05-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
775207,Foxholes Lane West - Redditch,2023-05-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
775207,Foxholes Lane West - Redditch,2023-05-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-05-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-05-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.43
775207,Foxholes Lane West - Redditch,2023-05-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.73
775207,Foxholes Lane West - Redditch,2023-05-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.33
775207,Foxholes Lane West - Redditch,2023-05-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
775207,Foxholes Lane West - Redditch,2023-05-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
775207,Foxholes Lane West - Redditch,2023-05-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-05-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-05-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-05-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-05-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-05-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
775207,Foxholes Lane West - Redditch,2023-05-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
775207,Foxholes Lane West - Redditch,2023-05-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
775207,Foxholes Lane West - Redditch,2023-05-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-05-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-05-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-05-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-05-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-05-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-05-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.2
775207,Foxholes Lane West - Redditch,2023-05-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-05-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
775207,Foxholes Lane West - Redditch,2023-05-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-05-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-05-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-05-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-05-10T11:10:00.000+00:00,transformer,,Temperature,C,18.6
775207,Foxholes Lane West - Redditch,2023-05-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-05-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
775207,Foxholes Lane West - Redditch,2023-05-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
775207,Foxholes Lane West - Redditch,2023-05-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
775207,Foxholes Lane West - Redditch,2023-05-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775207,Foxholes Lane West - Redditch,2023-05-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-05-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-05-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.64
775207,Foxholes Lane West - Redditch,2023-05-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.03
775207,Foxholes Lane West - Redditch,2023-05-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.78
775207,Foxholes Lane West - Redditch,2023-05-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
775207,Foxholes Lane West - Redditch,2023-05-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
775207,Foxholes Lane West - Redditch,2023-05-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-05-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-05-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-05-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-05-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-05-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
775207,Foxholes Lane West - Redditch,2023-05-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.29
775207,Foxholes Lane West - Redditch,2023-05-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
775207,Foxholes Lane West - Redditch,2023-05-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-05-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
775207,Foxholes Lane West - Redditch,2023-05-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-05-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-05-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-05-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-05-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775207,Foxholes Lane West - Redditch,2023-05-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.02
775207,Foxholes Lane West - Redditch,2023-05-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-05-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
775207,Foxholes Lane West - Redditch,2023-05-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
775207,Foxholes Lane West - Redditch,2023-05-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
775207,Foxholes Lane West - Redditch,2023-05-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-05-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
775207,Foxholes Lane West - Redditch,2023-05-10T11:00:00.000+00:00,transformer,,Temperature,C,18.5
775207,Foxholes Lane West - Redditch,2023-05-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-05-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
775207,Foxholes Lane West - Redditch,2023-05-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
775207,Foxholes Lane West - Redditch,2023-05-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
775207,Foxholes Lane West - Redditch,2023-05-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
775207,Foxholes Lane West - Redditch,2023-05-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
775207,Foxholes Lane West - Redditch,2023-05-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-05-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.83
775207,Foxholes Lane West - Redditch,2023-05-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.52
775207,Foxholes Lane West - Redditch,2023-05-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.41
775207,Foxholes Lane West - Redditch,2023-05-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-05-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
775207,Foxholes Lane West - Redditch,2023-05-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-05-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-05-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-05-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-05-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-05-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
775207,Foxholes Lane West - Redditch,2023-05-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
775207,Foxholes Lane West - Redditch,2023-05-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
775207,Foxholes Lane West - Redditch,2023-05-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-05-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
775207,Foxholes Lane West - Redditch,2023-05-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-05-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-05-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-05-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-05-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.68
775207,Foxholes Lane West - Redditch,2023-05-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-05-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
775207,Foxholes Lane West - Redditch,2023-05-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-05-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
775207,Foxholes Lane West - Redditch,2023-05-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-05-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-05-10T10:50:00.000+00:00,transformer,,Temperature,C,18.4
775207,Foxholes Lane West - Redditch,2023-05-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-05-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
775207,Foxholes Lane West - Redditch,2023-05-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-05-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
775207,Foxholes Lane West - Redditch,2023-05-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-05-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
775207,Foxholes Lane West - Redditch,2023-05-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
775207,Foxholes Lane West - Redditch,2023-05-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
775207,Foxholes Lane West - Redditch,2023-05-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
775207,Foxholes Lane West - Redditch,2023-05-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.62
775207,Foxholes Lane West - Redditch,2023-05-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.63
775207,Foxholes Lane West - Redditch,2023-05-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.27
775207,Foxholes Lane West - Redditch,2023-05-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
775207,Foxholes Lane West - Redditch,2023-05-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
775207,Foxholes Lane West - Redditch,2023-05-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-05-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-05-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-05-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-05-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-05-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
775207,Foxholes Lane West - Redditch,2023-05-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
775207,Foxholes Lane West - Redditch,2023-05-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
775207,Foxholes Lane West - Redditch,2023-05-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-05-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-05-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-05-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-05-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-05-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775207,Foxholes Lane West - Redditch,2023-05-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.3
775207,Foxholes Lane West - Redditch,2023-05-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-05-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
775207,Foxholes Lane West - Redditch,2023-05-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
775207,Foxholes Lane West - Redditch,2023-05-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
775207,Foxholes Lane West - Redditch,2023-05-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-05-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
775207,Foxholes Lane West - Redditch,2023-05-10T10:40:00.000+00:00,transformer,,Temperature,C,18.3
775207,Foxholes Lane West - Redditch,2023-05-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-05-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
775207,Foxholes Lane West - Redditch,2023-05-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-05-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
775207,Foxholes Lane West - Redditch,2023-05-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-05-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
775207,Foxholes Lane West - Redditch,2023-05-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
775207,Foxholes Lane West - Redditch,2023-05-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-05-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-05-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.52
775207,Foxholes Lane West - Redditch,2023-05-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.2
775207,Foxholes Lane West - Redditch,2023-05-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.19
775207,Foxholes Lane West - Redditch,2023-05-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
775207,Foxholes Lane West - Redditch,2023-05-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
775207,Foxholes Lane West - Redditch,2023-05-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-05-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
775207,Foxholes Lane West - Redditch,2023-05-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-05-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-05-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-05-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
775207,Foxholes Lane West - Redditch,2023-05-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
775207,Foxholes Lane West - Redditch,2023-05-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
775207,Foxholes Lane West - Redditch,2023-05-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-05-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-05-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-05-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-05-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-05-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-05-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
775207,Foxholes Lane West - Redditch,2023-05-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-05-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
775207,Foxholes Lane West - Redditch,2023-05-10T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-05-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-05-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-05-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-05-10T10:30:00.000+00:00,transformer,,Temperature,C,18.3
775207,Foxholes Lane West - Redditch,2023-05-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-05-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
775207,Foxholes Lane West - Redditch,2023-05-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
775207,Foxholes Lane West - Redditch,2023-05-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-05-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
775207,Foxholes Lane West - Redditch,2023-05-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
775207,Foxholes Lane West - Redditch,2023-05-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-05-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-05-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.35
775207,Foxholes Lane West - Redditch,2023-05-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.87
775207,Foxholes Lane West - Redditch,2023-05-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.23
775207,Foxholes Lane West - Redditch,2023-05-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-05-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
775207,Foxholes Lane West - Redditch,2023-05-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-05-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-05-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-05-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-05-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-05-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
775207,Foxholes Lane West - Redditch,2023-05-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
775207,Foxholes Lane West - Redditch,2023-05-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
775207,Foxholes Lane West - Redditch,2023-05-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-05-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-05-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-05-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-05-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-05-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-05-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-05-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
775207,Foxholes Lane West - Redditch,2023-05-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.4
775207,Foxholes Lane West - Redditch,2023-05-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.78
775207,Foxholes Lane West - Redditch,2023-05-10T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-05-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-05-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
775207,Foxholes Lane West - Redditch,2023-05-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
775207,Foxholes Lane West - Redditch,2023-05-10T10:20:00.000+00:00,transformer,,Temperature,C,18.3
775207,Foxholes Lane West - Redditch,2023-05-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-05-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
775207,Foxholes Lane West - Redditch,2023-05-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-05-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
775207,Foxholes Lane West - Redditch,2023-05-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
775207,Foxholes Lane West - Redditch,2023-05-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
775207,Foxholes Lane West - Redditch,2023-05-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
775207,Foxholes Lane West - Redditch,2023-05-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-05-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.09
775207,Foxholes Lane West - Redditch,2023-05-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.76
775207,Foxholes Lane West - Redditch,2023-05-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.73
775207,Foxholes Lane West - Redditch,2023-05-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
775207,Foxholes Lane West - Redditch,2023-05-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
775207,Foxholes Lane West - Redditch,2023-05-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-05-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
775207,Foxholes Lane West - Redditch,2023-05-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-05-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-05-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-05-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
775207,Foxholes Lane West - Redditch,2023-05-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
775207,Foxholes Lane West - Redditch,2023-05-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
775207,Foxholes Lane West - Redditch,2023-05-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-05-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-05-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-05-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
775207,Foxholes Lane West - Redditch,2023-05-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-05-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-05-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-05-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.41
775207,Foxholes Lane West - Redditch,2023-05-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-05-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
775207,Foxholes Lane West - Redditch,2023-05-10T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-05-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-05-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-05-10T10:10:00.000+00:00,transformer,,Temperature,C,18.3
775207,Foxholes Lane West - Redditch,2023-05-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-05-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
775207,Foxholes Lane West - Redditch,2023-05-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-05-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
775207,Foxholes Lane West - Redditch,2023-05-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-05-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
775207,Foxholes Lane West - Redditch,2023-05-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
775207,Foxholes Lane West - Redditch,2023-05-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
775207,Foxholes Lane West - Redditch,2023-05-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-05-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.34
775207,Foxholes Lane West - Redditch,2023-05-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.92
775207,Foxholes Lane West - Redditch,2023-05-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.93
775207,Foxholes Lane West - Redditch,2023-05-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-05-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
775207,Foxholes Lane West - Redditch,2023-05-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-05-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-05-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-05-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
775207,Foxholes Lane West - Redditch,2023-05-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-05-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
775207,Foxholes Lane West - Redditch,2023-05-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
775207,Foxholes Lane West - Redditch,2023-05-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
775207,Foxholes Lane West - Redditch,2023-05-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-05-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-05-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-05-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-05-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-05-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-05-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-05-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.42
775207,Foxholes Lane West - Redditch,2023-05-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.43
775207,Foxholes Lane West - Redditch,2023-05-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
775207,Foxholes Lane West - Redditch,2023-05-10T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-05-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-05-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
775207,Foxholes Lane West - Redditch,2023-05-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
775207,Foxholes Lane West - Redditch,2023-05-10T10:00:00.000+00:00,transformer,,Temperature,C,18.2
775207,Foxholes Lane West - Redditch,2023-05-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-05-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
775207,Foxholes Lane West - Redditch,2023-05-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
775207,Foxholes Lane West - Redditch,2023-05-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-05-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
775207,Foxholes Lane West - Redditch,2023-05-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
775207,Foxholes Lane West - Redditch,2023-05-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
775207,Foxholes Lane West - Redditch,2023-05-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-05-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.1
