Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-05-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-05-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-05-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-05-10T07:50:00.000+00:00,transformer,,Temperature,C,17.1
775207,Foxholes Lane West - Redditch,2023-05-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
775207,Foxholes Lane West - Redditch,2023-05-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-05-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
775207,Foxholes Lane West - Redditch,2023-05-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-05-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
775207,Foxholes Lane West - Redditch,2023-05-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
775207,Foxholes Lane West - Redditch,2023-05-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-05-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-05-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.2
775207,Foxholes Lane West - Redditch,2023-05-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.61
775207,Foxholes Lane West - Redditch,2023-05-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.85
775207,Foxholes Lane West - Redditch,2023-05-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-05-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-05-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-05-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-05-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-05-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-05-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-05-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
775207,Foxholes Lane West - Redditch,2023-05-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
775207,Foxholes Lane West - Redditch,2023-05-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
775207,Foxholes Lane West - Redditch,2023-05-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-05-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-05-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-05-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
775207,Foxholes Lane West - Redditch,2023-05-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-05-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775207,Foxholes Lane West - Redditch,2023-05-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
775207,Foxholes Lane West - Redditch,2023-05-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
775207,Foxholes Lane West - Redditch,2023-05-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
775207,Foxholes Lane West - Redditch,2023-05-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-05-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
775207,Foxholes Lane West - Redditch,2023-05-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
775207,Foxholes Lane West - Redditch,2023-05-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
775207,Foxholes Lane West - Redditch,2023-05-10T07:40:00.000+00:00,transformer,,Temperature,C,16.9
775207,Foxholes Lane West - Redditch,2023-05-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-05-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
775207,Foxholes Lane West - Redditch,2023-05-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
775207,Foxholes Lane West - Redditch,2023-05-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-05-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
775207,Foxholes Lane West - Redditch,2023-05-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
775207,Foxholes Lane West - Redditch,2023-05-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-05-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-05-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.62
775207,Foxholes Lane West - Redditch,2023-05-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.34
775207,Foxholes Lane West - Redditch,2023-05-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.95
775207,Foxholes Lane West - Redditch,2023-05-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-05-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
775207,Foxholes Lane West - Redditch,2023-05-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-05-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
775207,Foxholes Lane West - Redditch,2023-05-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-05-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-05-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-05-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
775207,Foxholes Lane West - Redditch,2023-05-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
775207,Foxholes Lane West - Redditch,2023-05-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
775207,Foxholes Lane West - Redditch,2023-05-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-05-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-05-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-05-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-05-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-05-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775207,Foxholes Lane West - Redditch,2023-05-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
775207,Foxholes Lane West - Redditch,2023-05-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
775207,Foxholes Lane West - Redditch,2023-05-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
775207,Foxholes Lane West - Redditch,2023-05-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-05-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-05-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
775207,Foxholes Lane West - Redditch,2023-05-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-05-10T07:30:00.000+00:00,transformer,,Temperature,C,16.8
775207,Foxholes Lane West - Redditch,2023-05-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-05-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
775207,Foxholes Lane West - Redditch,2023-05-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
775207,Foxholes Lane West - Redditch,2023-05-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-05-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
775207,Foxholes Lane West - Redditch,2023-05-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
775207,Foxholes Lane West - Redditch,2023-05-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-05-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-05-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.07
775207,Foxholes Lane West - Redditch,2023-05-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.16
775207,Foxholes Lane West - Redditch,2023-05-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.08
775207,Foxholes Lane West - Redditch,2023-05-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-05-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
775207,Foxholes Lane West - Redditch,2023-05-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-05-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-05-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-05-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-05-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-05-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
775207,Foxholes Lane West - Redditch,2023-05-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
775207,Foxholes Lane West - Redditch,2023-05-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
775207,Foxholes Lane West - Redditch,2023-05-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-05-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-05-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-05-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-05-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-05-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-05-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.59
775207,Foxholes Lane West - Redditch,2023-05-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-05-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
775207,Foxholes Lane West - Redditch,2023-05-10T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-05-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-05-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-05-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
775207,Foxholes Lane West - Redditch,2023-05-10T07:20:00.000+00:00,transformer,,Temperature,C,16.7
775207,Foxholes Lane West - Redditch,2023-05-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-05-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
775207,Foxholes Lane West - Redditch,2023-05-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
775207,Foxholes Lane West - Redditch,2023-05-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-05-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
775207,Foxholes Lane West - Redditch,2023-05-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
775207,Foxholes Lane West - Redditch,2023-05-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-05-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-05-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.83
775207,Foxholes Lane West - Redditch,2023-05-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.56
775207,Foxholes Lane West - Redditch,2023-05-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.56
775207,Foxholes Lane West - Redditch,2023-05-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-05-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
775207,Foxholes Lane West - Redditch,2023-05-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-05-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-05-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-05-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-05-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-05-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
775207,Foxholes Lane West - Redditch,2023-05-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
775207,Foxholes Lane West - Redditch,2023-05-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
775207,Foxholes Lane West - Redditch,2023-05-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-05-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-05-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-05-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-05-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
775207,Foxholes Lane West - Redditch,2023-05-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-05-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
775207,Foxholes Lane West - Redditch,2023-05-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
775207,Foxholes Lane West - Redditch,2023-05-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.35
775207,Foxholes Lane West - Redditch,2023-05-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
775207,Foxholes Lane West - Redditch,2023-05-10T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-05-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-05-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
775207,Foxholes Lane West - Redditch,2023-05-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-05-10T07:10:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-05-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-05-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
775207,Foxholes Lane West - Redditch,2023-05-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
775207,Foxholes Lane West - Redditch,2023-05-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
775207,Foxholes Lane West - Redditch,2023-05-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
775207,Foxholes Lane West - Redditch,2023-05-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-05-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-05-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.6
775207,Foxholes Lane West - Redditch,2023-05-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.17
775207,Foxholes Lane West - Redditch,2023-05-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.18
775207,Foxholes Lane West - Redditch,2023-05-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-05-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
775207,Foxholes Lane West - Redditch,2023-05-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-05-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-05-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-05-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-05-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-05-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
775207,Foxholes Lane West - Redditch,2023-05-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
775207,Foxholes Lane West - Redditch,2023-05-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
775207,Foxholes Lane West - Redditch,2023-05-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-05-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-05-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-05-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-05-10T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
775207,Foxholes Lane West - Redditch,2023-05-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-10T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-05-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.95
775207,Foxholes Lane West - Redditch,2023-05-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-05-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
775207,Foxholes Lane West - Redditch,2023-05-10T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-05-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-05-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-05-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
775207,Foxholes Lane West - Redditch,2023-05-10T07:00:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-05-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-05-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
775207,Foxholes Lane West - Redditch,2023-05-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
775207,Foxholes Lane West - Redditch,2023-05-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
775207,Foxholes Lane West - Redditch,2023-05-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
775207,Foxholes Lane West - Redditch,2023-05-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-05-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-05-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.51
775207,Foxholes Lane West - Redditch,2023-05-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.03
775207,Foxholes Lane West - Redditch,2023-05-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.57
775207,Foxholes Lane West - Redditch,2023-05-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
775207,Foxholes Lane West - Redditch,2023-05-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
775207,Foxholes Lane West - Redditch,2023-05-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-05-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-05-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-05-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-05-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-05-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
775207,Foxholes Lane West - Redditch,2023-05-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
775207,Foxholes Lane West - Redditch,2023-05-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
775207,Foxholes Lane West - Redditch,2023-05-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-05-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-05-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-05-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-05-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-05-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-10T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
775207,Foxholes Lane West - Redditch,2023-05-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
775207,Foxholes Lane West - Redditch,2023-05-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-05-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
775207,Foxholes Lane West - Redditch,2023-05-10T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-05-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-05-10T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-05-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-05-10T06:50:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-05-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-05-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
775207,Foxholes Lane West - Redditch,2023-05-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
775207,Foxholes Lane West - Redditch,2023-05-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
775207,Foxholes Lane West - Redditch,2023-05-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
775207,Foxholes Lane West - Redditch,2023-05-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-05-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-05-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.78
775207,Foxholes Lane West - Redditch,2023-05-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.45
775207,Foxholes Lane West - Redditch,2023-05-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.91
775207,Foxholes Lane West - Redditch,2023-05-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-05-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-05-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-05-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
775207,Foxholes Lane West - Redditch,2023-05-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-05-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-05-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-05-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
775207,Foxholes Lane West - Redditch,2023-05-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
775207,Foxholes Lane West - Redditch,2023-05-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.94
775207,Foxholes Lane West - Redditch,2023-05-10T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-05-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-05-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
775207,Foxholes Lane West - Redditch,2023-05-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
775207,Foxholes Lane West - Redditch,2023-05-10T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-05-10T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-05-10T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-05-10T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
775207,Foxholes Lane West - Redditch,2023-05-10T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-05-10T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
775207,Foxholes Lane West - Redditch,2023-05-10T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-05-10T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-05-10T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-05-10T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
775207,Foxholes Lane West - Redditch,2023-05-10T06:40:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-05-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-05-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
775207,Foxholes Lane West - Redditch,2023-05-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
775207,Foxholes Lane West - Redditch,2023-05-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
775207,Foxholes Lane West - Redditch,2023-05-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
775207,Foxholes Lane West - Redditch,2023-05-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-05-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-05-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.04
775207,Foxholes Lane West - Redditch,2023-05-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.86
775207,Foxholes Lane West - Redditch,2023-05-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.91
775207,Foxholes Lane West - Redditch,2023-05-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-05-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
775207,Foxholes Lane West - Redditch,2023-05-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
775207,Foxholes Lane West - Redditch,2023-05-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
775207,Foxholes Lane West - Redditch,2023-05-10T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-05-10T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775207,Foxholes Lane West - Redditch,2023-05-10T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-05-10T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
775207,Foxholes Lane West - Redditch,2023-05-10T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.8
775207,Foxholes Lane West - Redditch,2023-05-10T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
775207,Foxholes Lane West - Redditch,2023-05-10T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
775207,Foxholes Lane West - Redditch,2023-05-10T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-05-10T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
775207,Foxholes Lane West - Redditch,2023-05-10T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-05-10T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-05-10T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-05-10T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
775207,Foxholes Lane West - Redditch,2023-05-10T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
775207,Foxholes Lane West - Redditch,2023-05-10T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-05-10T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
775207,Foxholes Lane West - Redditch,2023-05-10T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-05-10T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-05-10T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-05-10T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-05-10T06:30:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-05-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-05-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
775207,Foxholes Lane West - Redditch,2023-05-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-05-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
775207,Foxholes Lane West - Redditch,2023-05-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-05-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
775207,Foxholes Lane West - Redditch,2023-05-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
775207,Foxholes Lane West - Redditch,2023-05-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-05-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-05-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.2
775207,Foxholes Lane West - Redditch,2023-05-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.01
775207,Foxholes Lane West - Redditch,2023-05-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.12
775207,Foxholes Lane West - Redditch,2023-05-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
775207,Foxholes Lane West - Redditch,2023-05-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
775207,Foxholes Lane West - Redditch,2023-05-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
775207,Foxholes Lane West - Redditch,2023-05-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-05-10T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-05-10T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-05-10T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-05-10T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
775207,Foxholes Lane West - Redditch,2023-05-10T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
775207,Foxholes Lane West - Redditch,2023-05-10T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
775207,Foxholes Lane West - Redditch,2023-05-10T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-05-10T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
775207,Foxholes Lane West - Redditch,2023-05-10T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
775207,Foxholes Lane West - Redditch,2023-05-10T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-05-10T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-05-10T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-05-10T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775207,Foxholes Lane West - Redditch,2023-05-10T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.39
775207,Foxholes Lane West - Redditch,2023-05-10T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
775207,Foxholes Lane West - Redditch,2023-05-10T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
775207,Foxholes Lane West - Redditch,2023-05-10T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-05-10T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
775207,Foxholes Lane West - Redditch,2023-05-10T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-05-10T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
775207,Foxholes Lane West - Redditch,2023-05-10T06:20:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-05-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-05-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
775207,Foxholes Lane West - Redditch,2023-05-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-05-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
775207,Foxholes Lane West - Redditch,2023-05-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-05-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
775207,Foxholes Lane West - Redditch,2023-05-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
775207,Foxholes Lane West - Redditch,2023-05-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-05-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-05-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.65
775207,Foxholes Lane West - Redditch,2023-05-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.2
775207,Foxholes Lane West - Redditch,2023-05-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.24
775207,Foxholes Lane West - Redditch,2023-05-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
775207,Foxholes Lane West - Redditch,2023-05-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
775207,Foxholes Lane West - Redditch,2023-05-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-05-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-05-10T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-05-10T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-05-10T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-05-10T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
775207,Foxholes Lane West - Redditch,2023-05-10T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
775207,Foxholes Lane West - Redditch,2023-05-10T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
775207,Foxholes Lane West - Redditch,2023-05-10T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-05-10T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-05-10T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-05-10T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-05-10T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-05-10T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-05-10T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
775207,Foxholes Lane West - Redditch,2023-05-10T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.11
775207,Foxholes Lane West - Redditch,2023-05-10T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-05-10T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
775207,Foxholes Lane West - Redditch,2023-05-10T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-05-10T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
775207,Foxholes Lane West - Redditch,2023-05-10T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.7
775207,Foxholes Lane West - Redditch,2023-05-10T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-05-10T06:10:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-05-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-05-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
775207,Foxholes Lane West - Redditch,2023-05-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-05-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
775207,Foxholes Lane West - Redditch,2023-05-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
775207,Foxholes Lane West - Redditch,2023-05-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
775207,Foxholes Lane West - Redditch,2023-05-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-05-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-05-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.83
775207,Foxholes Lane West - Redditch,2023-05-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.67
775207,Foxholes Lane West - Redditch,2023-05-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.71
775207,Foxholes Lane West - Redditch,2023-05-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-05-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
775207,Foxholes Lane West - Redditch,2023-05-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
775207,Foxholes Lane West - Redditch,2023-05-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-05-10T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-05-10T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-05-10T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-05-10T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
775207,Foxholes Lane West - Redditch,2023-05-10T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
775207,Foxholes Lane West - Redditch,2023-05-10T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
775207,Foxholes Lane West - Redditch,2023-05-10T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-05-10T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-05-10T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-05-10T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-05-10T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-05-10T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-05-10T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-05-10T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
775207,Foxholes Lane West - Redditch,2023-05-10T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
775207,Foxholes Lane West - Redditch,2023-05-10T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
775207,Foxholes Lane West - Redditch,2023-05-10T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-05-10T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-05-10T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
775207,Foxholes Lane West - Redditch,2023-05-10T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
775207,Foxholes Lane West - Redditch,2023-05-10T06:00:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-05-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-05-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
775207,Foxholes Lane West - Redditch,2023-05-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-05-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
775207,Foxholes Lane West - Redditch,2023-05-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
775207,Foxholes Lane West - Redditch,2023-05-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
775207,Foxholes Lane West - Redditch,2023-05-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
775207,Foxholes Lane West - Redditch,2023-05-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-05-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.71
775207,Foxholes Lane West - Redditch,2023-05-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.64
775207,Foxholes Lane West - Redditch,2023-05-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.43
775207,Foxholes Lane West - Redditch,2023-05-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
775207,Foxholes Lane West - Redditch,2023-05-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
775207,Foxholes Lane West - Redditch,2023-05-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-05-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-05-10T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-05-10T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-05-10T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-05-10T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
775207,Foxholes Lane West - Redditch,2023-05-10T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
775207,Foxholes Lane West - Redditch,2023-05-10T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.33
775207,Foxholes Lane West - Redditch,2023-05-10T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-05-10T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-05-10T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-05-10T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-05-10T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-05-10T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-05-10T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-05-10T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
775207,Foxholes Lane West - Redditch,2023-05-10T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.44
775207,Foxholes Lane West - Redditch,2023-05-10T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
775207,Foxholes Lane West - Redditch,2023-05-10T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-05-10T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-05-10T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
775207,Foxholes Lane West - Redditch,2023-05-10T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-05-10T05:50:00.000+00:00,transformer,,Temperature,C,16.3
775207,Foxholes Lane West - Redditch,2023-05-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-05-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
775207,Foxholes Lane West - Redditch,2023-05-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-05-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
775207,Foxholes Lane West - Redditch,2023-05-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
775207,Foxholes Lane West - Redditch,2023-05-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
775207,Foxholes Lane West - Redditch,2023-05-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-05-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-05-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.38
775207,Foxholes Lane West - Redditch,2023-05-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.61
775207,Foxholes Lane West - Redditch,2023-05-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.02
775207,Foxholes Lane West - Redditch,2023-05-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-05-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
775207,Foxholes Lane West - Redditch,2023-05-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-05-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-05-10T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-05-10T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-05-10T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
