Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-05-10T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-05-10T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
775207,Foxholes Lane West - Redditch,2023-05-10T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-05-10T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
775207,Foxholes Lane West - Redditch,2023-05-10T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-05-10T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-05-10T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-05-10T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-05-10T01:30:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-05-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
775207,Foxholes Lane West - Redditch,2023-05-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
775207,Foxholes Lane West - Redditch,2023-05-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-05-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
775207,Foxholes Lane West - Redditch,2023-05-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
775207,Foxholes Lane West - Redditch,2023-05-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-05-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-05-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.35
775207,Foxholes Lane West - Redditch,2023-05-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.8
775207,Foxholes Lane West - Redditch,2023-05-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.42
775207,Foxholes Lane West - Redditch,2023-05-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-05-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
775207,Foxholes Lane West - Redditch,2023-05-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-05-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-05-10T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-05-10T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-05-10T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-05-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
775207,Foxholes Lane West - Redditch,2023-05-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.91
775207,Foxholes Lane West - Redditch,2023-05-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
775207,Foxholes Lane West - Redditch,2023-05-10T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-05-10T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-05-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-05-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-05-10T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-05-10T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-10T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-05-10T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
775207,Foxholes Lane West - Redditch,2023-05-10T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-05-10T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
775207,Foxholes Lane West - Redditch,2023-05-10T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
775207,Foxholes Lane West - Redditch,2023-05-10T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
775207,Foxholes Lane West - Redditch,2023-05-10T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-05-10T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
775207,Foxholes Lane West - Redditch,2023-05-10T01:20:00.000+00:00,transformer,,Temperature,C,18.0
775207,Foxholes Lane West - Redditch,2023-05-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
775207,Foxholes Lane West - Redditch,2023-05-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-05-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
775207,Foxholes Lane West - Redditch,2023-05-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-05-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
775207,Foxholes Lane West - Redditch,2023-05-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
775207,Foxholes Lane West - Redditch,2023-05-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-05-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-05-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.63
775207,Foxholes Lane West - Redditch,2023-05-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
775207,Foxholes Lane West - Redditch,2023-05-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.78
775207,Foxholes Lane West - Redditch,2023-05-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-05-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
775207,Foxholes Lane West - Redditch,2023-05-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-05-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-05-10T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-05-10T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-05-10T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-05-10T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
775207,Foxholes Lane West - Redditch,2023-05-10T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
775207,Foxholes Lane West - Redditch,2023-05-10T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
775207,Foxholes Lane West - Redditch,2023-05-10T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
775207,Foxholes Lane West - Redditch,2023-05-10T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-05-10T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-05-10T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-05-10T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-05-10T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-10T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-05-10T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
775207,Foxholes Lane West - Redditch,2023-05-10T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-05-10T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
775207,Foxholes Lane West - Redditch,2023-05-10T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-05-10T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-05-10T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-05-10T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-05-10T01:10:00.000+00:00,transformer,,Temperature,C,18.1
775207,Foxholes Lane West - Redditch,2023-05-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-05-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
775207,Foxholes Lane West - Redditch,2023-05-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
775207,Foxholes Lane West - Redditch,2023-05-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-05-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
775207,Foxholes Lane West - Redditch,2023-05-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
775207,Foxholes Lane West - Redditch,2023-05-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-05-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-05-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.02
775207,Foxholes Lane West - Redditch,2023-05-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,3.62
775207,Foxholes Lane West - Redditch,2023-05-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.53
775207,Foxholes Lane West - Redditch,2023-05-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-05-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-05-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-05-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-05-10T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-05-10T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-05-10T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-05-10T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
775207,Foxholes Lane West - Redditch,2023-05-10T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
775207,Foxholes Lane West - Redditch,2023-05-10T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
775207,Foxholes Lane West - Redditch,2023-05-10T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-05-10T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-05-10T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-05-10T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-05-10T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-05-10T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-10T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-05-10T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
775207,Foxholes Lane West - Redditch,2023-05-10T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-05-10T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
775207,Foxholes Lane West - Redditch,2023-05-10T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-05-10T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-05-10T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-05-10T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
775207,Foxholes Lane West - Redditch,2023-05-10T01:00:00.000+00:00,transformer,,Temperature,C,18.2
775207,Foxholes Lane West - Redditch,2023-05-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
775207,Foxholes Lane West - Redditch,2023-05-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
775207,Foxholes Lane West - Redditch,2023-05-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
775207,Foxholes Lane West - Redditch,2023-05-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
775207,Foxholes Lane West - Redditch,2023-05-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-05-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-05-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.33
775207,Foxholes Lane West - Redditch,2023-05-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,3.8
775207,Foxholes Lane West - Redditch,2023-05-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.33
775207,Foxholes Lane West - Redditch,2023-05-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
775207,Foxholes Lane West - Redditch,2023-05-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-05-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-05-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-05-10T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-05-10T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-05-10T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-05-10T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
775207,Foxholes Lane West - Redditch,2023-05-10T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
775207,Foxholes Lane West - Redditch,2023-05-10T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
775207,Foxholes Lane West - Redditch,2023-05-10T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-05-10T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-05-10T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-05-10T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-05-10T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-05-10T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-05-10T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
775207,Foxholes Lane West - Redditch,2023-05-10T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
775207,Foxholes Lane West - Redditch,2023-05-10T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-05-10T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
775207,Foxholes Lane West - Redditch,2023-05-10T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-05-10T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-05-10T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-05-10T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-05-10T00:50:00.000+00:00,transformer,,Temperature,C,18.3
775207,Foxholes Lane West - Redditch,2023-05-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-05-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
775207,Foxholes Lane West - Redditch,2023-05-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
775207,Foxholes Lane West - Redditch,2023-05-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-05-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
775207,Foxholes Lane West - Redditch,2023-05-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
775207,Foxholes Lane West - Redditch,2023-05-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-05-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-05-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.81
775207,Foxholes Lane West - Redditch,2023-05-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.61
775207,Foxholes Lane West - Redditch,2023-05-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.77
775207,Foxholes Lane West - Redditch,2023-05-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-05-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
775207,Foxholes Lane West - Redditch,2023-05-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
775207,Foxholes Lane West - Redditch,2023-05-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-05-10T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-05-10T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-05-10T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-05-10T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
775207,Foxholes Lane West - Redditch,2023-05-10T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
775207,Foxholes Lane West - Redditch,2023-05-10T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
775207,Foxholes Lane West - Redditch,2023-05-10T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-05-10T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-05-10T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-05-10T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-05-10T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-05-10T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-05-10T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-05-10T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
775207,Foxholes Lane West - Redditch,2023-05-10T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-05-10T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
775207,Foxholes Lane West - Redditch,2023-05-10T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
775207,Foxholes Lane West - Redditch,2023-05-10T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-05-10T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.8
775207,Foxholes Lane West - Redditch,2023-05-10T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
775207,Foxholes Lane West - Redditch,2023-05-10T00:40:00.000+00:00,transformer,,Temperature,C,18.4
775207,Foxholes Lane West - Redditch,2023-05-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
775207,Foxholes Lane West - Redditch,2023-05-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
775207,Foxholes Lane West - Redditch,2023-05-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-05-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
775207,Foxholes Lane West - Redditch,2023-05-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
775207,Foxholes Lane West - Redditch,2023-05-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-05-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-05-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.17
775207,Foxholes Lane West - Redditch,2023-05-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,3.21
775207,Foxholes Lane West - Redditch,2023-05-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.66
775207,Foxholes Lane West - Redditch,2023-05-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-05-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
775207,Foxholes Lane West - Redditch,2023-05-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
775207,Foxholes Lane West - Redditch,2023-05-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-05-10T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-05-10T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-05-10T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-05-10T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
775207,Foxholes Lane West - Redditch,2023-05-10T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
775207,Foxholes Lane West - Redditch,2023-05-10T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
775207,Foxholes Lane West - Redditch,2023-05-10T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-05-10T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-05-10T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
775207,Foxholes Lane West - Redditch,2023-05-10T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-05-10T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-05-10T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-05-10T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
775207,Foxholes Lane West - Redditch,2023-05-10T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
775207,Foxholes Lane West - Redditch,2023-05-10T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.05
775207,Foxholes Lane West - Redditch,2023-05-10T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
775207,Foxholes Lane West - Redditch,2023-05-10T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-05-10T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-05-10T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-05-10T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-05-10T00:30:00.000+00:00,transformer,,Temperature,C,18.4
775207,Foxholes Lane West - Redditch,2023-05-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-05-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
775207,Foxholes Lane West - Redditch,2023-05-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
775207,Foxholes Lane West - Redditch,2023-05-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-05-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
775207,Foxholes Lane West - Redditch,2023-05-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
775207,Foxholes Lane West - Redditch,2023-05-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-05-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-05-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.41
775207,Foxholes Lane West - Redditch,2023-05-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.93
775207,Foxholes Lane West - Redditch,2023-05-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.22
775207,Foxholes Lane West - Redditch,2023-05-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-05-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
775207,Foxholes Lane West - Redditch,2023-05-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-05-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-05-10T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-05-10T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-05-10T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-05-10T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
775207,Foxholes Lane West - Redditch,2023-05-10T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
775207,Foxholes Lane West - Redditch,2023-05-10T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
775207,Foxholes Lane West - Redditch,2023-05-10T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-05-10T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-05-10T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
775207,Foxholes Lane West - Redditch,2023-05-10T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-05-10T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-05-10T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-05-10T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-05-10T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
775207,Foxholes Lane West - Redditch,2023-05-10T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-05-10T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
775207,Foxholes Lane West - Redditch,2023-05-10T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-05-10T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-05-10T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-05-10T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
775207,Foxholes Lane West - Redditch,2023-05-10T00:20:00.000+00:00,transformer,,Temperature,C,18.5
775207,Foxholes Lane West - Redditch,2023-05-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-05-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
775207,Foxholes Lane West - Redditch,2023-05-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-05-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
775207,Foxholes Lane West - Redditch,2023-05-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-05-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
775207,Foxholes Lane West - Redditch,2023-05-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
775207,Foxholes Lane West - Redditch,2023-05-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-05-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-05-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.01
775207,Foxholes Lane West - Redditch,2023-05-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.87
775207,Foxholes Lane West - Redditch,2023-05-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.03
775207,Foxholes Lane West - Redditch,2023-05-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-05-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
775207,Foxholes Lane West - Redditch,2023-05-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
775207,Foxholes Lane West - Redditch,2023-05-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-05-10T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-05-10T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-05-10T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-05-10T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
775207,Foxholes Lane West - Redditch,2023-05-10T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
775207,Foxholes Lane West - Redditch,2023-05-10T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
775207,Foxholes Lane West - Redditch,2023-05-10T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-05-10T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-05-10T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
775207,Foxholes Lane West - Redditch,2023-05-10T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-05-10T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-05-10T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-05-10T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775207,Foxholes Lane West - Redditch,2023-05-10T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
775207,Foxholes Lane West - Redditch,2023-05-10T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-05-10T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
775207,Foxholes Lane West - Redditch,2023-05-10T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-05-10T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-05-10T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-05-10T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-05-10T00:10:00.000+00:00,transformer,,Temperature,C,18.6
775207,Foxholes Lane West - Redditch,2023-05-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-05-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
775207,Foxholes Lane West - Redditch,2023-05-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
775207,Foxholes Lane West - Redditch,2023-05-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-05-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
775207,Foxholes Lane West - Redditch,2023-05-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
775207,Foxholes Lane West - Redditch,2023-05-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-05-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-05-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.11
775207,Foxholes Lane West - Redditch,2023-05-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.13
775207,Foxholes Lane West - Redditch,2023-05-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.42
775207,Foxholes Lane West - Redditch,2023-05-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
775207,Foxholes Lane West - Redditch,2023-05-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
775207,Foxholes Lane West - Redditch,2023-05-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-05-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-05-10T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-05-10T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-05-10T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-05-10T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
775207,Foxholes Lane West - Redditch,2023-05-10T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
775207,Foxholes Lane West - Redditch,2023-05-10T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
775207,Foxholes Lane West - Redditch,2023-05-10T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-05-10T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-05-10T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-05-10T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-05-10T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-05-10T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-05-10T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
775207,Foxholes Lane West - Redditch,2023-05-10T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
775207,Foxholes Lane West - Redditch,2023-05-10T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-05-10T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
775207,Foxholes Lane West - Redditch,2023-05-10T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-05-10T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-05-10T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-05-10T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
775207,Foxholes Lane West - Redditch,2023-05-10T00:00:00.000+00:00,transformer,,Temperature,C,18.7
775207,Foxholes Lane West - Redditch,2023-05-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-05-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
775207,Foxholes Lane West - Redditch,2023-05-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
775207,Foxholes Lane West - Redditch,2023-05-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-05-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
775207,Foxholes Lane West - Redditch,2023-05-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
775207,Foxholes Lane West - Redditch,2023-05-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-05-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-05-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.51
775207,Foxholes Lane West - Redditch,2023-05-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.27
775207,Foxholes Lane West - Redditch,2023-05-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.51
775207,Foxholes Lane West - Redditch,2023-05-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-05-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
775207,Foxholes Lane West - Redditch,2023-05-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
775207,Foxholes Lane West - Redditch,2023-05-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-05-11T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-05-11T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-05-11T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-05-11T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.57
775207,Foxholes Lane West - Redditch,2023-05-11T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
775207,Foxholes Lane West - Redditch,2023-05-11T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
775207,Foxholes Lane West - Redditch,2023-05-11T23:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-05-11T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-05-11T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-05-11T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-05-11T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-05-11T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-05-11T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-05-11T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.85
775207,Foxholes Lane West - Redditch,2023-05-11T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-05-11T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
775207,Foxholes Lane West - Redditch,2023-05-11T23:50:00.000+00:00,feeder,1,N Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-05-11T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-05-11T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-05-11T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-05-11T23:50:00.000+00:00,transformer,,Temperature,C,18.5
775207,Foxholes Lane West - Redditch,2023-05-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-05-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
775207,Foxholes Lane West - Redditch,2023-05-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
775207,Foxholes Lane West - Redditch,2023-05-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-05-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
775207,Foxholes Lane West - Redditch,2023-05-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
775207,Foxholes Lane West - Redditch,2023-05-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-05-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-05-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.42
775207,Foxholes Lane West - Redditch,2023-05-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.26
775207,Foxholes Lane West - Redditch,2023-05-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.4
775207,Foxholes Lane West - Redditch,2023-05-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
775207,Foxholes Lane West - Redditch,2023-05-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
775207,Foxholes Lane West - Redditch,2023-05-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-05-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-05-11T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-05-11T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-05-11T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-05-11T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.69
775207,Foxholes Lane West - Redditch,2023-05-11T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
775207,Foxholes Lane West - Redditch,2023-05-11T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
775207,Foxholes Lane West - Redditch,2023-05-11T23:40:00.000+00:00,feeder,2,N Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-05-11T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-05-11T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-05-11T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-05-11T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-05-11T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-05-11T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-11T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.18
775207,Foxholes Lane West - Redditch,2023-05-11T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-05-11T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
775207,Foxholes Lane West - Redditch,2023-05-11T23:40:00.000+00:00,feeder,1,N Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-05-11T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-05-11T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-05-11T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
775207,Foxholes Lane West - Redditch,2023-05-11T23:40:00.000+00:00,transformer,,Temperature,C,18.5
775207,Foxholes Lane West - Redditch,2023-05-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-05-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
775207,Foxholes Lane West - Redditch,2023-05-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
775207,Foxholes Lane West - Redditch,2023-05-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-05-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
775207,Foxholes Lane West - Redditch,2023-05-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
775207,Foxholes Lane West - Redditch,2023-05-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-05-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-05-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.87
775207,Foxholes Lane West - Redditch,2023-05-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.11
775207,Foxholes Lane West - Redditch,2023-05-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.22
775207,Foxholes Lane West - Redditch,2023-05-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
775207,Foxholes Lane West - Redditch,2023-05-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
775207,Foxholes Lane West - Redditch,2023-05-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-05-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-05-11T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-05-11T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-05-11T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-05-11T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.26
775207,Foxholes Lane West - Redditch,2023-05-11T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
775207,Foxholes Lane West - Redditch,2023-05-11T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
775207,Foxholes Lane West - Redditch,2023-05-11T23:30:00.000+00:00,feeder,2,N Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-05-11T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-05-11T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-05-11T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-05-11T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-05-11T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-05-11T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-05-11T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.26
775207,Foxholes Lane West - Redditch,2023-05-11T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-05-11T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
775207,Foxholes Lane West - Redditch,2023-05-11T23:30:00.000+00:00,feeder,1,N Current (RMS),A,45.9
775207,Foxholes Lane West - Redditch,2023-05-11T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
775207,Foxholes Lane West - Redditch,2023-05-11T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-05-11T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-05-11T23:30:00.000+00:00,transformer,,Temperature,C,18.6
775207,Foxholes Lane West - Redditch,2023-05-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-05-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
775207,Foxholes Lane West - Redditch,2023-05-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
775207,Foxholes Lane West - Redditch,2023-05-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-05-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
775207,Foxholes Lane West - Redditch,2023-05-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
775207,Foxholes Lane West - Redditch,2023-05-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-05-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-05-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.52
775207,Foxholes Lane West - Redditch,2023-05-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.95
775207,Foxholes Lane West - Redditch,2023-05-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.96
775207,Foxholes Lane West - Redditch,2023-05-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
775207,Foxholes Lane West - Redditch,2023-05-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
775207,Foxholes Lane West - Redditch,2023-05-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
