Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-05-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-05-11T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-05-11T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-05-11T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-05-11T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.05
775207,Foxholes Lane West - Redditch,2023-05-11T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
775207,Foxholes Lane West - Redditch,2023-05-11T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
775207,Foxholes Lane West - Redditch,2023-05-11T23:20:00.000+00:00,feeder,2,N Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-05-11T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-05-11T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
775207,Foxholes Lane West - Redditch,2023-05-11T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-05-11T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-05-11T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-05-11T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
775207,Foxholes Lane West - Redditch,2023-05-11T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.94
775207,Foxholes Lane West - Redditch,2023-05-11T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-05-11T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
775207,Foxholes Lane West - Redditch,2023-05-11T23:20:00.000+00:00,feeder,1,N Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-05-11T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-05-11T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-05-11T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
775207,Foxholes Lane West - Redditch,2023-05-11T23:20:00.000+00:00,transformer,,Temperature,C,18.7
775207,Foxholes Lane West - Redditch,2023-05-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-05-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
775207,Foxholes Lane West - Redditch,2023-05-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-05-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
775207,Foxholes Lane West - Redditch,2023-05-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-05-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
775207,Foxholes Lane West - Redditch,2023-05-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
775207,Foxholes Lane West - Redditch,2023-05-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-05-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-05-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.99
775207,Foxholes Lane West - Redditch,2023-05-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.32
775207,Foxholes Lane West - Redditch,2023-05-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.29
775207,Foxholes Lane West - Redditch,2023-05-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
775207,Foxholes Lane West - Redditch,2023-05-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
775207,Foxholes Lane West - Redditch,2023-05-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-05-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
775207,Foxholes Lane West - Redditch,2023-05-11T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-05-11T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-05-11T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-05-11T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
775207,Foxholes Lane West - Redditch,2023-05-11T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.03
775207,Foxholes Lane West - Redditch,2023-05-11T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
775207,Foxholes Lane West - Redditch,2023-05-11T23:10:00.000+00:00,feeder,2,N Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-05-11T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-05-11T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-05-11T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-05-11T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-05-11T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-11T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-11T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.43
775207,Foxholes Lane West - Redditch,2023-05-11T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-05-11T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.67
775207,Foxholes Lane West - Redditch,2023-05-11T23:10:00.000+00:00,feeder,1,N Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-05-11T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-05-11T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-05-11T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-05-11T23:10:00.000+00:00,transformer,,Temperature,C,18.7
775207,Foxholes Lane West - Redditch,2023-05-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-05-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
775207,Foxholes Lane West - Redditch,2023-05-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
775207,Foxholes Lane West - Redditch,2023-05-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-05-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
775207,Foxholes Lane West - Redditch,2023-05-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
775207,Foxholes Lane West - Redditch,2023-05-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-05-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-05-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.27
775207,Foxholes Lane West - Redditch,2023-05-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.15
775207,Foxholes Lane West - Redditch,2023-05-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.7
775207,Foxholes Lane West - Redditch,2023-05-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
775207,Foxholes Lane West - Redditch,2023-05-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
775207,Foxholes Lane West - Redditch,2023-05-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-05-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-05-11T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-05-11T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-05-11T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-05-11T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
775207,Foxholes Lane West - Redditch,2023-05-11T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.02
775207,Foxholes Lane West - Redditch,2023-05-11T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
775207,Foxholes Lane West - Redditch,2023-05-11T23:00:00.000+00:00,feeder,2,N Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-05-11T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-05-11T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-05-11T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-05-11T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-05-11T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-11T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-05-11T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.7
775207,Foxholes Lane West - Redditch,2023-05-11T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-05-11T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
775207,Foxholes Lane West - Redditch,2023-05-11T23:00:00.000+00:00,feeder,1,N Current (RMS),A,44.3
775207,Foxholes Lane West - Redditch,2023-05-11T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-05-11T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-11T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
775207,Foxholes Lane West - Redditch,2023-05-11T23:00:00.000+00:00,transformer,,Temperature,C,18.8
775207,Foxholes Lane West - Redditch,2023-05-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-05-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
775207,Foxholes Lane West - Redditch,2023-05-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
775207,Foxholes Lane West - Redditch,2023-05-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-05-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
775207,Foxholes Lane West - Redditch,2023-05-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
775207,Foxholes Lane West - Redditch,2023-05-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-05-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-05-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.44
775207,Foxholes Lane West - Redditch,2023-05-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.15
775207,Foxholes Lane West - Redditch,2023-05-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.82
775207,Foxholes Lane West - Redditch,2023-05-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-05-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-05-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-05-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-05-11T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-05-11T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-05-11T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-05-11T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
775207,Foxholes Lane West - Redditch,2023-05-11T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.9
775207,Foxholes Lane West - Redditch,2023-05-11T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
775207,Foxholes Lane West - Redditch,2023-05-11T22:50:00.000+00:00,feeder,2,N Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-05-11T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-05-11T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-05-11T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-05-11T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-05-11T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-11T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-05-11T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.39
775207,Foxholes Lane West - Redditch,2023-05-11T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-05-11T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
775207,Foxholes Lane West - Redditch,2023-05-11T22:50:00.000+00:00,feeder,1,N Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-05-11T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-05-11T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-11T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-05-11T22:50:00.000+00:00,transformer,,Temperature,C,18.8
775207,Foxholes Lane West - Redditch,2023-05-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-05-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
775207,Foxholes Lane West - Redditch,2023-05-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
775207,Foxholes Lane West - Redditch,2023-05-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-05-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
775207,Foxholes Lane West - Redditch,2023-05-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
775207,Foxholes Lane West - Redditch,2023-05-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-05-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-05-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.48
775207,Foxholes Lane West - Redditch,2023-05-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.02
775207,Foxholes Lane West - Redditch,2023-05-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.75
775207,Foxholes Lane West - Redditch,2023-05-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
775207,Foxholes Lane West - Redditch,2023-05-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
775207,Foxholes Lane West - Redditch,2023-05-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-05-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-05-11T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-05-11T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-05-11T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-05-11T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
775207,Foxholes Lane West - Redditch,2023-05-11T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.4
775207,Foxholes Lane West - Redditch,2023-05-11T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
775207,Foxholes Lane West - Redditch,2023-05-11T22:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-05-11T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-05-11T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-05-11T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-05-11T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-05-11T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-11T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-05-11T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.33
775207,Foxholes Lane West - Redditch,2023-05-11T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-05-11T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
775207,Foxholes Lane West - Redditch,2023-05-11T22:40:00.000+00:00,feeder,1,N Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-05-11T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-05-11T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-11T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
775207,Foxholes Lane West - Redditch,2023-05-11T22:40:00.000+00:00,transformer,,Temperature,C,18.9
775207,Foxholes Lane West - Redditch,2023-05-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-05-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
775207,Foxholes Lane West - Redditch,2023-05-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
775207,Foxholes Lane West - Redditch,2023-05-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-05-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
775207,Foxholes Lane West - Redditch,2023-05-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
775207,Foxholes Lane West - Redditch,2023-05-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-05-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-05-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.08
775207,Foxholes Lane West - Redditch,2023-05-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.54
775207,Foxholes Lane West - Redditch,2023-05-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.37
775207,Foxholes Lane West - Redditch,2023-05-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
775207,Foxholes Lane West - Redditch,2023-05-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-05-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-05-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-05-11T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-05-11T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-05-11T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-05-11T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
775207,Foxholes Lane West - Redditch,2023-05-11T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.97
775207,Foxholes Lane West - Redditch,2023-05-11T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
775207,Foxholes Lane West - Redditch,2023-05-11T22:30:00.000+00:00,feeder,2,N Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-05-11T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-05-11T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-05-11T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
775207,Foxholes Lane West - Redditch,2023-05-11T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-05-11T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-11T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-05-11T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.71
775207,Foxholes Lane West - Redditch,2023-05-11T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.14
775207,Foxholes Lane West - Redditch,2023-05-11T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
775207,Foxholes Lane West - Redditch,2023-05-11T22:30:00.000+00:00,feeder,1,N Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-05-11T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-05-11T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-05-11T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-05-11T22:30:00.000+00:00,transformer,,Temperature,C,18.9
775207,Foxholes Lane West - Redditch,2023-05-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
775207,Foxholes Lane West - Redditch,2023-05-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
775207,Foxholes Lane West - Redditch,2023-05-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-05-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
775207,Foxholes Lane West - Redditch,2023-05-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
775207,Foxholes Lane West - Redditch,2023-05-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-05-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-05-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.4
775207,Foxholes Lane West - Redditch,2023-05-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.12
775207,Foxholes Lane West - Redditch,2023-05-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.29
775207,Foxholes Lane West - Redditch,2023-05-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-05-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
775207,Foxholes Lane West - Redditch,2023-05-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-05-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-05-11T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-05-11T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-05-11T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-05-11T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
775207,Foxholes Lane West - Redditch,2023-05-11T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.29
775207,Foxholes Lane West - Redditch,2023-05-11T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.1
775207,Foxholes Lane West - Redditch,2023-05-11T22:20:00.000+00:00,feeder,2,N Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-05-11T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-05-11T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-05-11T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
775207,Foxholes Lane West - Redditch,2023-05-11T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-05-11T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-05-11T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-05-11T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.87
775207,Foxholes Lane West - Redditch,2023-05-11T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-05-11T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
775207,Foxholes Lane West - Redditch,2023-05-11T22:20:00.000+00:00,feeder,1,N Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-05-11T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
775207,Foxholes Lane West - Redditch,2023-05-11T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-05-11T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
775207,Foxholes Lane West - Redditch,2023-05-11T22:20:00.000+00:00,transformer,,Temperature,C,19.0
775207,Foxholes Lane West - Redditch,2023-05-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
775207,Foxholes Lane West - Redditch,2023-05-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-05-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
775207,Foxholes Lane West - Redditch,2023-05-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-05-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
775207,Foxholes Lane West - Redditch,2023-05-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
775207,Foxholes Lane West - Redditch,2023-05-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
775207,Foxholes Lane West - Redditch,2023-05-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-05-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.49
775207,Foxholes Lane West - Redditch,2023-05-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.43
775207,Foxholes Lane West - Redditch,2023-05-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.21
775207,Foxholes Lane West - Redditch,2023-05-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-05-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
775207,Foxholes Lane West - Redditch,2023-05-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-05-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-05-11T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-05-11T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-05-11T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-05-11T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
775207,Foxholes Lane West - Redditch,2023-05-11T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
775207,Foxholes Lane West - Redditch,2023-05-11T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
775207,Foxholes Lane West - Redditch,2023-05-11T22:10:00.000+00:00,feeder,2,N Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-05-11T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-05-11T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-05-11T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-05-11T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-05-11T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-11T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-05-11T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.47
775207,Foxholes Lane West - Redditch,2023-05-11T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-05-11T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
775207,Foxholes Lane West - Redditch,2023-05-11T22:10:00.000+00:00,feeder,1,N Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-05-11T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-05-11T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-05-11T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-05-11T22:10:00.000+00:00,transformer,,Temperature,C,19.0
775207,Foxholes Lane West - Redditch,2023-05-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-05-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
775207,Foxholes Lane West - Redditch,2023-05-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-05-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
775207,Foxholes Lane West - Redditch,2023-05-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-05-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
775207,Foxholes Lane West - Redditch,2023-05-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
775207,Foxholes Lane West - Redditch,2023-05-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-05-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-05-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.79
775207,Foxholes Lane West - Redditch,2023-05-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.36
775207,Foxholes Lane West - Redditch,2023-05-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.44
775207,Foxholes Lane West - Redditch,2023-05-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-05-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-05-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-05-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-05-11T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-05-11T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-05-11T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-05-11T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
775207,Foxholes Lane West - Redditch,2023-05-11T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
775207,Foxholes Lane West - Redditch,2023-05-11T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
775207,Foxholes Lane West - Redditch,2023-05-11T22:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-05-11T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-05-11T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-05-11T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-05-11T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-05-11T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-11T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-05-11T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.21
775207,Foxholes Lane West - Redditch,2023-05-11T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-05-11T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
775207,Foxholes Lane West - Redditch,2023-05-11T22:00:00.000+00:00,feeder,1,N Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-05-11T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-05-11T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-05-11T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
775207,Foxholes Lane West - Redditch,2023-05-11T22:00:00.000+00:00,transformer,,Temperature,C,19.0
775207,Foxholes Lane West - Redditch,2023-05-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-05-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
775207,Foxholes Lane West - Redditch,2023-05-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
775207,Foxholes Lane West - Redditch,2023-05-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-05-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
775207,Foxholes Lane West - Redditch,2023-05-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
775207,Foxholes Lane West - Redditch,2023-05-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-05-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-05-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.06
775207,Foxholes Lane West - Redditch,2023-05-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.86
775207,Foxholes Lane West - Redditch,2023-05-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.04
775207,Foxholes Lane West - Redditch,2023-05-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-05-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
775207,Foxholes Lane West - Redditch,2023-05-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-05-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-05-11T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-05-11T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-05-11T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-05-11T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
775207,Foxholes Lane West - Redditch,2023-05-11T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.9
775207,Foxholes Lane West - Redditch,2023-05-11T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
775207,Foxholes Lane West - Redditch,2023-05-11T21:50:00.000+00:00,feeder,2,N Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-05-11T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-05-11T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
775207,Foxholes Lane West - Redditch,2023-05-11T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-05-11T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-05-11T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-05-11T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-05-11T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.49
775207,Foxholes Lane West - Redditch,2023-05-11T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-05-11T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
775207,Foxholes Lane West - Redditch,2023-05-11T21:50:00.000+00:00,feeder,1,N Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-05-11T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-05-11T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-05-11T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-05-11T21:50:00.000+00:00,transformer,,Temperature,C,19.1
775207,Foxholes Lane West - Redditch,2023-05-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-05-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
775207,Foxholes Lane West - Redditch,2023-05-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
775207,Foxholes Lane West - Redditch,2023-05-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-05-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
775207,Foxholes Lane West - Redditch,2023-05-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
775207,Foxholes Lane West - Redditch,2023-05-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-05-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-05-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.67
775207,Foxholes Lane West - Redditch,2023-05-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.17
775207,Foxholes Lane West - Redditch,2023-05-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.94
775207,Foxholes Lane West - Redditch,2023-05-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-05-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
775207,Foxholes Lane West - Redditch,2023-05-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-05-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-05-11T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-05-11T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-05-11T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-05-11T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
775207,Foxholes Lane West - Redditch,2023-05-11T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
775207,Foxholes Lane West - Redditch,2023-05-11T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
775207,Foxholes Lane West - Redditch,2023-05-11T21:40:00.000+00:00,feeder,2,N Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-05-11T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
775207,Foxholes Lane West - Redditch,2023-05-11T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-05-11T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-05-11T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
775207,Foxholes Lane West - Redditch,2023-05-11T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-05-11T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-05-11T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.09
775207,Foxholes Lane West - Redditch,2023-05-11T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
775207,Foxholes Lane West - Redditch,2023-05-11T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
775207,Foxholes Lane West - Redditch,2023-05-11T21:40:00.000+00:00,feeder,1,N Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-05-11T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-05-11T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-05-11T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
775207,Foxholes Lane West - Redditch,2023-05-11T21:40:00.000+00:00,transformer,,Temperature,C,19.1
775207,Foxholes Lane West - Redditch,2023-05-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-05-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
775207,Foxholes Lane West - Redditch,2023-05-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
775207,Foxholes Lane West - Redditch,2023-05-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-05-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
775207,Foxholes Lane West - Redditch,2023-05-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
775207,Foxholes Lane West - Redditch,2023-05-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-05-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-05-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.3
775207,Foxholes Lane West - Redditch,2023-05-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.7
775207,Foxholes Lane West - Redditch,2023-05-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.51
775207,Foxholes Lane West - Redditch,2023-05-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-05-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
775207,Foxholes Lane West - Redditch,2023-05-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-05-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-05-11T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-05-11T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-05-11T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-05-11T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
775207,Foxholes Lane West - Redditch,2023-05-11T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.49
775207,Foxholes Lane West - Redditch,2023-05-11T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
775207,Foxholes Lane West - Redditch,2023-05-11T21:30:00.000+00:00,feeder,2,N Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-05-11T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-05-11T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
775207,Foxholes Lane West - Redditch,2023-05-11T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-05-11T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
775207,Foxholes Lane West - Redditch,2023-05-11T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-05-11T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-05-11T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.07
775207,Foxholes Lane West - Redditch,2023-05-11T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-05-11T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
775207,Foxholes Lane West - Redditch,2023-05-11T21:30:00.000+00:00,feeder,1,N Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-05-11T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
775207,Foxholes Lane West - Redditch,2023-05-11T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-05-11T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-05-11T21:30:00.000+00:00,transformer,,Temperature,C,19.1
775207,Foxholes Lane West - Redditch,2023-05-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-05-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
775207,Foxholes Lane West - Redditch,2023-05-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-05-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
775207,Foxholes Lane West - Redditch,2023-05-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-05-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
775207,Foxholes Lane West - Redditch,2023-05-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
775207,Foxholes Lane West - Redditch,2023-05-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-05-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-05-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.92
775207,Foxholes Lane West - Redditch,2023-05-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.82
775207,Foxholes Lane West - Redditch,2023-05-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.89
775207,Foxholes Lane West - Redditch,2023-05-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-05-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
775207,Foxholes Lane West - Redditch,2023-05-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-05-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
775207,Foxholes Lane West - Redditch,2023-05-11T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-05-11T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-05-11T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-05-11T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
775207,Foxholes Lane West - Redditch,2023-05-11T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.82
775207,Foxholes Lane West - Redditch,2023-05-11T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
775207,Foxholes Lane West - Redditch,2023-05-11T21:20:00.000+00:00,feeder,2,N Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-05-11T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-05-11T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
775207,Foxholes Lane West - Redditch,2023-05-11T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-05-11T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-05-11T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-05-11T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
775207,Foxholes Lane West - Redditch,2023-05-11T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.73
775207,Foxholes Lane West - Redditch,2023-05-11T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
775207,Foxholes Lane West - Redditch,2023-05-11T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
775207,Foxholes Lane West - Redditch,2023-05-11T21:20:00.000+00:00,feeder,1,N Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-05-11T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-05-11T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
775207,Foxholes Lane West - Redditch,2023-05-11T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
775207,Foxholes Lane West - Redditch,2023-05-11T21:20:00.000+00:00,transformer,,Temperature,C,19.1
775207,Foxholes Lane West - Redditch,2023-05-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-05-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
775207,Foxholes Lane West - Redditch,2023-05-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
775207,Foxholes Lane West - Redditch,2023-05-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-05-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
