Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-05-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
775207,Foxholes Lane West - Redditch,2023-05-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-05-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-05-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.39
775207,Foxholes Lane West - Redditch,2023-05-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.28
775207,Foxholes Lane West - Redditch,2023-05-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.79
775207,Foxholes Lane West - Redditch,2023-05-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-05-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
775207,Foxholes Lane West - Redditch,2023-05-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-05-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-05-11T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-05-11T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.91
775207,Foxholes Lane West - Redditch,2023-05-11T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-05-11T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
775207,Foxholes Lane West - Redditch,2023-05-11T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
775207,Foxholes Lane West - Redditch,2023-05-11T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
775207,Foxholes Lane West - Redditch,2023-05-11T21:10:00.000+00:00,feeder,2,N Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-05-11T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-05-11T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.3
775207,Foxholes Lane West - Redditch,2023-05-11T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-05-11T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
775207,Foxholes Lane West - Redditch,2023-05-11T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-05-11T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-05-11T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.35
775207,Foxholes Lane West - Redditch,2023-05-11T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-05-11T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
775207,Foxholes Lane West - Redditch,2023-05-11T21:10:00.000+00:00,feeder,1,N Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-05-11T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-05-11T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-05-11T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-05-11T21:10:00.000+00:00,transformer,,Temperature,C,19.2
775207,Foxholes Lane West - Redditch,2023-05-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-05-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
775207,Foxholes Lane West - Redditch,2023-05-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
775207,Foxholes Lane West - Redditch,2023-05-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-05-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
775207,Foxholes Lane West - Redditch,2023-05-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
775207,Foxholes Lane West - Redditch,2023-05-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
775207,Foxholes Lane West - Redditch,2023-05-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-05-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.74
775207,Foxholes Lane West - Redditch,2023-05-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.68
775207,Foxholes Lane West - Redditch,2023-05-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.77
775207,Foxholes Lane West - Redditch,2023-05-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-05-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
775207,Foxholes Lane West - Redditch,2023-05-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-05-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-05-11T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-05-11T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-05-11T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-05-11T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.08
775207,Foxholes Lane West - Redditch,2023-05-11T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.24
775207,Foxholes Lane West - Redditch,2023-05-11T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
775207,Foxholes Lane West - Redditch,2023-05-11T21:00:00.000+00:00,feeder,2,N Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-05-11T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-05-11T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-05-11T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-05-11T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
775207,Foxholes Lane West - Redditch,2023-05-11T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-05-11T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-05-11T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.7
775207,Foxholes Lane West - Redditch,2023-05-11T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-05-11T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
775207,Foxholes Lane West - Redditch,2023-05-11T21:00:00.000+00:00,feeder,1,N Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-05-11T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-05-11T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-05-11T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
775207,Foxholes Lane West - Redditch,2023-05-11T21:00:00.000+00:00,transformer,,Temperature,C,19.2
775207,Foxholes Lane West - Redditch,2023-05-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-05-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
775207,Foxholes Lane West - Redditch,2023-05-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
775207,Foxholes Lane West - Redditch,2023-05-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-05-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
775207,Foxholes Lane West - Redditch,2023-05-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
775207,Foxholes Lane West - Redditch,2023-05-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-05-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-05-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.78
775207,Foxholes Lane West - Redditch,2023-05-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.49
775207,Foxholes Lane West - Redditch,2023-05-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.28
775207,Foxholes Lane West - Redditch,2023-05-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-05-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
775207,Foxholes Lane West - Redditch,2023-05-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-05-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-05-11T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-05-11T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-05-11T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-05-11T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
775207,Foxholes Lane West - Redditch,2023-05-11T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.24
775207,Foxholes Lane West - Redditch,2023-05-11T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.21
775207,Foxholes Lane West - Redditch,2023-05-11T20:50:00.000+00:00,feeder,2,N Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-05-11T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
775207,Foxholes Lane West - Redditch,2023-05-11T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
775207,Foxholes Lane West - Redditch,2023-05-11T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-05-11T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-05-11T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-05-11T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-05-11T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.51
775207,Foxholes Lane West - Redditch,2023-05-11T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-05-11T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
775207,Foxholes Lane West - Redditch,2023-05-11T20:50:00.000+00:00,feeder,1,N Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-05-11T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-05-11T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-05-11T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-05-11T20:50:00.000+00:00,transformer,,Temperature,C,19.3
775207,Foxholes Lane West - Redditch,2023-05-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-05-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
775207,Foxholes Lane West - Redditch,2023-05-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
775207,Foxholes Lane West - Redditch,2023-05-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-05-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
775207,Foxholes Lane West - Redditch,2023-05-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
775207,Foxholes Lane West - Redditch,2023-05-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
775207,Foxholes Lane West - Redditch,2023-05-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-05-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.38
775207,Foxholes Lane West - Redditch,2023-05-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
775207,Foxholes Lane West - Redditch,2023-05-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.05
775207,Foxholes Lane West - Redditch,2023-05-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-05-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
775207,Foxholes Lane West - Redditch,2023-05-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-05-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
775207,Foxholes Lane West - Redditch,2023-05-11T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-05-11T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-05-11T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-05-11T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
775207,Foxholes Lane West - Redditch,2023-05-11T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.25
775207,Foxholes Lane West - Redditch,2023-05-11T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.69
775207,Foxholes Lane West - Redditch,2023-05-11T20:40:00.000+00:00,feeder,2,N Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-05-11T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-05-11T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.2
775207,Foxholes Lane West - Redditch,2023-05-11T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-05-11T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-05-11T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-05-11T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
775207,Foxholes Lane West - Redditch,2023-05-11T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.5
775207,Foxholes Lane West - Redditch,2023-05-11T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-05-11T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
775207,Foxholes Lane West - Redditch,2023-05-11T20:40:00.000+00:00,feeder,1,N Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-05-11T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-05-11T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-05-11T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
775207,Foxholes Lane West - Redditch,2023-05-11T20:40:00.000+00:00,transformer,,Temperature,C,19.3
775207,Foxholes Lane West - Redditch,2023-05-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-05-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
775207,Foxholes Lane West - Redditch,2023-05-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-05-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
775207,Foxholes Lane West - Redditch,2023-05-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-05-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
775207,Foxholes Lane West - Redditch,2023-05-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
775207,Foxholes Lane West - Redditch,2023-05-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-05-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-05-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.52
775207,Foxholes Lane West - Redditch,2023-05-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.48
775207,Foxholes Lane West - Redditch,2023-05-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.75
775207,Foxholes Lane West - Redditch,2023-05-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-05-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
775207,Foxholes Lane West - Redditch,2023-05-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-05-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
775207,Foxholes Lane West - Redditch,2023-05-11T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-05-11T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-05-11T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-05-11T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
775207,Foxholes Lane West - Redditch,2023-05-11T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.18
775207,Foxholes Lane West - Redditch,2023-05-11T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.45
775207,Foxholes Lane West - Redditch,2023-05-11T20:30:00.000+00:00,feeder,2,N Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-05-11T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-05-11T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.5
775207,Foxholes Lane West - Redditch,2023-05-11T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-05-11T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
775207,Foxholes Lane West - Redditch,2023-05-11T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-05-11T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
775207,Foxholes Lane West - Redditch,2023-05-11T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
775207,Foxholes Lane West - Redditch,2023-05-11T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-05-11T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
775207,Foxholes Lane West - Redditch,2023-05-11T20:30:00.000+00:00,feeder,1,N Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-05-11T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-05-11T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
775207,Foxholes Lane West - Redditch,2023-05-11T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-05-11T20:30:00.000+00:00,transformer,,Temperature,C,19.3
775207,Foxholes Lane West - Redditch,2023-05-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-05-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
775207,Foxholes Lane West - Redditch,2023-05-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-05-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
775207,Foxholes Lane West - Redditch,2023-05-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
775207,Foxholes Lane West - Redditch,2023-05-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
775207,Foxholes Lane West - Redditch,2023-05-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
775207,Foxholes Lane West - Redditch,2023-05-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-05-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.27
775207,Foxholes Lane West - Redditch,2023-05-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.5
775207,Foxholes Lane West - Redditch,2023-05-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.37
775207,Foxholes Lane West - Redditch,2023-05-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-05-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
775207,Foxholes Lane West - Redditch,2023-05-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
775207,Foxholes Lane West - Redditch,2023-05-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
775207,Foxholes Lane West - Redditch,2023-05-11T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-05-11T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-05-11T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-05-11T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.17
775207,Foxholes Lane West - Redditch,2023-05-11T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.69
775207,Foxholes Lane West - Redditch,2023-05-11T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
775207,Foxholes Lane West - Redditch,2023-05-11T20:20:00.000+00:00,feeder,2,N Current (RMS),A,52.6
775207,Foxholes Lane West - Redditch,2023-05-11T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.9
775207,Foxholes Lane West - Redditch,2023-05-11T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.1
775207,Foxholes Lane West - Redditch,2023-05-11T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-05-11T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-05-11T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-11T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
775207,Foxholes Lane West - Redditch,2023-05-11T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.64
775207,Foxholes Lane West - Redditch,2023-05-11T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-05-11T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
775207,Foxholes Lane West - Redditch,2023-05-11T20:20:00.000+00:00,feeder,1,N Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-05-11T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
775207,Foxholes Lane West - Redditch,2023-05-11T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-05-11T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
775207,Foxholes Lane West - Redditch,2023-05-11T20:20:00.000+00:00,transformer,,Temperature,C,19.3
775207,Foxholes Lane West - Redditch,2023-05-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-05-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
775207,Foxholes Lane West - Redditch,2023-05-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-05-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
775207,Foxholes Lane West - Redditch,2023-05-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
775207,Foxholes Lane West - Redditch,2023-05-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
775207,Foxholes Lane West - Redditch,2023-05-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-05-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-05-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.81
775207,Foxholes Lane West - Redditch,2023-05-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.96
775207,Foxholes Lane West - Redditch,2023-05-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.65
775207,Foxholes Lane West - Redditch,2023-05-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
775207,Foxholes Lane West - Redditch,2023-05-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
775207,Foxholes Lane West - Redditch,2023-05-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
775207,Foxholes Lane West - Redditch,2023-05-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-05-11T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-05-11T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-05-11T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-05-11T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.09
775207,Foxholes Lane West - Redditch,2023-05-11T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.92
775207,Foxholes Lane West - Redditch,2023-05-11T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.33
775207,Foxholes Lane West - Redditch,2023-05-11T20:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-05-11T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-05-11T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-05-11T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-05-11T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-05-11T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-05-11T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-05-11T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.07
775207,Foxholes Lane West - Redditch,2023-05-11T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-05-11T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
775207,Foxholes Lane West - Redditch,2023-05-11T20:10:00.000+00:00,feeder,1,N Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-05-11T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
775207,Foxholes Lane West - Redditch,2023-05-11T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-05-11T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-05-11T20:10:00.000+00:00,transformer,,Temperature,C,19.4
775207,Foxholes Lane West - Redditch,2023-05-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-05-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
775207,Foxholes Lane West - Redditch,2023-05-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-05-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
775207,Foxholes Lane West - Redditch,2023-05-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-05-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
775207,Foxholes Lane West - Redditch,2023-05-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
775207,Foxholes Lane West - Redditch,2023-05-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-05-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-05-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.16
775207,Foxholes Lane West - Redditch,2023-05-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.13
775207,Foxholes Lane West - Redditch,2023-05-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.21
775207,Foxholes Lane West - Redditch,2023-05-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
775207,Foxholes Lane West - Redditch,2023-05-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
775207,Foxholes Lane West - Redditch,2023-05-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-05-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-05-11T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-05-11T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-05-11T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-05-11T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.94
775207,Foxholes Lane West - Redditch,2023-05-11T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.7
775207,Foxholes Lane West - Redditch,2023-05-11T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.45
775207,Foxholes Lane West - Redditch,2023-05-11T20:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-05-11T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-05-11T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-05-11T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-05-11T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-05-11T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-05-11T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
775207,Foxholes Lane West - Redditch,2023-05-11T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.51
775207,Foxholes Lane West - Redditch,2023-05-11T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-05-11T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
775207,Foxholes Lane West - Redditch,2023-05-11T20:00:00.000+00:00,feeder,1,N Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-05-11T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-05-11T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
775207,Foxholes Lane West - Redditch,2023-05-11T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
775207,Foxholes Lane West - Redditch,2023-05-11T20:00:00.000+00:00,transformer,,Temperature,C,19.4
775207,Foxholes Lane West - Redditch,2023-05-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-05-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
775207,Foxholes Lane West - Redditch,2023-05-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-05-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
775207,Foxholes Lane West - Redditch,2023-05-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-05-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
775207,Foxholes Lane West - Redditch,2023-05-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
775207,Foxholes Lane West - Redditch,2023-05-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-05-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-05-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.46
775207,Foxholes Lane West - Redditch,2023-05-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.97
775207,Foxholes Lane West - Redditch,2023-05-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.72
775207,Foxholes Lane West - Redditch,2023-05-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-05-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
775207,Foxholes Lane West - Redditch,2023-05-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-05-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-05-11T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-05-11T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-05-11T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-05-11T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.62
775207,Foxholes Lane West - Redditch,2023-05-11T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.45
775207,Foxholes Lane West - Redditch,2023-05-11T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.35
775207,Foxholes Lane West - Redditch,2023-05-11T19:50:00.000+00:00,feeder,2,N Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-05-11T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-05-11T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
775207,Foxholes Lane West - Redditch,2023-05-11T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
775207,Foxholes Lane West - Redditch,2023-05-11T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-05-11T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-05-11T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
775207,Foxholes Lane West - Redditch,2023-05-11T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.49
775207,Foxholes Lane West - Redditch,2023-05-11T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
775207,Foxholes Lane West - Redditch,2023-05-11T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
775207,Foxholes Lane West - Redditch,2023-05-11T19:50:00.000+00:00,feeder,1,N Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-05-11T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
775207,Foxholes Lane West - Redditch,2023-05-11T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
775207,Foxholes Lane West - Redditch,2023-05-11T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-05-11T19:50:00.000+00:00,transformer,,Temperature,C,19.4
775207,Foxholes Lane West - Redditch,2023-05-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-05-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
775207,Foxholes Lane West - Redditch,2023-05-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-05-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
775207,Foxholes Lane West - Redditch,2023-05-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-05-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
775207,Foxholes Lane West - Redditch,2023-05-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
775207,Foxholes Lane West - Redditch,2023-05-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-05-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-05-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.11
775207,Foxholes Lane West - Redditch,2023-05-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.05
775207,Foxholes Lane West - Redditch,2023-05-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.24
775207,Foxholes Lane West - Redditch,2023-05-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-05-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
775207,Foxholes Lane West - Redditch,2023-05-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-05-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-05-11T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-05-11T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-05-11T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-05-11T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.13
775207,Foxholes Lane West - Redditch,2023-05-11T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.04
775207,Foxholes Lane West - Redditch,2023-05-11T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.8
775207,Foxholes Lane West - Redditch,2023-05-11T19:40:00.000+00:00,feeder,2,N Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-05-11T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
775207,Foxholes Lane West - Redditch,2023-05-11T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-05-11T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-05-11T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-05-11T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-11T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
775207,Foxholes Lane West - Redditch,2023-05-11T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.54
775207,Foxholes Lane West - Redditch,2023-05-11T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-05-11T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
775207,Foxholes Lane West - Redditch,2023-05-11T19:40:00.000+00:00,feeder,1,N Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-05-11T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-05-11T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-05-11T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
775207,Foxholes Lane West - Redditch,2023-05-11T19:40:00.000+00:00,transformer,,Temperature,C,19.4
775207,Foxholes Lane West - Redditch,2023-05-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-05-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
775207,Foxholes Lane West - Redditch,2023-05-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-05-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
775207,Foxholes Lane West - Redditch,2023-05-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
775207,Foxholes Lane West - Redditch,2023-05-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
775207,Foxholes Lane West - Redditch,2023-05-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-05-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-05-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.67
775207,Foxholes Lane West - Redditch,2023-05-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.32
775207,Foxholes Lane West - Redditch,2023-05-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.09
775207,Foxholes Lane West - Redditch,2023-05-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
775207,Foxholes Lane West - Redditch,2023-05-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
775207,Foxholes Lane West - Redditch,2023-05-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
775207,Foxholes Lane West - Redditch,2023-05-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-05-11T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-05-11T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-05-11T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-05-11T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.82
775207,Foxholes Lane West - Redditch,2023-05-11T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.01
775207,Foxholes Lane West - Redditch,2023-05-11T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
775207,Foxholes Lane West - Redditch,2023-05-11T19:30:00.000+00:00,feeder,2,N Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-05-11T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-05-11T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.4
775207,Foxholes Lane West - Redditch,2023-05-11T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-05-11T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-05-11T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-11T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
775207,Foxholes Lane West - Redditch,2023-05-11T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.16
775207,Foxholes Lane West - Redditch,2023-05-11T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
775207,Foxholes Lane West - Redditch,2023-05-11T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
775207,Foxholes Lane West - Redditch,2023-05-11T19:30:00.000+00:00,feeder,1,N Current (RMS),A,72.1
775207,Foxholes Lane West - Redditch,2023-05-11T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.2
775207,Foxholes Lane West - Redditch,2023-05-11T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
775207,Foxholes Lane West - Redditch,2023-05-11T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-05-11T19:30:00.000+00:00,transformer,,Temperature,C,19.4
775207,Foxholes Lane West - Redditch,2023-05-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-05-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
775207,Foxholes Lane West - Redditch,2023-05-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-05-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
775207,Foxholes Lane West - Redditch,2023-05-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-05-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
775207,Foxholes Lane West - Redditch,2023-05-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
775207,Foxholes Lane West - Redditch,2023-05-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-05-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-05-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.98
775207,Foxholes Lane West - Redditch,2023-05-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.61
775207,Foxholes Lane West - Redditch,2023-05-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.17
775207,Foxholes Lane West - Redditch,2023-05-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
775207,Foxholes Lane West - Redditch,2023-05-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
775207,Foxholes Lane West - Redditch,2023-05-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
775207,Foxholes Lane West - Redditch,2023-05-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-05-11T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-05-11T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-05-11T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-05-11T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.92
775207,Foxholes Lane West - Redditch,2023-05-11T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.33
775207,Foxholes Lane West - Redditch,2023-05-11T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
775207,Foxholes Lane West - Redditch,2023-05-11T19:20:00.000+00:00,feeder,2,N Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-05-11T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-05-11T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.1
775207,Foxholes Lane West - Redditch,2023-05-11T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-05-11T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-05-11T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-11T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
775207,Foxholes Lane West - Redditch,2023-05-11T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.57
775207,Foxholes Lane West - Redditch,2023-05-11T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-05-11T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
775207,Foxholes Lane West - Redditch,2023-05-11T19:20:00.000+00:00,feeder,1,N Current (RMS),A,59.7
775207,Foxholes Lane West - Redditch,2023-05-11T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.4
775207,Foxholes Lane West - Redditch,2023-05-11T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-05-11T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
775207,Foxholes Lane West - Redditch,2023-05-11T19:20:00.000+00:00,transformer,,Temperature,C,19.5
775207,Foxholes Lane West - Redditch,2023-05-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-05-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
775207,Foxholes Lane West - Redditch,2023-05-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-05-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
775207,Foxholes Lane West - Redditch,2023-05-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-05-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
775207,Foxholes Lane West - Redditch,2023-05-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
775207,Foxholes Lane West - Redditch,2023-05-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-05-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-05-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.49
775207,Foxholes Lane West - Redditch,2023-05-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.61
775207,Foxholes Lane West - Redditch,2023-05-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.67
775207,Foxholes Lane West - Redditch,2023-05-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
775207,Foxholes Lane West - Redditch,2023-05-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
775207,Foxholes Lane West - Redditch,2023-05-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
775207,Foxholes Lane West - Redditch,2023-05-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-05-11T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-05-11T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-05-11T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-05-11T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
775207,Foxholes Lane West - Redditch,2023-05-11T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.69
775207,Foxholes Lane West - Redditch,2023-05-11T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
775207,Foxholes Lane West - Redditch,2023-05-11T19:10:00.000+00:00,feeder,2,N Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-05-11T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-05-11T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.6
775207,Foxholes Lane West - Redditch,2023-05-11T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-05-11T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-05-11T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-05-11T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
775207,Foxholes Lane West - Redditch,2023-05-11T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.25
775207,Foxholes Lane West - Redditch,2023-05-11T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-05-11T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.02
775207,Foxholes Lane West - Redditch,2023-05-11T19:10:00.000+00:00,feeder,1,N Current (RMS),A,52.6
