Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-05-11T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
775207,Foxholes Lane West - Redditch,2023-05-11T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-05-11T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-05-11T19:10:00.000+00:00,transformer,,Temperature,C,19.5
775207,Foxholes Lane West - Redditch,2023-05-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
775207,Foxholes Lane West - Redditch,2023-05-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-05-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
775207,Foxholes Lane West - Redditch,2023-05-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
775207,Foxholes Lane West - Redditch,2023-05-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
775207,Foxholes Lane West - Redditch,2023-05-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-05-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-05-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.7
775207,Foxholes Lane West - Redditch,2023-05-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.02
775207,Foxholes Lane West - Redditch,2023-05-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.79
775207,Foxholes Lane West - Redditch,2023-05-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
775207,Foxholes Lane West - Redditch,2023-05-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
775207,Foxholes Lane West - Redditch,2023-05-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
775207,Foxholes Lane West - Redditch,2023-05-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-05-11T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-05-11T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-05-11T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-05-11T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
775207,Foxholes Lane West - Redditch,2023-05-11T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.8
775207,Foxholes Lane West - Redditch,2023-05-11T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
775207,Foxholes Lane West - Redditch,2023-05-11T19:00:00.000+00:00,feeder,2,N Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-05-11T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-05-11T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-05-11T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
775207,Foxholes Lane West - Redditch,2023-05-11T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-05-11T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-05-11T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
775207,Foxholes Lane West - Redditch,2023-05-11T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.4
775207,Foxholes Lane West - Redditch,2023-05-11T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
775207,Foxholes Lane West - Redditch,2023-05-11T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
775207,Foxholes Lane West - Redditch,2023-05-11T19:00:00.000+00:00,feeder,1,N Current (RMS),A,56.7
775207,Foxholes Lane West - Redditch,2023-05-11T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
775207,Foxholes Lane West - Redditch,2023-05-11T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
775207,Foxholes Lane West - Redditch,2023-05-11T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
775207,Foxholes Lane West - Redditch,2023-05-11T19:00:00.000+00:00,transformer,,Temperature,C,19.5
775207,Foxholes Lane West - Redditch,2023-05-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
775207,Foxholes Lane West - Redditch,2023-05-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
775207,Foxholes Lane West - Redditch,2023-05-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
775207,Foxholes Lane West - Redditch,2023-05-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-05-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
775207,Foxholes Lane West - Redditch,2023-05-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
775207,Foxholes Lane West - Redditch,2023-05-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-05-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-05-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.45
775207,Foxholes Lane West - Redditch,2023-05-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.94
775207,Foxholes Lane West - Redditch,2023-05-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.7
775207,Foxholes Lane West - Redditch,2023-05-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-05-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
775207,Foxholes Lane West - Redditch,2023-05-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-05-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-05-11T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-05-11T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-05-11T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-05-11T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
775207,Foxholes Lane West - Redditch,2023-05-11T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.33
775207,Foxholes Lane West - Redditch,2023-05-11T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
775207,Foxholes Lane West - Redditch,2023-05-11T18:50:00.000+00:00,feeder,2,N Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-05-11T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-05-11T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.8
775207,Foxholes Lane West - Redditch,2023-05-11T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-05-11T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-05-11T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-05-11T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
775207,Foxholes Lane West - Redditch,2023-05-11T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.54
775207,Foxholes Lane West - Redditch,2023-05-11T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
775207,Foxholes Lane West - Redditch,2023-05-11T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
775207,Foxholes Lane West - Redditch,2023-05-11T18:50:00.000+00:00,feeder,1,N Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-05-11T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
775207,Foxholes Lane West - Redditch,2023-05-11T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
775207,Foxholes Lane West - Redditch,2023-05-11T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-05-11T18:50:00.000+00:00,transformer,,Temperature,C,19.5
775207,Foxholes Lane West - Redditch,2023-05-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
775207,Foxholes Lane West - Redditch,2023-05-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-05-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
775207,Foxholes Lane West - Redditch,2023-05-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-05-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
775207,Foxholes Lane West - Redditch,2023-05-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
775207,Foxholes Lane West - Redditch,2023-05-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-05-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-05-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.58
775207,Foxholes Lane West - Redditch,2023-05-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.68
775207,Foxholes Lane West - Redditch,2023-05-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.53
775207,Foxholes Lane West - Redditch,2023-05-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-05-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
775207,Foxholes Lane West - Redditch,2023-05-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
775207,Foxholes Lane West - Redditch,2023-05-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-05-11T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-05-11T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-05-11T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-05-11T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.05
775207,Foxholes Lane West - Redditch,2023-05-11T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.21
775207,Foxholes Lane West - Redditch,2023-05-11T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.66
775207,Foxholes Lane West - Redditch,2023-05-11T18:40:00.000+00:00,feeder,2,N Current (RMS),A,69.4
775207,Foxholes Lane West - Redditch,2023-05-11T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
775207,Foxholes Lane West - Redditch,2023-05-11T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,100.3
775207,Foxholes Lane West - Redditch,2023-05-11T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-05-11T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-05-11T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-05-11T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
775207,Foxholes Lane West - Redditch,2023-05-11T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.17
775207,Foxholes Lane West - Redditch,2023-05-11T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-05-11T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
775207,Foxholes Lane West - Redditch,2023-05-11T18:40:00.000+00:00,feeder,1,N Current (RMS),A,56.3
775207,Foxholes Lane West - Redditch,2023-05-11T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
775207,Foxholes Lane West - Redditch,2023-05-11T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-05-11T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
775207,Foxholes Lane West - Redditch,2023-05-11T18:40:00.000+00:00,transformer,,Temperature,C,19.5
775207,Foxholes Lane West - Redditch,2023-05-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
775207,Foxholes Lane West - Redditch,2023-05-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-05-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
775207,Foxholes Lane West - Redditch,2023-05-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-05-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
775207,Foxholes Lane West - Redditch,2023-05-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
775207,Foxholes Lane West - Redditch,2023-05-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-05-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-05-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.22
775207,Foxholes Lane West - Redditch,2023-05-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.52
775207,Foxholes Lane West - Redditch,2023-05-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.39
775207,Foxholes Lane West - Redditch,2023-05-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-05-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
775207,Foxholes Lane West - Redditch,2023-05-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
775207,Foxholes Lane West - Redditch,2023-05-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-05-11T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-05-11T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-05-11T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-05-11T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.9
775207,Foxholes Lane West - Redditch,2023-05-11T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.66
775207,Foxholes Lane West - Redditch,2023-05-11T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.8
775207,Foxholes Lane West - Redditch,2023-05-11T18:30:00.000+00:00,feeder,2,N Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-05-11T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-05-11T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
775207,Foxholes Lane West - Redditch,2023-05-11T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-05-11T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-05-11T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-05-11T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
775207,Foxholes Lane West - Redditch,2023-05-11T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.25
775207,Foxholes Lane West - Redditch,2023-05-11T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-05-11T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
775207,Foxholes Lane West - Redditch,2023-05-11T18:30:00.000+00:00,feeder,1,N Current (RMS),A,63.4
775207,Foxholes Lane West - Redditch,2023-05-11T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
775207,Foxholes Lane West - Redditch,2023-05-11T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-05-11T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-05-11T18:30:00.000+00:00,transformer,,Temperature,C,19.5
775207,Foxholes Lane West - Redditch,2023-05-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-05-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
775207,Foxholes Lane West - Redditch,2023-05-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
775207,Foxholes Lane West - Redditch,2023-05-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
775207,Foxholes Lane West - Redditch,2023-05-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
775207,Foxholes Lane West - Redditch,2023-05-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
775207,Foxholes Lane West - Redditch,2023-05-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-05-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-05-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.14
775207,Foxholes Lane West - Redditch,2023-05-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.96
775207,Foxholes Lane West - Redditch,2023-05-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.04
775207,Foxholes Lane West - Redditch,2023-05-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
775207,Foxholes Lane West - Redditch,2023-05-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
775207,Foxholes Lane West - Redditch,2023-05-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
775207,Foxholes Lane West - Redditch,2023-05-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-05-11T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-05-11T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-05-11T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-05-11T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.62
775207,Foxholes Lane West - Redditch,2023-05-11T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.97
775207,Foxholes Lane West - Redditch,2023-05-11T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
775207,Foxholes Lane West - Redditch,2023-05-11T18:20:00.000+00:00,feeder,2,N Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-05-11T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
775207,Foxholes Lane West - Redditch,2023-05-11T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
775207,Foxholes Lane West - Redditch,2023-05-11T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-05-11T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-05-11T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-05-11T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
775207,Foxholes Lane West - Redditch,2023-05-11T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.87
775207,Foxholes Lane West - Redditch,2023-05-11T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
775207,Foxholes Lane West - Redditch,2023-05-11T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
775207,Foxholes Lane West - Redditch,2023-05-11T18:20:00.000+00:00,feeder,1,N Current (RMS),A,48.1
775207,Foxholes Lane West - Redditch,2023-05-11T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
775207,Foxholes Lane West - Redditch,2023-05-11T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
775207,Foxholes Lane West - Redditch,2023-05-11T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
775207,Foxholes Lane West - Redditch,2023-05-11T18:20:00.000+00:00,transformer,,Temperature,C,19.5
775207,Foxholes Lane West - Redditch,2023-05-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
775207,Foxholes Lane West - Redditch,2023-05-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-05-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
775207,Foxholes Lane West - Redditch,2023-05-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
775207,Foxholes Lane West - Redditch,2023-05-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
775207,Foxholes Lane West - Redditch,2023-05-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-05-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-05-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.5
775207,Foxholes Lane West - Redditch,2023-05-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.44
775207,Foxholes Lane West - Redditch,2023-05-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.6
775207,Foxholes Lane West - Redditch,2023-05-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-05-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
775207,Foxholes Lane West - Redditch,2023-05-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
775207,Foxholes Lane West - Redditch,2023-05-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
775207,Foxholes Lane West - Redditch,2023-05-11T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-05-11T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-05-11T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-05-11T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.23
775207,Foxholes Lane West - Redditch,2023-05-11T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.8
775207,Foxholes Lane West - Redditch,2023-05-11T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.34
775207,Foxholes Lane West - Redditch,2023-05-11T18:10:00.000+00:00,feeder,2,N Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-05-11T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
775207,Foxholes Lane West - Redditch,2023-05-11T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-05-11T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-05-11T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-05-11T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-11T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-05-11T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.74
775207,Foxholes Lane West - Redditch,2023-05-11T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-05-11T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
775207,Foxholes Lane West - Redditch,2023-05-11T18:10:00.000+00:00,feeder,1,N Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-05-11T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-05-11T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-05-11T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-05-11T18:10:00.000+00:00,transformer,,Temperature,C,19.5
775207,Foxholes Lane West - Redditch,2023-05-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
775207,Foxholes Lane West - Redditch,2023-05-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
775207,Foxholes Lane West - Redditch,2023-05-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
775207,Foxholes Lane West - Redditch,2023-05-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-05-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
775207,Foxholes Lane West - Redditch,2023-05-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
775207,Foxholes Lane West - Redditch,2023-05-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-05-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
775207,Foxholes Lane West - Redditch,2023-05-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.97
775207,Foxholes Lane West - Redditch,2023-05-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.09
775207,Foxholes Lane West - Redditch,2023-05-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.51
775207,Foxholes Lane West - Redditch,2023-05-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
775207,Foxholes Lane West - Redditch,2023-05-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
775207,Foxholes Lane West - Redditch,2023-05-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
775207,Foxholes Lane West - Redditch,2023-05-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
775207,Foxholes Lane West - Redditch,2023-05-11T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-05-11T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-05-11T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
775207,Foxholes Lane West - Redditch,2023-05-11T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.05
775207,Foxholes Lane West - Redditch,2023-05-11T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.26
775207,Foxholes Lane West - Redditch,2023-05-11T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.58
775207,Foxholes Lane West - Redditch,2023-05-11T18:00:00.000+00:00,feeder,2,N Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-05-11T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-05-11T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
775207,Foxholes Lane West - Redditch,2023-05-11T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-05-11T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-05-11T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-05-11T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
775207,Foxholes Lane West - Redditch,2023-05-11T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.83
775207,Foxholes Lane West - Redditch,2023-05-11T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-05-11T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
775207,Foxholes Lane West - Redditch,2023-05-11T18:00:00.000+00:00,feeder,1,N Current (RMS),A,56.9
775207,Foxholes Lane West - Redditch,2023-05-11T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
775207,Foxholes Lane West - Redditch,2023-05-11T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-05-11T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
775207,Foxholes Lane West - Redditch,2023-05-11T18:00:00.000+00:00,transformer,,Temperature,C,19.4
775207,Foxholes Lane West - Redditch,2023-05-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-05-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
775207,Foxholes Lane West - Redditch,2023-05-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
775207,Foxholes Lane West - Redditch,2023-05-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
775207,Foxholes Lane West - Redditch,2023-05-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-05-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
775207,Foxholes Lane West - Redditch,2023-05-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
775207,Foxholes Lane West - Redditch,2023-05-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-05-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
775207,Foxholes Lane West - Redditch,2023-05-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.88
775207,Foxholes Lane West - Redditch,2023-05-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.56
775207,Foxholes Lane West - Redditch,2023-05-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.74
775207,Foxholes Lane West - Redditch,2023-05-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-05-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
775207,Foxholes Lane West - Redditch,2023-05-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-05-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-05-11T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-05-11T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-05-11T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-05-11T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.25
775207,Foxholes Lane West - Redditch,2023-05-11T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.73
775207,Foxholes Lane West - Redditch,2023-05-11T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.03
775207,Foxholes Lane West - Redditch,2023-05-11T17:50:00.000+00:00,feeder,2,N Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-05-11T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-05-11T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
775207,Foxholes Lane West - Redditch,2023-05-11T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
775207,Foxholes Lane West - Redditch,2023-05-11T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-05-11T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-05-11T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
775207,Foxholes Lane West - Redditch,2023-05-11T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.33
775207,Foxholes Lane West - Redditch,2023-05-11T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-05-11T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
775207,Foxholes Lane West - Redditch,2023-05-11T17:50:00.000+00:00,feeder,1,N Current (RMS),A,56.2
775207,Foxholes Lane West - Redditch,2023-05-11T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-05-11T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-05-11T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
775207,Foxholes Lane West - Redditch,2023-05-11T17:50:00.000+00:00,transformer,,Temperature,C,19.4
775207,Foxholes Lane West - Redditch,2023-05-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-05-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
775207,Foxholes Lane West - Redditch,2023-05-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-05-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
775207,Foxholes Lane West - Redditch,2023-05-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
775207,Foxholes Lane West - Redditch,2023-05-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
775207,Foxholes Lane West - Redditch,2023-05-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-05-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-05-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.58
775207,Foxholes Lane West - Redditch,2023-05-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.99
775207,Foxholes Lane West - Redditch,2023-05-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.48
775207,Foxholes Lane West - Redditch,2023-05-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-05-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
775207,Foxholes Lane West - Redditch,2023-05-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-05-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
775207,Foxholes Lane West - Redditch,2023-05-11T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-05-11T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-05-11T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-05-11T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.94
775207,Foxholes Lane West - Redditch,2023-05-11T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.33
775207,Foxholes Lane West - Redditch,2023-05-11T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.9
775207,Foxholes Lane West - Redditch,2023-05-11T17:40:00.000+00:00,feeder,2,N Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-05-11T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-05-11T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-05-11T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.9
775207,Foxholes Lane West - Redditch,2023-05-11T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-05-11T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-05-11T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
775207,Foxholes Lane West - Redditch,2023-05-11T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.88
775207,Foxholes Lane West - Redditch,2023-05-11T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
775207,Foxholes Lane West - Redditch,2023-05-11T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
775207,Foxholes Lane West - Redditch,2023-05-11T17:40:00.000+00:00,feeder,1,N Current (RMS),A,68.4
775207,Foxholes Lane West - Redditch,2023-05-11T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
775207,Foxholes Lane West - Redditch,2023-05-11T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
775207,Foxholes Lane West - Redditch,2023-05-11T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
775207,Foxholes Lane West - Redditch,2023-05-11T17:40:00.000+00:00,transformer,,Temperature,C,19.4
775207,Foxholes Lane West - Redditch,2023-05-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-05-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
775207,Foxholes Lane West - Redditch,2023-05-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-05-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
775207,Foxholes Lane West - Redditch,2023-05-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
775207,Foxholes Lane West - Redditch,2023-05-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
775207,Foxholes Lane West - Redditch,2023-05-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-05-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-05-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.82
775207,Foxholes Lane West - Redditch,2023-05-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.87
775207,Foxholes Lane West - Redditch,2023-05-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.93
775207,Foxholes Lane West - Redditch,2023-05-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
775207,Foxholes Lane West - Redditch,2023-05-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
775207,Foxholes Lane West - Redditch,2023-05-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
775207,Foxholes Lane West - Redditch,2023-05-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
775207,Foxholes Lane West - Redditch,2023-05-11T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-05-11T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-05-11T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-05-11T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
775207,Foxholes Lane West - Redditch,2023-05-11T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.45
775207,Foxholes Lane West - Redditch,2023-05-11T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.88
775207,Foxholes Lane West - Redditch,2023-05-11T17:30:00.000+00:00,feeder,2,N Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-05-11T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-05-11T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.2
775207,Foxholes Lane West - Redditch,2023-05-11T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
775207,Foxholes Lane West - Redditch,2023-05-11T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-05-11T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-05-11T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
775207,Foxholes Lane West - Redditch,2023-05-11T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.28
775207,Foxholes Lane West - Redditch,2023-05-11T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-05-11T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
775207,Foxholes Lane West - Redditch,2023-05-11T17:30:00.000+00:00,feeder,1,N Current (RMS),A,72.4
775207,Foxholes Lane West - Redditch,2023-05-11T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.7
775207,Foxholes Lane West - Redditch,2023-05-11T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-05-11T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-05-11T17:30:00.000+00:00,transformer,,Temperature,C,19.4
775207,Foxholes Lane West - Redditch,2023-05-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
775207,Foxholes Lane West - Redditch,2023-05-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
775207,Foxholes Lane West - Redditch,2023-05-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
775207,Foxholes Lane West - Redditch,2023-05-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
775207,Foxholes Lane West - Redditch,2023-05-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
775207,Foxholes Lane West - Redditch,2023-05-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-05-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
775207,Foxholes Lane West - Redditch,2023-05-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.91
775207,Foxholes Lane West - Redditch,2023-05-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.73
775207,Foxholes Lane West - Redditch,2023-05-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.65
775207,Foxholes Lane West - Redditch,2023-05-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-05-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
775207,Foxholes Lane West - Redditch,2023-05-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
775207,Foxholes Lane West - Redditch,2023-05-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
775207,Foxholes Lane West - Redditch,2023-05-11T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-05-11T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-05-11T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-05-11T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
775207,Foxholes Lane West - Redditch,2023-05-11T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.82
775207,Foxholes Lane West - Redditch,2023-05-11T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
775207,Foxholes Lane West - Redditch,2023-05-11T17:20:00.000+00:00,feeder,2,N Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-05-11T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-05-11T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
775207,Foxholes Lane West - Redditch,2023-05-11T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-05-11T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-05-11T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-11T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
775207,Foxholes Lane West - Redditch,2023-05-11T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.6
775207,Foxholes Lane West - Redditch,2023-05-11T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
775207,Foxholes Lane West - Redditch,2023-05-11T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
775207,Foxholes Lane West - Redditch,2023-05-11T17:20:00.000+00:00,feeder,1,N Current (RMS),A,71.3
775207,Foxholes Lane West - Redditch,2023-05-11T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.8
775207,Foxholes Lane West - Redditch,2023-05-11T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
775207,Foxholes Lane West - Redditch,2023-05-11T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
775207,Foxholes Lane West - Redditch,2023-05-11T17:20:00.000+00:00,transformer,,Temperature,C,19.4
775207,Foxholes Lane West - Redditch,2023-05-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-05-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
775207,Foxholes Lane West - Redditch,2023-05-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-05-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
775207,Foxholes Lane West - Redditch,2023-05-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
775207,Foxholes Lane West - Redditch,2023-05-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
775207,Foxholes Lane West - Redditch,2023-05-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-05-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-05-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.74
775207,Foxholes Lane West - Redditch,2023-05-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.15
775207,Foxholes Lane West - Redditch,2023-05-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.17
775207,Foxholes Lane West - Redditch,2023-05-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-05-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
775207,Foxholes Lane West - Redditch,2023-05-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-05-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-05-11T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-05-11T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-05-11T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
775207,Foxholes Lane West - Redditch,2023-05-11T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
775207,Foxholes Lane West - Redditch,2023-05-11T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.32
775207,Foxholes Lane West - Redditch,2023-05-11T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
775207,Foxholes Lane West - Redditch,2023-05-11T17:10:00.000+00:00,feeder,2,N Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-05-11T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-05-11T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
775207,Foxholes Lane West - Redditch,2023-05-11T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-05-11T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-05-11T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-05-11T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
775207,Foxholes Lane West - Redditch,2023-05-11T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.32
775207,Foxholes Lane West - Redditch,2023-05-11T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-05-11T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
775207,Foxholes Lane West - Redditch,2023-05-11T17:10:00.000+00:00,feeder,1,N Current (RMS),A,83.7
775207,Foxholes Lane West - Redditch,2023-05-11T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.2
775207,Foxholes Lane West - Redditch,2023-05-11T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-05-11T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-05-11T17:10:00.000+00:00,transformer,,Temperature,C,19.4
775207,Foxholes Lane West - Redditch,2023-05-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
775207,Foxholes Lane West - Redditch,2023-05-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-05-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
775207,Foxholes Lane West - Redditch,2023-05-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-05-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
775207,Foxholes Lane West - Redditch,2023-05-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
775207,Foxholes Lane West - Redditch,2023-05-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-05-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
775207,Foxholes Lane West - Redditch,2023-05-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.18
775207,Foxholes Lane West - Redditch,2023-05-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.53
775207,Foxholes Lane West - Redditch,2023-05-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.04
775207,Foxholes Lane West - Redditch,2023-05-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-05-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
775207,Foxholes Lane West - Redditch,2023-05-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
775207,Foxholes Lane West - Redditch,2023-05-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-05-11T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-05-11T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-05-11T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-05-11T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
775207,Foxholes Lane West - Redditch,2023-05-11T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.05
775207,Foxholes Lane West - Redditch,2023-05-11T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.7
775207,Foxholes Lane West - Redditch,2023-05-11T17:00:00.000+00:00,feeder,2,N Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-05-11T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
