Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-05-11T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-05-11T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-05-11T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-05-11T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-05-11T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
775207,Foxholes Lane West - Redditch,2023-05-11T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.14
775207,Foxholes Lane West - Redditch,2023-05-11T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-05-11T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
775207,Foxholes Lane West - Redditch,2023-05-11T17:00:00.000+00:00,feeder,1,N Current (RMS),A,75.9
775207,Foxholes Lane West - Redditch,2023-05-11T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
775207,Foxholes Lane West - Redditch,2023-05-11T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
775207,Foxholes Lane West - Redditch,2023-05-11T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
775207,Foxholes Lane West - Redditch,2023-05-11T17:00:00.000+00:00,transformer,,Temperature,C,19.4
775207,Foxholes Lane West - Redditch,2023-05-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
775207,Foxholes Lane West - Redditch,2023-05-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-05-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
775207,Foxholes Lane West - Redditch,2023-05-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
775207,Foxholes Lane West - Redditch,2023-05-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
775207,Foxholes Lane West - Redditch,2023-05-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-05-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
775207,Foxholes Lane West - Redditch,2023-05-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.39
775207,Foxholes Lane West - Redditch,2023-05-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.36
775207,Foxholes Lane West - Redditch,2023-05-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.88
775207,Foxholes Lane West - Redditch,2023-05-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-05-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
775207,Foxholes Lane West - Redditch,2023-05-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-05-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
775207,Foxholes Lane West - Redditch,2023-05-11T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-05-11T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-05-11T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-05-11T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
775207,Foxholes Lane West - Redditch,2023-05-11T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.26
775207,Foxholes Lane West - Redditch,2023-05-11T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.89
775207,Foxholes Lane West - Redditch,2023-05-11T16:50:00.000+00:00,feeder,2,N Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-05-11T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-05-11T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
775207,Foxholes Lane West - Redditch,2023-05-11T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-05-11T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-05-11T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
775207,Foxholes Lane West - Redditch,2023-05-11T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
775207,Foxholes Lane West - Redditch,2023-05-11T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.47
775207,Foxholes Lane West - Redditch,2023-05-11T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
775207,Foxholes Lane West - Redditch,2023-05-11T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
775207,Foxholes Lane West - Redditch,2023-05-11T16:50:00.000+00:00,feeder,1,N Current (RMS),A,59.8
775207,Foxholes Lane West - Redditch,2023-05-11T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
775207,Foxholes Lane West - Redditch,2023-05-11T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
775207,Foxholes Lane West - Redditch,2023-05-11T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-05-11T16:50:00.000+00:00,transformer,,Temperature,C,19.4
775207,Foxholes Lane West - Redditch,2023-05-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
775207,Foxholes Lane West - Redditch,2023-05-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-05-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
775207,Foxholes Lane West - Redditch,2023-05-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
775207,Foxholes Lane West - Redditch,2023-05-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
775207,Foxholes Lane West - Redditch,2023-05-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
775207,Foxholes Lane West - Redditch,2023-05-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
775207,Foxholes Lane West - Redditch,2023-05-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.86
775207,Foxholes Lane West - Redditch,2023-05-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.83
775207,Foxholes Lane West - Redditch,2023-05-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.4
775207,Foxholes Lane West - Redditch,2023-05-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-05-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
775207,Foxholes Lane West - Redditch,2023-05-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-05-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
775207,Foxholes Lane West - Redditch,2023-05-11T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-05-11T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-05-11T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-05-11T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
775207,Foxholes Lane West - Redditch,2023-05-11T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.43
775207,Foxholes Lane West - Redditch,2023-05-11T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.79
775207,Foxholes Lane West - Redditch,2023-05-11T16:40:00.000+00:00,feeder,2,N Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-05-11T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-05-11T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
775207,Foxholes Lane West - Redditch,2023-05-11T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-05-11T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-05-11T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
775207,Foxholes Lane West - Redditch,2023-05-11T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
775207,Foxholes Lane West - Redditch,2023-05-11T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.7
775207,Foxholes Lane West - Redditch,2023-05-11T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
775207,Foxholes Lane West - Redditch,2023-05-11T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
775207,Foxholes Lane West - Redditch,2023-05-11T16:40:00.000+00:00,feeder,1,N Current (RMS),A,67.4
775207,Foxholes Lane West - Redditch,2023-05-11T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.8
775207,Foxholes Lane West - Redditch,2023-05-11T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
775207,Foxholes Lane West - Redditch,2023-05-11T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
775207,Foxholes Lane West - Redditch,2023-05-11T16:40:00.000+00:00,transformer,,Temperature,C,19.4
775207,Foxholes Lane West - Redditch,2023-05-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
775207,Foxholes Lane West - Redditch,2023-05-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-05-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
775207,Foxholes Lane West - Redditch,2023-05-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-05-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
775207,Foxholes Lane West - Redditch,2023-05-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
775207,Foxholes Lane West - Redditch,2023-05-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-05-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-05-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.99
775207,Foxholes Lane West - Redditch,2023-05-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.2
775207,Foxholes Lane West - Redditch,2023-05-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.57
775207,Foxholes Lane West - Redditch,2023-05-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-05-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
775207,Foxholes Lane West - Redditch,2023-05-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
775207,Foxholes Lane West - Redditch,2023-05-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-05-11T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-05-11T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-05-11T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-05-11T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
775207,Foxholes Lane West - Redditch,2023-05-11T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
775207,Foxholes Lane West - Redditch,2023-05-11T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.84
775207,Foxholes Lane West - Redditch,2023-05-11T16:30:00.000+00:00,feeder,2,N Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-05-11T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-05-11T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-05-11T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-05-11T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-05-11T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
775207,Foxholes Lane West - Redditch,2023-05-11T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
775207,Foxholes Lane West - Redditch,2023-05-11T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.38
775207,Foxholes Lane West - Redditch,2023-05-11T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
775207,Foxholes Lane West - Redditch,2023-05-11T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
775207,Foxholes Lane West - Redditch,2023-05-11T16:30:00.000+00:00,feeder,1,N Current (RMS),A,61.3
775207,Foxholes Lane West - Redditch,2023-05-11T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
775207,Foxholes Lane West - Redditch,2023-05-11T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
775207,Foxholes Lane West - Redditch,2023-05-11T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-05-11T16:30:00.000+00:00,transformer,,Temperature,C,19.3
775207,Foxholes Lane West - Redditch,2023-05-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
775207,Foxholes Lane West - Redditch,2023-05-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
775207,Foxholes Lane West - Redditch,2023-05-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
775207,Foxholes Lane West - Redditch,2023-05-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-05-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
775207,Foxholes Lane West - Redditch,2023-05-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
775207,Foxholes Lane West - Redditch,2023-05-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-05-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
775207,Foxholes Lane West - Redditch,2023-05-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.96
775207,Foxholes Lane West - Redditch,2023-05-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.06
775207,Foxholes Lane West - Redditch,2023-05-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.24
775207,Foxholes Lane West - Redditch,2023-05-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-05-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
775207,Foxholes Lane West - Redditch,2023-05-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-05-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
775207,Foxholes Lane West - Redditch,2023-05-11T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-05-11T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-05-11T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
775207,Foxholes Lane West - Redditch,2023-05-11T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
775207,Foxholes Lane West - Redditch,2023-05-11T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.85
775207,Foxholes Lane West - Redditch,2023-05-11T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.13
775207,Foxholes Lane West - Redditch,2023-05-11T16:20:00.000+00:00,feeder,2,N Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-05-11T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
775207,Foxholes Lane West - Redditch,2023-05-11T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
775207,Foxholes Lane West - Redditch,2023-05-11T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-05-11T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-05-11T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-11T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
775207,Foxholes Lane West - Redditch,2023-05-11T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.05
775207,Foxholes Lane West - Redditch,2023-05-11T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-05-11T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
775207,Foxholes Lane West - Redditch,2023-05-11T16:20:00.000+00:00,feeder,1,N Current (RMS),A,69.4
775207,Foxholes Lane West - Redditch,2023-05-11T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.7
775207,Foxholes Lane West - Redditch,2023-05-11T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-11T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
775207,Foxholes Lane West - Redditch,2023-05-11T16:20:00.000+00:00,transformer,,Temperature,C,19.3
775207,Foxholes Lane West - Redditch,2023-05-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
775207,Foxholes Lane West - Redditch,2023-05-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
775207,Foxholes Lane West - Redditch,2023-05-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
775207,Foxholes Lane West - Redditch,2023-05-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-05-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
775207,Foxholes Lane West - Redditch,2023-05-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
775207,Foxholes Lane West - Redditch,2023-05-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-05-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
775207,Foxholes Lane West - Redditch,2023-05-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.62
775207,Foxholes Lane West - Redditch,2023-05-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.97
775207,Foxholes Lane West - Redditch,2023-05-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.42
775207,Foxholes Lane West - Redditch,2023-05-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-05-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
775207,Foxholes Lane West - Redditch,2023-05-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-05-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-05-11T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-05-11T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
775207,Foxholes Lane West - Redditch,2023-05-11T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
775207,Foxholes Lane West - Redditch,2023-05-11T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.66
775207,Foxholes Lane West - Redditch,2023-05-11T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.29
775207,Foxholes Lane West - Redditch,2023-05-11T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
775207,Foxholes Lane West - Redditch,2023-05-11T16:10:00.000+00:00,feeder,2,N Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-05-11T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-05-11T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-05-11T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-05-11T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-05-11T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-11T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-05-11T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.01
775207,Foxholes Lane West - Redditch,2023-05-11T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.29
775207,Foxholes Lane West - Redditch,2023-05-11T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
775207,Foxholes Lane West - Redditch,2023-05-11T16:10:00.000+00:00,feeder,1,N Current (RMS),A,55.1
775207,Foxholes Lane West - Redditch,2023-05-11T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-05-11T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
775207,Foxholes Lane West - Redditch,2023-05-11T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-05-11T16:10:00.000+00:00,transformer,,Temperature,C,19.3
775207,Foxholes Lane West - Redditch,2023-05-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-05-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
775207,Foxholes Lane West - Redditch,2023-05-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-05-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
775207,Foxholes Lane West - Redditch,2023-05-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
775207,Foxholes Lane West - Redditch,2023-05-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
775207,Foxholes Lane West - Redditch,2023-05-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
775207,Foxholes Lane West - Redditch,2023-05-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-05-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.67
775207,Foxholes Lane West - Redditch,2023-05-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.58
775207,Foxholes Lane West - Redditch,2023-05-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.64
775207,Foxholes Lane West - Redditch,2023-05-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
775207,Foxholes Lane West - Redditch,2023-05-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
775207,Foxholes Lane West - Redditch,2023-05-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-05-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-05-11T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-05-11T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-05-11T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-05-11T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
775207,Foxholes Lane West - Redditch,2023-05-11T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.88
775207,Foxholes Lane West - Redditch,2023-05-11T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
775207,Foxholes Lane West - Redditch,2023-05-11T16:00:00.000+00:00,feeder,2,N Current (RMS),A,66.7
775207,Foxholes Lane West - Redditch,2023-05-11T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
775207,Foxholes Lane West - Redditch,2023-05-11T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
775207,Foxholes Lane West - Redditch,2023-05-11T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
775207,Foxholes Lane West - Redditch,2023-05-11T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-05-11T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-05-11T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
775207,Foxholes Lane West - Redditch,2023-05-11T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.32
775207,Foxholes Lane West - Redditch,2023-05-11T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-05-11T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
775207,Foxholes Lane West - Redditch,2023-05-11T16:00:00.000+00:00,feeder,1,N Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-05-11T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
775207,Foxholes Lane West - Redditch,2023-05-11T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-05-11T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
775207,Foxholes Lane West - Redditch,2023-05-11T16:00:00.000+00:00,transformer,,Temperature,C,19.3
775207,Foxholes Lane West - Redditch,2023-05-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-05-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
775207,Foxholes Lane West - Redditch,2023-05-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-05-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
775207,Foxholes Lane West - Redditch,2023-05-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-05-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
775207,Foxholes Lane West - Redditch,2023-05-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
775207,Foxholes Lane West - Redditch,2023-05-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-05-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-05-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.82
775207,Foxholes Lane West - Redditch,2023-05-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.08
775207,Foxholes Lane West - Redditch,2023-05-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.33
775207,Foxholes Lane West - Redditch,2023-05-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-05-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
775207,Foxholes Lane West - Redditch,2023-05-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
775207,Foxholes Lane West - Redditch,2023-05-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-05-11T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-05-11T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-05-11T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-05-11T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
775207,Foxholes Lane West - Redditch,2023-05-11T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.73
775207,Foxholes Lane West - Redditch,2023-05-11T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
775207,Foxholes Lane West - Redditch,2023-05-11T15:50:00.000+00:00,feeder,2,N Current (RMS),A,40.7
775207,Foxholes Lane West - Redditch,2023-05-11T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-05-11T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-05-11T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-05-11T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-05-11T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-11T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
775207,Foxholes Lane West - Redditch,2023-05-11T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.4
775207,Foxholes Lane West - Redditch,2023-05-11T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-05-11T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
775207,Foxholes Lane West - Redditch,2023-05-11T15:50:00.000+00:00,feeder,1,N Current (RMS),A,52.3
775207,Foxholes Lane West - Redditch,2023-05-11T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
775207,Foxholes Lane West - Redditch,2023-05-11T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-05-11T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-05-11T15:50:00.000+00:00,transformer,,Temperature,C,19.3
775207,Foxholes Lane West - Redditch,2023-05-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-05-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
775207,Foxholes Lane West - Redditch,2023-05-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-05-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
775207,Foxholes Lane West - Redditch,2023-05-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
775207,Foxholes Lane West - Redditch,2023-05-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
775207,Foxholes Lane West - Redditch,2023-05-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-05-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-05-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.1
775207,Foxholes Lane West - Redditch,2023-05-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.88
775207,Foxholes Lane West - Redditch,2023-05-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.83
775207,Foxholes Lane West - Redditch,2023-05-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-05-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
775207,Foxholes Lane West - Redditch,2023-05-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-05-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-05-11T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-05-11T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-05-11T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-05-11T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
775207,Foxholes Lane West - Redditch,2023-05-11T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.6
775207,Foxholes Lane West - Redditch,2023-05-11T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
775207,Foxholes Lane West - Redditch,2023-05-11T15:40:00.000+00:00,feeder,2,N Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-05-11T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
775207,Foxholes Lane West - Redditch,2023-05-11T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-05-11T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-05-11T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-05-11T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-05-11T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
775207,Foxholes Lane West - Redditch,2023-05-11T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.51
775207,Foxholes Lane West - Redditch,2023-05-11T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-05-11T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
775207,Foxholes Lane West - Redditch,2023-05-11T15:40:00.000+00:00,feeder,1,N Current (RMS),A,75.5
775207,Foxholes Lane West - Redditch,2023-05-11T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.1
775207,Foxholes Lane West - Redditch,2023-05-11T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-05-11T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
775207,Foxholes Lane West - Redditch,2023-05-11T15:40:00.000+00:00,transformer,,Temperature,C,19.2
775207,Foxholes Lane West - Redditch,2023-05-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-05-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
775207,Foxholes Lane West - Redditch,2023-05-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-05-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
775207,Foxholes Lane West - Redditch,2023-05-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-05-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
775207,Foxholes Lane West - Redditch,2023-05-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
775207,Foxholes Lane West - Redditch,2023-05-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-05-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-05-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.39
775207,Foxholes Lane West - Redditch,2023-05-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.77
775207,Foxholes Lane West - Redditch,2023-05-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.7
775207,Foxholes Lane West - Redditch,2023-05-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-05-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
775207,Foxholes Lane West - Redditch,2023-05-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-05-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-05-11T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-05-11T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
775207,Foxholes Lane West - Redditch,2023-05-11T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-05-11T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
775207,Foxholes Lane West - Redditch,2023-05-11T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
775207,Foxholes Lane West - Redditch,2023-05-11T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
775207,Foxholes Lane West - Redditch,2023-05-11T15:30:00.000+00:00,feeder,2,N Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-05-11T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
775207,Foxholes Lane West - Redditch,2023-05-11T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-05-11T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-05-11T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-05-11T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
775207,Foxholes Lane West - Redditch,2023-05-11T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-05-11T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.55
775207,Foxholes Lane West - Redditch,2023-05-11T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-05-11T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.26
775207,Foxholes Lane West - Redditch,2023-05-11T15:30:00.000+00:00,feeder,1,N Current (RMS),A,42.5
775207,Foxholes Lane West - Redditch,2023-05-11T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-05-11T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-05-11T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-05-11T15:30:00.000+00:00,transformer,,Temperature,C,19.1
775207,Foxholes Lane West - Redditch,2023-05-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-05-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
775207,Foxholes Lane West - Redditch,2023-05-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-05-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
775207,Foxholes Lane West - Redditch,2023-05-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-05-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
775207,Foxholes Lane West - Redditch,2023-05-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
775207,Foxholes Lane West - Redditch,2023-05-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
775207,Foxholes Lane West - Redditch,2023-05-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-05-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.6
775207,Foxholes Lane West - Redditch,2023-05-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.34
775207,Foxholes Lane West - Redditch,2023-05-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.56
775207,Foxholes Lane West - Redditch,2023-05-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
775207,Foxholes Lane West - Redditch,2023-05-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-05-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-05-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-05-11T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-05-11T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.84
775207,Foxholes Lane West - Redditch,2023-05-11T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-05-11T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
775207,Foxholes Lane West - Redditch,2023-05-11T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
775207,Foxholes Lane West - Redditch,2023-05-11T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
775207,Foxholes Lane West - Redditch,2023-05-11T15:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-05-11T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
775207,Foxholes Lane West - Redditch,2023-05-11T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-05-11T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-05-11T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-05-11T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-05-11T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
775207,Foxholes Lane West - Redditch,2023-05-11T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.81
775207,Foxholes Lane West - Redditch,2023-05-11T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
775207,Foxholes Lane West - Redditch,2023-05-11T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
775207,Foxholes Lane West - Redditch,2023-05-11T15:20:00.000+00:00,feeder,1,N Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-05-11T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-05-11T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
775207,Foxholes Lane West - Redditch,2023-05-11T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
775207,Foxholes Lane West - Redditch,2023-05-11T15:20:00.000+00:00,transformer,,Temperature,C,19.1
775207,Foxholes Lane West - Redditch,2023-05-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-05-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
775207,Foxholes Lane West - Redditch,2023-05-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-05-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
775207,Foxholes Lane West - Redditch,2023-05-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-05-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
775207,Foxholes Lane West - Redditch,2023-05-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
775207,Foxholes Lane West - Redditch,2023-05-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
775207,Foxholes Lane West - Redditch,2023-05-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-05-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.59
775207,Foxholes Lane West - Redditch,2023-05-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.15
775207,Foxholes Lane West - Redditch,2023-05-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.82
775207,Foxholes Lane West - Redditch,2023-05-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-05-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-05-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-05-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-05-11T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-05-11T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-05-11T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-05-11T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
775207,Foxholes Lane West - Redditch,2023-05-11T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
775207,Foxholes Lane West - Redditch,2023-05-11T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
775207,Foxholes Lane West - Redditch,2023-05-11T15:10:00.000+00:00,feeder,2,N Current (RMS),A,35.6
775207,Foxholes Lane West - Redditch,2023-05-11T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-05-11T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-05-11T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-05-11T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-05-11T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-11T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-05-11T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.8
775207,Foxholes Lane West - Redditch,2023-05-11T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-05-11T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
775207,Foxholes Lane West - Redditch,2023-05-11T15:10:00.000+00:00,feeder,1,N Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-05-11T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-05-11T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-05-11T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-05-11T15:10:00.000+00:00,transformer,,Temperature,C,19.1
775207,Foxholes Lane West - Redditch,2023-05-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-05-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
775207,Foxholes Lane West - Redditch,2023-05-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
775207,Foxholes Lane West - Redditch,2023-05-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-05-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
775207,Foxholes Lane West - Redditch,2023-05-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
775207,Foxholes Lane West - Redditch,2023-05-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-05-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-05-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.75
775207,Foxholes Lane West - Redditch,2023-05-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.55
775207,Foxholes Lane West - Redditch,2023-05-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.51
775207,Foxholes Lane West - Redditch,2023-05-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-05-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
775207,Foxholes Lane West - Redditch,2023-05-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-05-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-05-11T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-05-11T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-05-11T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-05-11T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.05
775207,Foxholes Lane West - Redditch,2023-05-11T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
775207,Foxholes Lane West - Redditch,2023-05-11T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
775207,Foxholes Lane West - Redditch,2023-05-11T15:00:00.000+00:00,feeder,2,N Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-05-11T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-05-11T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
775207,Foxholes Lane West - Redditch,2023-05-11T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-05-11T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-05-11T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-05-11T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-05-11T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.44
775207,Foxholes Lane West - Redditch,2023-05-11T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-05-11T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
775207,Foxholes Lane West - Redditch,2023-05-11T15:00:00.000+00:00,feeder,1,N Current (RMS),A,42.3
775207,Foxholes Lane West - Redditch,2023-05-11T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-05-11T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-05-11T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
775207,Foxholes Lane West - Redditch,2023-05-11T15:00:00.000+00:00,transformer,,Temperature,C,19.1
775207,Foxholes Lane West - Redditch,2023-05-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-05-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
775207,Foxholes Lane West - Redditch,2023-05-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-05-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
775207,Foxholes Lane West - Redditch,2023-05-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-05-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
775207,Foxholes Lane West - Redditch,2023-05-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
775207,Foxholes Lane West - Redditch,2023-05-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
775207,Foxholes Lane West - Redditch,2023-05-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-05-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.49
775207,Foxholes Lane West - Redditch,2023-05-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.8
775207,Foxholes Lane West - Redditch,2023-05-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.12
775207,Foxholes Lane West - Redditch,2023-05-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
775207,Foxholes Lane West - Redditch,2023-05-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
775207,Foxholes Lane West - Redditch,2023-05-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
