Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-05-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-05-11T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-05-11T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-05-11T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-05-11T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
775207,Foxholes Lane West - Redditch,2023-05-11T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
775207,Foxholes Lane West - Redditch,2023-05-11T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.73
775207,Foxholes Lane West - Redditch,2023-05-11T14:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-05-11T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-05-11T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-05-11T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-05-11T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-05-11T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-11T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-05-11T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.52
775207,Foxholes Lane West - Redditch,2023-05-11T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
775207,Foxholes Lane West - Redditch,2023-05-11T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
775207,Foxholes Lane West - Redditch,2023-05-11T14:50:00.000+00:00,feeder,1,N Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-05-11T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-05-11T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-05-11T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-05-11T14:50:00.000+00:00,transformer,,Temperature,C,19.0
775207,Foxholes Lane West - Redditch,2023-05-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-05-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
775207,Foxholes Lane West - Redditch,2023-05-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-05-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
775207,Foxholes Lane West - Redditch,2023-05-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-05-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
775207,Foxholes Lane West - Redditch,2023-05-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
775207,Foxholes Lane West - Redditch,2023-05-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-05-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-05-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.31
775207,Foxholes Lane West - Redditch,2023-05-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.96
775207,Foxholes Lane West - Redditch,2023-05-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.03
775207,Foxholes Lane West - Redditch,2023-05-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
775207,Foxholes Lane West - Redditch,2023-05-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
775207,Foxholes Lane West - Redditch,2023-05-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-05-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-05-11T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-05-11T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-05-11T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-05-11T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
775207,Foxholes Lane West - Redditch,2023-05-11T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
775207,Foxholes Lane West - Redditch,2023-05-11T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.77
775207,Foxholes Lane West - Redditch,2023-05-11T14:40:00.000+00:00,feeder,2,N Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-05-11T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
775207,Foxholes Lane West - Redditch,2023-05-11T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-05-11T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-05-11T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-05-11T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-11T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-05-11T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.16
775207,Foxholes Lane West - Redditch,2023-05-11T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-05-11T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
775207,Foxholes Lane West - Redditch,2023-05-11T14:40:00.000+00:00,feeder,1,N Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-05-11T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
775207,Foxholes Lane West - Redditch,2023-05-11T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-05-11T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
775207,Foxholes Lane West - Redditch,2023-05-11T14:40:00.000+00:00,transformer,,Temperature,C,19.0
775207,Foxholes Lane West - Redditch,2023-05-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-05-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
775207,Foxholes Lane West - Redditch,2023-05-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-05-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
775207,Foxholes Lane West - Redditch,2023-05-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-05-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
775207,Foxholes Lane West - Redditch,2023-05-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
775207,Foxholes Lane West - Redditch,2023-05-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-05-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-05-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.35
775207,Foxholes Lane West - Redditch,2023-05-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.94
775207,Foxholes Lane West - Redditch,2023-05-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.12
775207,Foxholes Lane West - Redditch,2023-05-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-05-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
775207,Foxholes Lane West - Redditch,2023-05-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-05-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-05-11T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-05-11T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-05-11T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-05-11T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
775207,Foxholes Lane West - Redditch,2023-05-11T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
775207,Foxholes Lane West - Redditch,2023-05-11T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
775207,Foxholes Lane West - Redditch,2023-05-11T14:30:00.000+00:00,feeder,2,N Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-05-11T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-05-11T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-05-11T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
775207,Foxholes Lane West - Redditch,2023-05-11T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-05-11T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-11T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-05-11T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.02
775207,Foxholes Lane West - Redditch,2023-05-11T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-05-11T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
775207,Foxholes Lane West - Redditch,2023-05-11T14:30:00.000+00:00,feeder,1,N Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-05-11T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-05-11T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-05-11T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-05-11T14:30:00.000+00:00,transformer,,Temperature,C,18.9
775207,Foxholes Lane West - Redditch,2023-05-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-05-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
775207,Foxholes Lane West - Redditch,2023-05-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
775207,Foxholes Lane West - Redditch,2023-05-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-05-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
775207,Foxholes Lane West - Redditch,2023-05-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
775207,Foxholes Lane West - Redditch,2023-05-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-05-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-05-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.45
775207,Foxholes Lane West - Redditch,2023-05-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.21
775207,Foxholes Lane West - Redditch,2023-05-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.02
775207,Foxholes Lane West - Redditch,2023-05-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-05-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-05-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-05-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-05-11T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-05-11T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-05-11T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-05-11T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
775207,Foxholes Lane West - Redditch,2023-05-11T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
775207,Foxholes Lane West - Redditch,2023-05-11T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
775207,Foxholes Lane West - Redditch,2023-05-11T14:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-05-11T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
775207,Foxholes Lane West - Redditch,2023-05-11T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-05-11T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-05-11T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-05-11T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-11T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-05-11T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.47
775207,Foxholes Lane West - Redditch,2023-05-11T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-05-11T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
775207,Foxholes Lane West - Redditch,2023-05-11T14:20:00.000+00:00,feeder,1,N Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-05-11T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-05-11T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-05-11T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
775207,Foxholes Lane West - Redditch,2023-05-11T14:20:00.000+00:00,transformer,,Temperature,C,18.9
775207,Foxholes Lane West - Redditch,2023-05-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
775207,Foxholes Lane West - Redditch,2023-05-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
775207,Foxholes Lane West - Redditch,2023-05-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-05-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
775207,Foxholes Lane West - Redditch,2023-05-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-05-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
775207,Foxholes Lane West - Redditch,2023-05-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
775207,Foxholes Lane West - Redditch,2023-05-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-05-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-05-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.47
775207,Foxholes Lane West - Redditch,2023-05-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.73
775207,Foxholes Lane West - Redditch,2023-05-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.72
775207,Foxholes Lane West - Redditch,2023-05-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-05-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
775207,Foxholes Lane West - Redditch,2023-05-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-05-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-05-11T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-05-11T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-05-11T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-05-11T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
775207,Foxholes Lane West - Redditch,2023-05-11T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.57
775207,Foxholes Lane West - Redditch,2023-05-11T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
775207,Foxholes Lane West - Redditch,2023-05-11T14:10:00.000+00:00,feeder,2,N Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-05-11T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
775207,Foxholes Lane West - Redditch,2023-05-11T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
775207,Foxholes Lane West - Redditch,2023-05-11T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-05-11T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-05-11T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-11T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
775207,Foxholes Lane West - Redditch,2023-05-11T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.91
775207,Foxholes Lane West - Redditch,2023-05-11T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-05-11T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
775207,Foxholes Lane West - Redditch,2023-05-11T14:10:00.000+00:00,feeder,1,N Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-05-11T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
775207,Foxholes Lane West - Redditch,2023-05-11T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-05-11T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-05-11T14:10:00.000+00:00,transformer,,Temperature,C,18.8
775207,Foxholes Lane West - Redditch,2023-05-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
775207,Foxholes Lane West - Redditch,2023-05-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
775207,Foxholes Lane West - Redditch,2023-05-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
775207,Foxholes Lane West - Redditch,2023-05-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-05-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
775207,Foxholes Lane West - Redditch,2023-05-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
775207,Foxholes Lane West - Redditch,2023-05-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-05-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-05-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.04
775207,Foxholes Lane West - Redditch,2023-05-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.8
775207,Foxholes Lane West - Redditch,2023-05-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.73
775207,Foxholes Lane West - Redditch,2023-05-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-05-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
775207,Foxholes Lane West - Redditch,2023-05-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-05-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-05-11T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-05-11T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-05-11T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-05-11T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
775207,Foxholes Lane West - Redditch,2023-05-11T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.59
775207,Foxholes Lane West - Redditch,2023-05-11T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
775207,Foxholes Lane West - Redditch,2023-05-11T14:00:00.000+00:00,feeder,2,N Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-05-11T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-05-11T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.3
775207,Foxholes Lane West - Redditch,2023-05-11T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-05-11T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-05-11T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-11T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
775207,Foxholes Lane West - Redditch,2023-05-11T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.4
775207,Foxholes Lane West - Redditch,2023-05-11T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-05-11T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
775207,Foxholes Lane West - Redditch,2023-05-11T14:00:00.000+00:00,feeder,1,N Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-05-11T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
775207,Foxholes Lane West - Redditch,2023-05-11T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-05-11T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
775207,Foxholes Lane West - Redditch,2023-05-11T14:00:00.000+00:00,transformer,,Temperature,C,18.8
775207,Foxholes Lane West - Redditch,2023-05-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
775207,Foxholes Lane West - Redditch,2023-05-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
775207,Foxholes Lane West - Redditch,2023-05-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-05-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
775207,Foxholes Lane West - Redditch,2023-05-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-05-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
775207,Foxholes Lane West - Redditch,2023-05-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
775207,Foxholes Lane West - Redditch,2023-05-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-05-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-05-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.94
775207,Foxholes Lane West - Redditch,2023-05-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.77
775207,Foxholes Lane West - Redditch,2023-05-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.95
775207,Foxholes Lane West - Redditch,2023-05-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
775207,Foxholes Lane West - Redditch,2023-05-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
775207,Foxholes Lane West - Redditch,2023-05-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
775207,Foxholes Lane West - Redditch,2023-05-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-05-11T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-05-11T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-05-11T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-05-11T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
775207,Foxholes Lane West - Redditch,2023-05-11T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.58
775207,Foxholes Lane West - Redditch,2023-05-11T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
775207,Foxholes Lane West - Redditch,2023-05-11T13:50:00.000+00:00,feeder,2,N Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-05-11T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-05-11T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
775207,Foxholes Lane West - Redditch,2023-05-11T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-05-11T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-05-11T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-11T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-05-11T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.69
775207,Foxholes Lane West - Redditch,2023-05-11T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-05-11T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
775207,Foxholes Lane West - Redditch,2023-05-11T13:50:00.000+00:00,feeder,1,N Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-05-11T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-05-11T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.5
775207,Foxholes Lane West - Redditch,2023-05-11T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-05-11T13:50:00.000+00:00,transformer,,Temperature,C,18.7
775207,Foxholes Lane West - Redditch,2023-05-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
775207,Foxholes Lane West - Redditch,2023-05-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
775207,Foxholes Lane West - Redditch,2023-05-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-05-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
775207,Foxholes Lane West - Redditch,2023-05-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-05-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
775207,Foxholes Lane West - Redditch,2023-05-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
775207,Foxholes Lane West - Redditch,2023-05-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-05-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-05-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.09
775207,Foxholes Lane West - Redditch,2023-05-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.91
775207,Foxholes Lane West - Redditch,2023-05-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.25
775207,Foxholes Lane West - Redditch,2023-05-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-05-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
775207,Foxholes Lane West - Redditch,2023-05-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-05-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-05-11T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-05-11T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-05-11T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-05-11T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.95
775207,Foxholes Lane West - Redditch,2023-05-11T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
775207,Foxholes Lane West - Redditch,2023-05-11T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
775207,Foxholes Lane West - Redditch,2023-05-11T13:40:00.000+00:00,feeder,2,N Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-05-11T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-05-11T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-05-11T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-05-11T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-05-11T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-11T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-05-11T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.16
775207,Foxholes Lane West - Redditch,2023-05-11T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
775207,Foxholes Lane West - Redditch,2023-05-11T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
775207,Foxholes Lane West - Redditch,2023-05-11T13:40:00.000+00:00,feeder,1,N Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-05-11T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-05-11T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-05-11T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
775207,Foxholes Lane West - Redditch,2023-05-11T13:40:00.000+00:00,transformer,,Temperature,C,18.7
775207,Foxholes Lane West - Redditch,2023-05-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
775207,Foxholes Lane West - Redditch,2023-05-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
775207,Foxholes Lane West - Redditch,2023-05-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-05-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
775207,Foxholes Lane West - Redditch,2023-05-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-05-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
775207,Foxholes Lane West - Redditch,2023-05-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
775207,Foxholes Lane West - Redditch,2023-05-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-05-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-05-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.12
775207,Foxholes Lane West - Redditch,2023-05-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.87
775207,Foxholes Lane West - Redditch,2023-05-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.07
775207,Foxholes Lane West - Redditch,2023-05-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-05-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
775207,Foxholes Lane West - Redditch,2023-05-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-05-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-05-11T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-05-11T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-05-11T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-05-11T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
775207,Foxholes Lane West - Redditch,2023-05-11T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
775207,Foxholes Lane West - Redditch,2023-05-11T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
775207,Foxholes Lane West - Redditch,2023-05-11T13:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-05-11T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
775207,Foxholes Lane West - Redditch,2023-05-11T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-05-11T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-05-11T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-05-11T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-05-11T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
775207,Foxholes Lane West - Redditch,2023-05-11T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.13
775207,Foxholes Lane West - Redditch,2023-05-11T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
775207,Foxholes Lane West - Redditch,2023-05-11T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
775207,Foxholes Lane West - Redditch,2023-05-11T13:30:00.000+00:00,feeder,1,N Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-05-11T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-05-11T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-05-11T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-05-11T13:30:00.000+00:00,transformer,,Temperature,C,18.6
775207,Foxholes Lane West - Redditch,2023-05-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-05-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
775207,Foxholes Lane West - Redditch,2023-05-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-05-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
775207,Foxholes Lane West - Redditch,2023-05-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-05-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
775207,Foxholes Lane West - Redditch,2023-05-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
775207,Foxholes Lane West - Redditch,2023-05-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-05-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-05-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.26
775207,Foxholes Lane West - Redditch,2023-05-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.62
775207,Foxholes Lane West - Redditch,2023-05-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.54
775207,Foxholes Lane West - Redditch,2023-05-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
775207,Foxholes Lane West - Redditch,2023-05-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
775207,Foxholes Lane West - Redditch,2023-05-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-05-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-05-11T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-05-11T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-05-11T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-05-11T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
775207,Foxholes Lane West - Redditch,2023-05-11T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.15
775207,Foxholes Lane West - Redditch,2023-05-11T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
775207,Foxholes Lane West - Redditch,2023-05-11T13:20:00.000+00:00,feeder,2,N Current (RMS),A,37.6
775207,Foxholes Lane West - Redditch,2023-05-11T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-05-11T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-05-11T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-05-11T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-05-11T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-11T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
775207,Foxholes Lane West - Redditch,2023-05-11T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.34
775207,Foxholes Lane West - Redditch,2023-05-11T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-05-11T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
775207,Foxholes Lane West - Redditch,2023-05-11T13:20:00.000+00:00,feeder,1,N Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-05-11T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
775207,Foxholes Lane West - Redditch,2023-05-11T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.6
775207,Foxholes Lane West - Redditch,2023-05-11T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
775207,Foxholes Lane West - Redditch,2023-05-11T13:20:00.000+00:00,transformer,,Temperature,C,18.6
775207,Foxholes Lane West - Redditch,2023-05-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
775207,Foxholes Lane West - Redditch,2023-05-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
775207,Foxholes Lane West - Redditch,2023-05-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-05-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
775207,Foxholes Lane West - Redditch,2023-05-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-05-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
775207,Foxholes Lane West - Redditch,2023-05-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
775207,Foxholes Lane West - Redditch,2023-05-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-05-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-05-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.01
775207,Foxholes Lane West - Redditch,2023-05-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.45
775207,Foxholes Lane West - Redditch,2023-05-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.03
775207,Foxholes Lane West - Redditch,2023-05-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
775207,Foxholes Lane West - Redditch,2023-05-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
775207,Foxholes Lane West - Redditch,2023-05-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-05-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-05-11T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-05-11T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-05-11T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-05-11T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.77
775207,Foxholes Lane West - Redditch,2023-05-11T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
775207,Foxholes Lane West - Redditch,2023-05-11T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
775207,Foxholes Lane West - Redditch,2023-05-11T13:10:00.000+00:00,feeder,2,N Current (RMS),A,19.8
775207,Foxholes Lane West - Redditch,2023-05-11T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-05-11T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
775207,Foxholes Lane West - Redditch,2023-05-11T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
775207,Foxholes Lane West - Redditch,2023-05-11T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-05-11T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-05-11T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-05-11T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.78
775207,Foxholes Lane West - Redditch,2023-05-11T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
775207,Foxholes Lane West - Redditch,2023-05-11T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
775207,Foxholes Lane West - Redditch,2023-05-11T13:10:00.000+00:00,feeder,1,N Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-05-11T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-05-11T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
775207,Foxholes Lane West - Redditch,2023-05-11T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-05-11T13:10:00.000+00:00,transformer,,Temperature,C,18.5
775207,Foxholes Lane West - Redditch,2023-05-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-05-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
775207,Foxholes Lane West - Redditch,2023-05-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
775207,Foxholes Lane West - Redditch,2023-05-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-05-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
775207,Foxholes Lane West - Redditch,2023-05-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
775207,Foxholes Lane West - Redditch,2023-05-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-05-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
775207,Foxholes Lane West - Redditch,2023-05-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.55
775207,Foxholes Lane West - Redditch,2023-05-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.85
775207,Foxholes Lane West - Redditch,2023-05-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.96
775207,Foxholes Lane West - Redditch,2023-05-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-05-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
775207,Foxholes Lane West - Redditch,2023-05-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-05-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
775207,Foxholes Lane West - Redditch,2023-05-11T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-05-11T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-05-11T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-05-11T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
775207,Foxholes Lane West - Redditch,2023-05-11T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
775207,Foxholes Lane West - Redditch,2023-05-11T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
775207,Foxholes Lane West - Redditch,2023-05-11T13:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-05-11T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-05-11T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-05-11T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-05-11T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-05-11T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-05-11T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-05-11T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.25
775207,Foxholes Lane West - Redditch,2023-05-11T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
775207,Foxholes Lane West - Redditch,2023-05-11T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
775207,Foxholes Lane West - Redditch,2023-05-11T13:00:00.000+00:00,feeder,1,N Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-05-11T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-05-11T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
775207,Foxholes Lane West - Redditch,2023-05-11T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-05-11T13:00:00.000+00:00,transformer,,Temperature,C,18.5
775207,Foxholes Lane West - Redditch,2023-05-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-05-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
775207,Foxholes Lane West - Redditch,2023-05-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
775207,Foxholes Lane West - Redditch,2023-05-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-05-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
775207,Foxholes Lane West - Redditch,2023-05-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
775207,Foxholes Lane West - Redditch,2023-05-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-05-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-05-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.91
775207,Foxholes Lane West - Redditch,2023-05-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.29
775207,Foxholes Lane West - Redditch,2023-05-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.07
775207,Foxholes Lane West - Redditch,2023-05-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
775207,Foxholes Lane West - Redditch,2023-05-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-05-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-05-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
775207,Foxholes Lane West - Redditch,2023-05-11T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-05-11T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-05-11T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-05-11T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
775207,Foxholes Lane West - Redditch,2023-05-11T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
775207,Foxholes Lane West - Redditch,2023-05-11T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
775207,Foxholes Lane West - Redditch,2023-05-11T12:50:00.000+00:00,feeder,2,N Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-05-11T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
775207,Foxholes Lane West - Redditch,2023-05-11T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-05-11T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-05-11T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
775207,Foxholes Lane West - Redditch,2023-05-11T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-05-11T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
775207,Foxholes Lane West - Redditch,2023-05-11T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.47
775207,Foxholes Lane West - Redditch,2023-05-11T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-05-11T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
775207,Foxholes Lane West - Redditch,2023-05-11T12:50:00.000+00:00,feeder,1,N Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-05-11T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-05-11T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
775207,Foxholes Lane West - Redditch,2023-05-11T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-05-11T12:50:00.000+00:00,transformer,,Temperature,C,18.5
775207,Foxholes Lane West - Redditch,2023-05-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
775207,Foxholes Lane West - Redditch,2023-05-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
775207,Foxholes Lane West - Redditch,2023-05-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
775207,Foxholes Lane West - Redditch,2023-05-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
