Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-05-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
775207,Foxholes Lane West - Redditch,2023-05-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-05-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
775207,Foxholes Lane West - Redditch,2023-05-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.65
775207,Foxholes Lane West - Redditch,2023-05-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.19
775207,Foxholes Lane West - Redditch,2023-05-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.56
775207,Foxholes Lane West - Redditch,2023-05-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-05-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
775207,Foxholes Lane West - Redditch,2023-05-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-05-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-05-11T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-05-11T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-05-11T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
775207,Foxholes Lane West - Redditch,2023-05-11T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
775207,Foxholes Lane West - Redditch,2023-05-11T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.02
775207,Foxholes Lane West - Redditch,2023-05-11T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
775207,Foxholes Lane West - Redditch,2023-05-11T12:40:00.000+00:00,feeder,2,N Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-05-11T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-05-11T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-05-11T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-05-11T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-05-11T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-11T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
775207,Foxholes Lane West - Redditch,2023-05-11T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.12
775207,Foxholes Lane West - Redditch,2023-05-11T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-05-11T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
775207,Foxholes Lane West - Redditch,2023-05-11T12:40:00.000+00:00,feeder,1,N Current (RMS),A,43.5
775207,Foxholes Lane West - Redditch,2023-05-11T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-05-11T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-05-11T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
775207,Foxholes Lane West - Redditch,2023-05-11T12:40:00.000+00:00,transformer,,Temperature,C,18.4
775207,Foxholes Lane West - Redditch,2023-05-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-05-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
775207,Foxholes Lane West - Redditch,2023-05-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
775207,Foxholes Lane West - Redditch,2023-05-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-05-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
775207,Foxholes Lane West - Redditch,2023-05-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
775207,Foxholes Lane West - Redditch,2023-05-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-05-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
775207,Foxholes Lane West - Redditch,2023-05-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.2
775207,Foxholes Lane West - Redditch,2023-05-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.15
775207,Foxholes Lane West - Redditch,2023-05-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.16
775207,Foxholes Lane West - Redditch,2023-05-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-05-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
775207,Foxholes Lane West - Redditch,2023-05-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-05-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-05-11T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-05-11T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-05-11T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
775207,Foxholes Lane West - Redditch,2023-05-11T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
775207,Foxholes Lane West - Redditch,2023-05-11T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
775207,Foxholes Lane West - Redditch,2023-05-11T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
775207,Foxholes Lane West - Redditch,2023-05-11T12:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-05-11T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-05-11T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-05-11T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
775207,Foxholes Lane West - Redditch,2023-05-11T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-05-11T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-05-11T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
775207,Foxholes Lane West - Redditch,2023-05-11T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.35
775207,Foxholes Lane West - Redditch,2023-05-11T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-05-11T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
775207,Foxholes Lane West - Redditch,2023-05-11T12:30:00.000+00:00,feeder,1,N Current (RMS),A,45.7
775207,Foxholes Lane West - Redditch,2023-05-11T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-05-11T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-05-11T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-05-11T12:30:00.000+00:00,transformer,,Temperature,C,18.4
775207,Foxholes Lane West - Redditch,2023-05-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-05-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
775207,Foxholes Lane West - Redditch,2023-05-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-05-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
775207,Foxholes Lane West - Redditch,2023-05-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-05-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
775207,Foxholes Lane West - Redditch,2023-05-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
775207,Foxholes Lane West - Redditch,2023-05-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-05-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
775207,Foxholes Lane West - Redditch,2023-05-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.49
775207,Foxholes Lane West - Redditch,2023-05-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.22
775207,Foxholes Lane West - Redditch,2023-05-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.62
775207,Foxholes Lane West - Redditch,2023-05-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-05-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
775207,Foxholes Lane West - Redditch,2023-05-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-05-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
775207,Foxholes Lane West - Redditch,2023-05-11T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-05-11T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-05-11T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-05-11T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
775207,Foxholes Lane West - Redditch,2023-05-11T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
775207,Foxholes Lane West - Redditch,2023-05-11T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
775207,Foxholes Lane West - Redditch,2023-05-11T12:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-05-11T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-05-11T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-05-11T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-05-11T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
775207,Foxholes Lane West - Redditch,2023-05-11T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-05-11T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-05-11T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.85
775207,Foxholes Lane West - Redditch,2023-05-11T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-05-11T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
775207,Foxholes Lane West - Redditch,2023-05-11T12:20:00.000+00:00,feeder,1,N Current (RMS),A,41.9
775207,Foxholes Lane West - Redditch,2023-05-11T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-05-11T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-05-11T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
775207,Foxholes Lane West - Redditch,2023-05-11T12:20:00.000+00:00,transformer,,Temperature,C,18.4
775207,Foxholes Lane West - Redditch,2023-05-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
775207,Foxholes Lane West - Redditch,2023-05-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
775207,Foxholes Lane West - Redditch,2023-05-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-05-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
775207,Foxholes Lane West - Redditch,2023-05-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
775207,Foxholes Lane West - Redditch,2023-05-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
775207,Foxholes Lane West - Redditch,2023-05-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
775207,Foxholes Lane West - Redditch,2023-05-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-05-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-05-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.76
775207,Foxholes Lane West - Redditch,2023-05-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.52
775207,Foxholes Lane West - Redditch,2023-05-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.63
775207,Foxholes Lane West - Redditch,2023-05-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-05-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
775207,Foxholes Lane West - Redditch,2023-05-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-05-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-05-11T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
775207,Foxholes Lane West - Redditch,2023-05-11T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-05-11T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-05-11T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
775207,Foxholes Lane West - Redditch,2023-05-11T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
775207,Foxholes Lane West - Redditch,2023-05-11T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
775207,Foxholes Lane West - Redditch,2023-05-11T12:10:00.000+00:00,feeder,2,N Current (RMS),A,17.7
775207,Foxholes Lane West - Redditch,2023-05-11T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-05-11T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-05-11T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-05-11T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
775207,Foxholes Lane West - Redditch,2023-05-11T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-11T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
775207,Foxholes Lane West - Redditch,2023-05-11T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.58
775207,Foxholes Lane West - Redditch,2023-05-11T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
775207,Foxholes Lane West - Redditch,2023-05-11T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
775207,Foxholes Lane West - Redditch,2023-05-11T12:10:00.000+00:00,feeder,1,N Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-05-11T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
775207,Foxholes Lane West - Redditch,2023-05-11T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
775207,Foxholes Lane West - Redditch,2023-05-11T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-05-11T12:10:00.000+00:00,transformer,,Temperature,C,18.4
775207,Foxholes Lane West - Redditch,2023-05-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-05-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
775207,Foxholes Lane West - Redditch,2023-05-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
775207,Foxholes Lane West - Redditch,2023-05-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
775207,Foxholes Lane West - Redditch,2023-05-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
775207,Foxholes Lane West - Redditch,2023-05-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-05-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-05-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.23
775207,Foxholes Lane West - Redditch,2023-05-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.56
775207,Foxholes Lane West - Redditch,2023-05-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.46
775207,Foxholes Lane West - Redditch,2023-05-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-05-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
775207,Foxholes Lane West - Redditch,2023-05-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-05-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-05-11T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-05-11T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
775207,Foxholes Lane West - Redditch,2023-05-11T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-05-11T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
775207,Foxholes Lane West - Redditch,2023-05-11T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
775207,Foxholes Lane West - Redditch,2023-05-11T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.33
775207,Foxholes Lane West - Redditch,2023-05-11T12:00:00.000+00:00,feeder,2,N Current (RMS),A,37.0
775207,Foxholes Lane West - Redditch,2023-05-11T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-05-11T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-05-11T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-05-11T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
775207,Foxholes Lane West - Redditch,2023-05-11T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-05-11T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
775207,Foxholes Lane West - Redditch,2023-05-11T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.48
775207,Foxholes Lane West - Redditch,2023-05-11T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-05-11T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
775207,Foxholes Lane West - Redditch,2023-05-11T12:00:00.000+00:00,feeder,1,N Current (RMS),A,56.0
775207,Foxholes Lane West - Redditch,2023-05-11T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
775207,Foxholes Lane West - Redditch,2023-05-11T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-05-11T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
775207,Foxholes Lane West - Redditch,2023-05-11T12:00:00.000+00:00,transformer,,Temperature,C,18.3
775207,Foxholes Lane West - Redditch,2023-05-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-05-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
775207,Foxholes Lane West - Redditch,2023-05-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
775207,Foxholes Lane West - Redditch,2023-05-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
775207,Foxholes Lane West - Redditch,2023-05-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
775207,Foxholes Lane West - Redditch,2023-05-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-05-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-05-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.66
775207,Foxholes Lane West - Redditch,2023-05-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.71
775207,Foxholes Lane West - Redditch,2023-05-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.66
775207,Foxholes Lane West - Redditch,2023-05-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
775207,Foxholes Lane West - Redditch,2023-05-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
775207,Foxholes Lane West - Redditch,2023-05-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
775207,Foxholes Lane West - Redditch,2023-05-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-05-11T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-05-11T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-05-11T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-05-11T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
775207,Foxholes Lane West - Redditch,2023-05-11T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
775207,Foxholes Lane West - Redditch,2023-05-11T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.11
775207,Foxholes Lane West - Redditch,2023-05-11T11:50:00.000+00:00,feeder,2,N Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-05-11T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-05-11T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
775207,Foxholes Lane West - Redditch,2023-05-11T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-05-11T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
775207,Foxholes Lane West - Redditch,2023-05-11T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-05-11T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-05-11T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.15
775207,Foxholes Lane West - Redditch,2023-05-11T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-05-11T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
775207,Foxholes Lane West - Redditch,2023-05-11T11:50:00.000+00:00,feeder,1,N Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-05-11T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
775207,Foxholes Lane West - Redditch,2023-05-11T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
775207,Foxholes Lane West - Redditch,2023-05-11T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
775207,Foxholes Lane West - Redditch,2023-05-11T11:50:00.000+00:00,transformer,,Temperature,C,18.2
775207,Foxholes Lane West - Redditch,2023-05-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-05-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
775207,Foxholes Lane West - Redditch,2023-05-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-05-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
775207,Foxholes Lane West - Redditch,2023-05-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
775207,Foxholes Lane West - Redditch,2023-05-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
775207,Foxholes Lane West - Redditch,2023-05-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
775207,Foxholes Lane West - Redditch,2023-05-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-05-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-05-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.3
775207,Foxholes Lane West - Redditch,2023-05-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.86
775207,Foxholes Lane West - Redditch,2023-05-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.09
775207,Foxholes Lane West - Redditch,2023-05-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-05-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-05-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-05-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
775207,Foxholes Lane West - Redditch,2023-05-11T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-05-11T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-05-11T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-05-11T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
775207,Foxholes Lane West - Redditch,2023-05-11T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
775207,Foxholes Lane West - Redditch,2023-05-11T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
775207,Foxholes Lane West - Redditch,2023-05-11T11:40:00.000+00:00,feeder,2,N Current (RMS),A,18.4
775207,Foxholes Lane West - Redditch,2023-05-11T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
775207,Foxholes Lane West - Redditch,2023-05-11T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
775207,Foxholes Lane West - Redditch,2023-05-11T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-05-11T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-05-11T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-05-11T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-05-11T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.15
775207,Foxholes Lane West - Redditch,2023-05-11T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
775207,Foxholes Lane West - Redditch,2023-05-11T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
775207,Foxholes Lane West - Redditch,2023-05-11T11:40:00.000+00:00,feeder,1,N Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-05-11T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-05-11T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
775207,Foxholes Lane West - Redditch,2023-05-11T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
775207,Foxholes Lane West - Redditch,2023-05-11T11:40:00.000+00:00,transformer,,Temperature,C,18.2
775207,Foxholes Lane West - Redditch,2023-05-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-05-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
775207,Foxholes Lane West - Redditch,2023-05-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
775207,Foxholes Lane West - Redditch,2023-05-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-05-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
775207,Foxholes Lane West - Redditch,2023-05-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
775207,Foxholes Lane West - Redditch,2023-05-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
775207,Foxholes Lane West - Redditch,2023-05-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-05-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.77
775207,Foxholes Lane West - Redditch,2023-05-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.92
775207,Foxholes Lane West - Redditch,2023-05-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.06
775207,Foxholes Lane West - Redditch,2023-05-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-05-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-05-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
775207,Foxholes Lane West - Redditch,2023-05-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-05-11T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-05-11T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-05-11T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-05-11T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.8
775207,Foxholes Lane West - Redditch,2023-05-11T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.03
775207,Foxholes Lane West - Redditch,2023-05-11T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
775207,Foxholes Lane West - Redditch,2023-05-11T11:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-05-11T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
775207,Foxholes Lane West - Redditch,2023-05-11T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-05-11T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-05-11T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-05-11T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-11T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-05-11T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.94
775207,Foxholes Lane West - Redditch,2023-05-11T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-05-11T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
775207,Foxholes Lane West - Redditch,2023-05-11T11:30:00.000+00:00,feeder,1,N Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-05-11T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-05-11T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-11T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-05-11T11:30:00.000+00:00,transformer,,Temperature,C,18.2
775207,Foxholes Lane West - Redditch,2023-05-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-05-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
775207,Foxholes Lane West - Redditch,2023-05-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
775207,Foxholes Lane West - Redditch,2023-05-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
775207,Foxholes Lane West - Redditch,2023-05-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
775207,Foxholes Lane West - Redditch,2023-05-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-05-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-05-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.75
775207,Foxholes Lane West - Redditch,2023-05-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.15
775207,Foxholes Lane West - Redditch,2023-05-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.68
775207,Foxholes Lane West - Redditch,2023-05-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
775207,Foxholes Lane West - Redditch,2023-05-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
775207,Foxholes Lane West - Redditch,2023-05-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-05-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-05-11T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-05-11T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
775207,Foxholes Lane West - Redditch,2023-05-11T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-05-11T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.46
775207,Foxholes Lane West - Redditch,2023-05-11T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
775207,Foxholes Lane West - Redditch,2023-05-11T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
775207,Foxholes Lane West - Redditch,2023-05-11T11:20:00.000+00:00,feeder,2,N Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-05-11T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
775207,Foxholes Lane West - Redditch,2023-05-11T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-05-11T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-05-11T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
775207,Foxholes Lane West - Redditch,2023-05-11T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-05-11T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-05-11T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.2
775207,Foxholes Lane West - Redditch,2023-05-11T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-05-11T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
775207,Foxholes Lane West - Redditch,2023-05-11T11:20:00.000+00:00,feeder,1,N Current (RMS),A,48.2
775207,Foxholes Lane West - Redditch,2023-05-11T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
775207,Foxholes Lane West - Redditch,2023-05-11T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-05-11T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
775207,Foxholes Lane West - Redditch,2023-05-11T11:20:00.000+00:00,transformer,,Temperature,C,18.3
775207,Foxholes Lane West - Redditch,2023-05-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-05-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
775207,Foxholes Lane West - Redditch,2023-05-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-05-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
775207,Foxholes Lane West - Redditch,2023-05-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-05-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
775207,Foxholes Lane West - Redditch,2023-05-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
775207,Foxholes Lane West - Redditch,2023-05-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-05-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-05-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.66
775207,Foxholes Lane West - Redditch,2023-05-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.73
775207,Foxholes Lane West - Redditch,2023-05-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.87
775207,Foxholes Lane West - Redditch,2023-05-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
775207,Foxholes Lane West - Redditch,2023-05-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
775207,Foxholes Lane West - Redditch,2023-05-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-05-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-05-11T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-05-11T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-05-11T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-05-11T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.34
775207,Foxholes Lane West - Redditch,2023-05-11T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
775207,Foxholes Lane West - Redditch,2023-05-11T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
775207,Foxholes Lane West - Redditch,2023-05-11T11:10:00.000+00:00,feeder,2,N Current (RMS),A,29.6
775207,Foxholes Lane West - Redditch,2023-05-11T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-05-11T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-05-11T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-05-11T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-05-11T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-05-11T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-05-11T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.12
775207,Foxholes Lane West - Redditch,2023-05-11T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-05-11T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
775207,Foxholes Lane West - Redditch,2023-05-11T11:10:00.000+00:00,feeder,1,N Current (RMS),A,38.2
775207,Foxholes Lane West - Redditch,2023-05-11T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-05-11T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-11T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-05-11T11:10:00.000+00:00,transformer,,Temperature,C,18.4
775207,Foxholes Lane West - Redditch,2023-05-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-05-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
775207,Foxholes Lane West - Redditch,2023-05-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-05-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
775207,Foxholes Lane West - Redditch,2023-05-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-05-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
775207,Foxholes Lane West - Redditch,2023-05-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
775207,Foxholes Lane West - Redditch,2023-05-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-05-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-05-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.45
775207,Foxholes Lane West - Redditch,2023-05-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.23
775207,Foxholes Lane West - Redditch,2023-05-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.25
775207,Foxholes Lane West - Redditch,2023-05-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-05-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
775207,Foxholes Lane West - Redditch,2023-05-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-05-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-05-11T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-05-11T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-05-11T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-05-11T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
775207,Foxholes Lane West - Redditch,2023-05-11T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
775207,Foxholes Lane West - Redditch,2023-05-11T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
775207,Foxholes Lane West - Redditch,2023-05-11T11:00:00.000+00:00,feeder,2,N Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-05-11T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
775207,Foxholes Lane West - Redditch,2023-05-11T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-05-11T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-05-11T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-05-11T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-11T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-05-11T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.2
775207,Foxholes Lane West - Redditch,2023-05-11T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
775207,Foxholes Lane West - Redditch,2023-05-11T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
775207,Foxholes Lane West - Redditch,2023-05-11T11:00:00.000+00:00,feeder,1,N Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-05-11T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
775207,Foxholes Lane West - Redditch,2023-05-11T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-05-11T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
775207,Foxholes Lane West - Redditch,2023-05-11T11:00:00.000+00:00,transformer,,Temperature,C,18.4
775207,Foxholes Lane West - Redditch,2023-05-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-05-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
775207,Foxholes Lane West - Redditch,2023-05-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-05-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
775207,Foxholes Lane West - Redditch,2023-05-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-05-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
775207,Foxholes Lane West - Redditch,2023-05-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
775207,Foxholes Lane West - Redditch,2023-05-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-05-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-05-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.26
775207,Foxholes Lane West - Redditch,2023-05-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.35
775207,Foxholes Lane West - Redditch,2023-05-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.45
775207,Foxholes Lane West - Redditch,2023-05-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-05-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
775207,Foxholes Lane West - Redditch,2023-05-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-05-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-05-11T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-05-11T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-05-11T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-05-11T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
775207,Foxholes Lane West - Redditch,2023-05-11T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
775207,Foxholes Lane West - Redditch,2023-05-11T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
775207,Foxholes Lane West - Redditch,2023-05-11T10:50:00.000+00:00,feeder,2,N Current (RMS),A,18.7
775207,Foxholes Lane West - Redditch,2023-05-11T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
775207,Foxholes Lane West - Redditch,2023-05-11T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-05-11T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-05-11T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-05-11T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-05-11T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-05-11T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.8
775207,Foxholes Lane West - Redditch,2023-05-11T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-05-11T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
775207,Foxholes Lane West - Redditch,2023-05-11T10:50:00.000+00:00,feeder,1,N Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-05-11T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-05-11T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
775207,Foxholes Lane West - Redditch,2023-05-11T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
775207,Foxholes Lane West - Redditch,2023-05-11T10:50:00.000+00:00,transformer,,Temperature,C,18.4
775207,Foxholes Lane West - Redditch,2023-05-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-05-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
775207,Foxholes Lane West - Redditch,2023-05-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
775207,Foxholes Lane West - Redditch,2023-05-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-05-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
775207,Foxholes Lane West - Redditch,2023-05-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
775207,Foxholes Lane West - Redditch,2023-05-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-05-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-05-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.66
775207,Foxholes Lane West - Redditch,2023-05-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.21
775207,Foxholes Lane West - Redditch,2023-05-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.51
775207,Foxholes Lane West - Redditch,2023-05-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-05-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
775207,Foxholes Lane West - Redditch,2023-05-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-05-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
775207,Foxholes Lane West - Redditch,2023-05-11T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-05-11T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-05-11T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-05-11T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.8
775207,Foxholes Lane West - Redditch,2023-05-11T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
775207,Foxholes Lane West - Redditch,2023-05-11T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
775207,Foxholes Lane West - Redditch,2023-05-11T10:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-05-11T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-05-11T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-05-11T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-05-11T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
775207,Foxholes Lane West - Redditch,2023-05-11T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-05-11T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-05-11T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
775207,Foxholes Lane West - Redditch,2023-05-11T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-05-11T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
775207,Foxholes Lane West - Redditch,2023-05-11T10:40:00.000+00:00,feeder,1,N Current (RMS),A,37.9
775207,Foxholes Lane West - Redditch,2023-05-11T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
