Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-05-11T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-05-11T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
775207,Foxholes Lane West - Redditch,2023-05-11T10:40:00.000+00:00,transformer,,Temperature,C,18.4
775207,Foxholes Lane West - Redditch,2023-05-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
775207,Foxholes Lane West - Redditch,2023-05-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
775207,Foxholes Lane West - Redditch,2023-05-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
775207,Foxholes Lane West - Redditch,2023-05-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-05-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
775207,Foxholes Lane West - Redditch,2023-05-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
775207,Foxholes Lane West - Redditch,2023-05-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-05-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-05-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.56
775207,Foxholes Lane West - Redditch,2023-05-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.52
775207,Foxholes Lane West - Redditch,2023-05-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.49
775207,Foxholes Lane West - Redditch,2023-05-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-05-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
775207,Foxholes Lane West - Redditch,2023-05-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-05-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
775207,Foxholes Lane West - Redditch,2023-05-11T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-05-11T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-05-11T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-05-11T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
775207,Foxholes Lane West - Redditch,2023-05-11T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
775207,Foxholes Lane West - Redditch,2023-05-11T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.11
775207,Foxholes Lane West - Redditch,2023-05-11T10:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-05-11T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-05-11T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-05-11T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-05-11T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-05-11T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-11T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-05-11T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.99
775207,Foxholes Lane West - Redditch,2023-05-11T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-05-11T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
775207,Foxholes Lane West - Redditch,2023-05-11T10:30:00.000+00:00,feeder,1,N Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-05-11T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-05-11T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-11T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-05-11T10:30:00.000+00:00,transformer,,Temperature,C,18.3
775207,Foxholes Lane West - Redditch,2023-05-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-05-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
775207,Foxholes Lane West - Redditch,2023-05-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
775207,Foxholes Lane West - Redditch,2023-05-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
775207,Foxholes Lane West - Redditch,2023-05-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
775207,Foxholes Lane West - Redditch,2023-05-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
775207,Foxholes Lane West - Redditch,2023-05-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-05-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-05-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.05
775207,Foxholes Lane West - Redditch,2023-05-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.96
775207,Foxholes Lane West - Redditch,2023-05-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.83
775207,Foxholes Lane West - Redditch,2023-05-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
775207,Foxholes Lane West - Redditch,2023-05-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
775207,Foxholes Lane West - Redditch,2023-05-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-05-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-05-11T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-05-11T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-05-11T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-05-11T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
775207,Foxholes Lane West - Redditch,2023-05-11T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
775207,Foxholes Lane West - Redditch,2023-05-11T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.27
775207,Foxholes Lane West - Redditch,2023-05-11T10:20:00.000+00:00,feeder,2,N Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-05-11T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-05-11T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
775207,Foxholes Lane West - Redditch,2023-05-11T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-05-11T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-05-11T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-05-11T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
775207,Foxholes Lane West - Redditch,2023-05-11T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.02
775207,Foxholes Lane West - Redditch,2023-05-11T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
775207,Foxholes Lane West - Redditch,2023-05-11T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
775207,Foxholes Lane West - Redditch,2023-05-11T10:20:00.000+00:00,feeder,1,N Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-05-11T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
775207,Foxholes Lane West - Redditch,2023-05-11T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
775207,Foxholes Lane West - Redditch,2023-05-11T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
775207,Foxholes Lane West - Redditch,2023-05-11T10:20:00.000+00:00,transformer,,Temperature,C,18.3
775207,Foxholes Lane West - Redditch,2023-05-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
775207,Foxholes Lane West - Redditch,2023-05-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
775207,Foxholes Lane West - Redditch,2023-05-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
775207,Foxholes Lane West - Redditch,2023-05-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
775207,Foxholes Lane West - Redditch,2023-05-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
775207,Foxholes Lane West - Redditch,2023-05-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-05-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-05-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.02
775207,Foxholes Lane West - Redditch,2023-05-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.69
775207,Foxholes Lane West - Redditch,2023-05-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.27
775207,Foxholes Lane West - Redditch,2023-05-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-05-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
775207,Foxholes Lane West - Redditch,2023-05-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-05-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-05-11T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-05-11T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-05-11T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-05-11T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
775207,Foxholes Lane West - Redditch,2023-05-11T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
775207,Foxholes Lane West - Redditch,2023-05-11T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.23
775207,Foxholes Lane West - Redditch,2023-05-11T10:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-05-11T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-05-11T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-05-11T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-05-11T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
775207,Foxholes Lane West - Redditch,2023-05-11T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-05-11T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-05-11T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.45
775207,Foxholes Lane West - Redditch,2023-05-11T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
775207,Foxholes Lane West - Redditch,2023-05-11T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
775207,Foxholes Lane West - Redditch,2023-05-11T10:10:00.000+00:00,feeder,1,N Current (RMS),A,39.6
775207,Foxholes Lane West - Redditch,2023-05-11T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
775207,Foxholes Lane West - Redditch,2023-05-11T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.4
775207,Foxholes Lane West - Redditch,2023-05-11T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-05-11T10:10:00.000+00:00,transformer,,Temperature,C,18.2
775207,Foxholes Lane West - Redditch,2023-05-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-05-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
775207,Foxholes Lane West - Redditch,2023-05-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
775207,Foxholes Lane West - Redditch,2023-05-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-05-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
775207,Foxholes Lane West - Redditch,2023-05-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
775207,Foxholes Lane West - Redditch,2023-05-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
775207,Foxholes Lane West - Redditch,2023-05-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-05-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.55
775207,Foxholes Lane West - Redditch,2023-05-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.81
775207,Foxholes Lane West - Redditch,2023-05-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.2
775207,Foxholes Lane West - Redditch,2023-05-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-05-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
775207,Foxholes Lane West - Redditch,2023-05-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-05-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-05-11T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-05-11T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-05-11T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-05-11T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
775207,Foxholes Lane West - Redditch,2023-05-11T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
775207,Foxholes Lane West - Redditch,2023-05-11T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
775207,Foxholes Lane West - Redditch,2023-05-11T10:00:00.000+00:00,feeder,2,N Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-05-11T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
775207,Foxholes Lane West - Redditch,2023-05-11T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
775207,Foxholes Lane West - Redditch,2023-05-11T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-05-11T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
775207,Foxholes Lane West - Redditch,2023-05-11T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-11T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-05-11T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.88
775207,Foxholes Lane West - Redditch,2023-05-11T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-05-11T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
775207,Foxholes Lane West - Redditch,2023-05-11T10:00:00.000+00:00,feeder,1,N Current (RMS),A,43.6
775207,Foxholes Lane West - Redditch,2023-05-11T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
775207,Foxholes Lane West - Redditch,2023-05-11T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
775207,Foxholes Lane West - Redditch,2023-05-11T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-05-11T10:00:00.000+00:00,transformer,,Temperature,C,18.1
775207,Foxholes Lane West - Redditch,2023-05-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-05-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
775207,Foxholes Lane West - Redditch,2023-05-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
775207,Foxholes Lane West - Redditch,2023-05-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-05-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
775207,Foxholes Lane West - Redditch,2023-05-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
775207,Foxholes Lane West - Redditch,2023-05-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-05-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-05-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.8
775207,Foxholes Lane West - Redditch,2023-05-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.87
775207,Foxholes Lane West - Redditch,2023-05-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.98
775207,Foxholes Lane West - Redditch,2023-05-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-05-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
775207,Foxholes Lane West - Redditch,2023-05-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-05-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-05-11T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-05-11T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-05-11T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-05-11T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
775207,Foxholes Lane West - Redditch,2023-05-11T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
775207,Foxholes Lane West - Redditch,2023-05-11T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
775207,Foxholes Lane West - Redditch,2023-05-11T09:50:00.000+00:00,feeder,2,N Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-05-11T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-05-11T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-05-11T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
775207,Foxholes Lane West - Redditch,2023-05-11T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-05-11T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-05-11T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
775207,Foxholes Lane West - Redditch,2023-05-11T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.06
775207,Foxholes Lane West - Redditch,2023-05-11T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
775207,Foxholes Lane West - Redditch,2023-05-11T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
775207,Foxholes Lane West - Redditch,2023-05-11T09:50:00.000+00:00,feeder,1,N Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-05-11T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-05-11T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
775207,Foxholes Lane West - Redditch,2023-05-11T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-05-11T09:50:00.000+00:00,transformer,,Temperature,C,17.9
775207,Foxholes Lane West - Redditch,2023-05-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-05-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
775207,Foxholes Lane West - Redditch,2023-05-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
775207,Foxholes Lane West - Redditch,2023-05-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-05-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
775207,Foxholes Lane West - Redditch,2023-05-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
775207,Foxholes Lane West - Redditch,2023-05-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-05-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-05-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.87
775207,Foxholes Lane West - Redditch,2023-05-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.14
775207,Foxholes Lane West - Redditch,2023-05-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.96
775207,Foxholes Lane West - Redditch,2023-05-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
775207,Foxholes Lane West - Redditch,2023-05-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
775207,Foxholes Lane West - Redditch,2023-05-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
775207,Foxholes Lane West - Redditch,2023-05-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
775207,Foxholes Lane West - Redditch,2023-05-11T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-05-11T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-05-11T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-05-11T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
775207,Foxholes Lane West - Redditch,2023-05-11T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.89
775207,Foxholes Lane West - Redditch,2023-05-11T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
775207,Foxholes Lane West - Redditch,2023-05-11T09:40:00.000+00:00,feeder,2,N Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-05-11T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-05-11T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
775207,Foxholes Lane West - Redditch,2023-05-11T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-05-11T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-05-11T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-11T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-05-11T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.76
775207,Foxholes Lane West - Redditch,2023-05-11T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.82
775207,Foxholes Lane West - Redditch,2023-05-11T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
775207,Foxholes Lane West - Redditch,2023-05-11T09:40:00.000+00:00,feeder,1,N Current (RMS),A,40.0
775207,Foxholes Lane West - Redditch,2023-05-11T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-05-11T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
775207,Foxholes Lane West - Redditch,2023-05-11T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
775207,Foxholes Lane West - Redditch,2023-05-11T09:40:00.000+00:00,transformer,,Temperature,C,17.8
775207,Foxholes Lane West - Redditch,2023-05-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
775207,Foxholes Lane West - Redditch,2023-05-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
775207,Foxholes Lane West - Redditch,2023-05-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-05-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
775207,Foxholes Lane West - Redditch,2023-05-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-05-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
775207,Foxholes Lane West - Redditch,2023-05-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
775207,Foxholes Lane West - Redditch,2023-05-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-05-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-05-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.25
775207,Foxholes Lane West - Redditch,2023-05-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.72
775207,Foxholes Lane West - Redditch,2023-05-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.44
775207,Foxholes Lane West - Redditch,2023-05-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-05-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
775207,Foxholes Lane West - Redditch,2023-05-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
775207,Foxholes Lane West - Redditch,2023-05-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
775207,Foxholes Lane West - Redditch,2023-05-11T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-05-11T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-05-11T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-05-11T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
775207,Foxholes Lane West - Redditch,2023-05-11T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.5
775207,Foxholes Lane West - Redditch,2023-05-11T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
775207,Foxholes Lane West - Redditch,2023-05-11T09:30:00.000+00:00,feeder,2,N Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-05-11T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-05-11T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-05-11T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-05-11T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
775207,Foxholes Lane West - Redditch,2023-05-11T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-05-11T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-05-11T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.28
775207,Foxholes Lane West - Redditch,2023-05-11T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
775207,Foxholes Lane West - Redditch,2023-05-11T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
775207,Foxholes Lane West - Redditch,2023-05-11T09:30:00.000+00:00,feeder,1,N Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-05-11T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
775207,Foxholes Lane West - Redditch,2023-05-11T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-05-11T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-05-11T09:30:00.000+00:00,transformer,,Temperature,C,17.7
775207,Foxholes Lane West - Redditch,2023-05-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
775207,Foxholes Lane West - Redditch,2023-05-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
775207,Foxholes Lane West - Redditch,2023-05-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
775207,Foxholes Lane West - Redditch,2023-05-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-05-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
775207,Foxholes Lane West - Redditch,2023-05-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
775207,Foxholes Lane West - Redditch,2023-05-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-05-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-05-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.02
775207,Foxholes Lane West - Redditch,2023-05-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.68
775207,Foxholes Lane West - Redditch,2023-05-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.51
775207,Foxholes Lane West - Redditch,2023-05-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
775207,Foxholes Lane West - Redditch,2023-05-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
775207,Foxholes Lane West - Redditch,2023-05-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-05-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
775207,Foxholes Lane West - Redditch,2023-05-11T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-05-11T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-05-11T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
775207,Foxholes Lane West - Redditch,2023-05-11T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
775207,Foxholes Lane West - Redditch,2023-05-11T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
775207,Foxholes Lane West - Redditch,2023-05-11T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
775207,Foxholes Lane West - Redditch,2023-05-11T09:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
775207,Foxholes Lane West - Redditch,2023-05-11T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-05-11T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-05-11T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-05-11T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-05-11T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-11T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-05-11T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.37
775207,Foxholes Lane West - Redditch,2023-05-11T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
775207,Foxholes Lane West - Redditch,2023-05-11T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
775207,Foxholes Lane West - Redditch,2023-05-11T09:20:00.000+00:00,feeder,1,N Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-05-11T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
775207,Foxholes Lane West - Redditch,2023-05-11T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-05-11T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
775207,Foxholes Lane West - Redditch,2023-05-11T09:20:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-05-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-05-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
775207,Foxholes Lane West - Redditch,2023-05-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-05-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
775207,Foxholes Lane West - Redditch,2023-05-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
775207,Foxholes Lane West - Redditch,2023-05-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
775207,Foxholes Lane West - Redditch,2023-05-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
775207,Foxholes Lane West - Redditch,2023-05-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-05-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.38
775207,Foxholes Lane West - Redditch,2023-05-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.39
775207,Foxholes Lane West - Redditch,2023-05-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.16
775207,Foxholes Lane West - Redditch,2023-05-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
775207,Foxholes Lane West - Redditch,2023-05-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
775207,Foxholes Lane West - Redditch,2023-05-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
775207,Foxholes Lane West - Redditch,2023-05-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-05-11T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-05-11T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
775207,Foxholes Lane West - Redditch,2023-05-11T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-05-11T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.26
775207,Foxholes Lane West - Redditch,2023-05-11T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
775207,Foxholes Lane West - Redditch,2023-05-11T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
775207,Foxholes Lane West - Redditch,2023-05-11T09:10:00.000+00:00,feeder,2,N Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-05-11T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-05-11T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
775207,Foxholes Lane West - Redditch,2023-05-11T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-05-11T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-05-11T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-05-11T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-05-11T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.09
775207,Foxholes Lane West - Redditch,2023-05-11T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
775207,Foxholes Lane West - Redditch,2023-05-11T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
775207,Foxholes Lane West - Redditch,2023-05-11T09:10:00.000+00:00,feeder,1,N Current (RMS),A,58.4
775207,Foxholes Lane West - Redditch,2023-05-11T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
775207,Foxholes Lane West - Redditch,2023-05-11T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
775207,Foxholes Lane West - Redditch,2023-05-11T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
775207,Foxholes Lane West - Redditch,2023-05-11T09:10:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-05-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-05-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
775207,Foxholes Lane West - Redditch,2023-05-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-05-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
775207,Foxholes Lane West - Redditch,2023-05-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-05-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
775207,Foxholes Lane West - Redditch,2023-05-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
775207,Foxholes Lane West - Redditch,2023-05-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
775207,Foxholes Lane West - Redditch,2023-05-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-05-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.35
775207,Foxholes Lane West - Redditch,2023-05-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.16
775207,Foxholes Lane West - Redditch,2023-05-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.25
775207,Foxholes Lane West - Redditch,2023-05-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
775207,Foxholes Lane West - Redditch,2023-05-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
775207,Foxholes Lane West - Redditch,2023-05-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-05-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-05-11T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
775207,Foxholes Lane West - Redditch,2023-05-11T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
775207,Foxholes Lane West - Redditch,2023-05-11T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-05-11T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
775207,Foxholes Lane West - Redditch,2023-05-11T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
775207,Foxholes Lane West - Redditch,2023-05-11T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
775207,Foxholes Lane West - Redditch,2023-05-11T09:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
775207,Foxholes Lane West - Redditch,2023-05-11T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
775207,Foxholes Lane West - Redditch,2023-05-11T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-05-11T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
775207,Foxholes Lane West - Redditch,2023-05-11T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-05-11T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-11T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
775207,Foxholes Lane West - Redditch,2023-05-11T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.59
775207,Foxholes Lane West - Redditch,2023-05-11T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-05-11T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
775207,Foxholes Lane West - Redditch,2023-05-11T09:00:00.000+00:00,feeder,1,N Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-05-11T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
775207,Foxholes Lane West - Redditch,2023-05-11T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-11T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
775207,Foxholes Lane West - Redditch,2023-05-11T09:00:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-05-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-05-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
775207,Foxholes Lane West - Redditch,2023-05-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-05-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
775207,Foxholes Lane West - Redditch,2023-05-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-05-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
775207,Foxholes Lane West - Redditch,2023-05-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
775207,Foxholes Lane West - Redditch,2023-05-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
775207,Foxholes Lane West - Redditch,2023-05-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-05-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.8
775207,Foxholes Lane West - Redditch,2023-05-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.22
775207,Foxholes Lane West - Redditch,2023-05-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.76
775207,Foxholes Lane West - Redditch,2023-05-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
775207,Foxholes Lane West - Redditch,2023-05-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
775207,Foxholes Lane West - Redditch,2023-05-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-05-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
775207,Foxholes Lane West - Redditch,2023-05-11T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-05-11T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-05-11T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-05-11T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.15
775207,Foxholes Lane West - Redditch,2023-05-11T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.82
775207,Foxholes Lane West - Redditch,2023-05-11T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
775207,Foxholes Lane West - Redditch,2023-05-11T08:50:00.000+00:00,feeder,2,N Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-05-11T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
775207,Foxholes Lane West - Redditch,2023-05-11T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-05-11T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-05-11T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-05-11T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-11T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-05-11T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.19
775207,Foxholes Lane West - Redditch,2023-05-11T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-05-11T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
775207,Foxholes Lane West - Redditch,2023-05-11T08:50:00.000+00:00,feeder,1,N Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-05-11T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
775207,Foxholes Lane West - Redditch,2023-05-11T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-11T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-05-11T08:50:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-05-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
775207,Foxholes Lane West - Redditch,2023-05-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
775207,Foxholes Lane West - Redditch,2023-05-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-05-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
775207,Foxholes Lane West - Redditch,2023-05-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-05-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
775207,Foxholes Lane West - Redditch,2023-05-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
775207,Foxholes Lane West - Redditch,2023-05-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-05-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-05-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.35
775207,Foxholes Lane West - Redditch,2023-05-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.95
775207,Foxholes Lane West - Redditch,2023-05-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.66
775207,Foxholes Lane West - Redditch,2023-05-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
775207,Foxholes Lane West - Redditch,2023-05-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
775207,Foxholes Lane West - Redditch,2023-05-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
775207,Foxholes Lane West - Redditch,2023-05-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-05-11T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
775207,Foxholes Lane West - Redditch,2023-05-11T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-05-11T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-05-11T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.46
775207,Foxholes Lane West - Redditch,2023-05-11T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
775207,Foxholes Lane West - Redditch,2023-05-11T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
775207,Foxholes Lane West - Redditch,2023-05-11T08:40:00.000+00:00,feeder,2,N Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-05-11T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
775207,Foxholes Lane West - Redditch,2023-05-11T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-05-11T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-05-11T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
775207,Foxholes Lane West - Redditch,2023-05-11T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
775207,Foxholes Lane West - Redditch,2023-05-11T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
775207,Foxholes Lane West - Redditch,2023-05-11T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.65
775207,Foxholes Lane West - Redditch,2023-05-11T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
775207,Foxholes Lane West - Redditch,2023-05-11T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
775207,Foxholes Lane West - Redditch,2023-05-11T08:40:00.000+00:00,feeder,1,N Current (RMS),A,55.1
775207,Foxholes Lane West - Redditch,2023-05-11T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
775207,Foxholes Lane West - Redditch,2023-05-11T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
775207,Foxholes Lane West - Redditch,2023-05-11T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
775207,Foxholes Lane West - Redditch,2023-05-11T08:40:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-05-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-05-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
775207,Foxholes Lane West - Redditch,2023-05-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-05-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
775207,Foxholes Lane West - Redditch,2023-05-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-05-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
775207,Foxholes Lane West - Redditch,2023-05-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
775207,Foxholes Lane West - Redditch,2023-05-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-05-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-05-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.11
775207,Foxholes Lane West - Redditch,2023-05-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.96
775207,Foxholes Lane West - Redditch,2023-05-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.13
775207,Foxholes Lane West - Redditch,2023-05-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
775207,Foxholes Lane West - Redditch,2023-05-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
775207,Foxholes Lane West - Redditch,2023-05-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
775207,Foxholes Lane West - Redditch,2023-05-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-05-11T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
775207,Foxholes Lane West - Redditch,2023-05-11T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
775207,Foxholes Lane West - Redditch,2023-05-11T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-05-11T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.72
775207,Foxholes Lane West - Redditch,2023-05-11T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
775207,Foxholes Lane West - Redditch,2023-05-11T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
775207,Foxholes Lane West - Redditch,2023-05-11T08:30:00.000+00:00,feeder,2,N Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-05-11T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
775207,Foxholes Lane West - Redditch,2023-05-11T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
