Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-05-11T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
775207,Foxholes Lane West - Redditch,2023-05-11T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-05-11T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-11T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
775207,Foxholes Lane West - Redditch,2023-05-11T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.62
775207,Foxholes Lane West - Redditch,2023-05-11T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
775207,Foxholes Lane West - Redditch,2023-05-11T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
775207,Foxholes Lane West - Redditch,2023-05-11T08:30:00.000+00:00,feeder,1,N Current (RMS),A,58.6
775207,Foxholes Lane West - Redditch,2023-05-11T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
775207,Foxholes Lane West - Redditch,2023-05-11T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
775207,Foxholes Lane West - Redditch,2023-05-11T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-05-11T08:30:00.000+00:00,transformer,,Temperature,C,17.2
775207,Foxholes Lane West - Redditch,2023-05-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
775207,Foxholes Lane West - Redditch,2023-05-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
775207,Foxholes Lane West - Redditch,2023-05-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
775207,Foxholes Lane West - Redditch,2023-05-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
775207,Foxholes Lane West - Redditch,2023-05-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
775207,Foxholes Lane West - Redditch,2023-05-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
775207,Foxholes Lane West - Redditch,2023-05-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-05-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.34
775207,Foxholes Lane West - Redditch,2023-05-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.76
775207,Foxholes Lane West - Redditch,2023-05-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.12
775207,Foxholes Lane West - Redditch,2023-05-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,103.0
775207,Foxholes Lane West - Redditch,2023-05-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
775207,Foxholes Lane West - Redditch,2023-05-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-05-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-05-11T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
775207,Foxholes Lane West - Redditch,2023-05-11T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-05-11T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-05-11T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.76
775207,Foxholes Lane West - Redditch,2023-05-11T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.96
775207,Foxholes Lane West - Redditch,2023-05-11T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.7
775207,Foxholes Lane West - Redditch,2023-05-11T08:20:00.000+00:00,feeder,2,N Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-05-11T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
775207,Foxholes Lane West - Redditch,2023-05-11T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
775207,Foxholes Lane West - Redditch,2023-05-11T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
775207,Foxholes Lane West - Redditch,2023-05-11T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-05-11T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-11T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
775207,Foxholes Lane West - Redditch,2023-05-11T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.47
775207,Foxholes Lane West - Redditch,2023-05-11T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
775207,Foxholes Lane West - Redditch,2023-05-11T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
775207,Foxholes Lane West - Redditch,2023-05-11T08:20:00.000+00:00,feeder,1,N Current (RMS),A,58.8
775207,Foxholes Lane West - Redditch,2023-05-11T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.7
775207,Foxholes Lane West - Redditch,2023-05-11T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
775207,Foxholes Lane West - Redditch,2023-05-11T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
775207,Foxholes Lane West - Redditch,2023-05-11T08:20:00.000+00:00,transformer,,Temperature,C,17.1
775207,Foxholes Lane West - Redditch,2023-05-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-05-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
775207,Foxholes Lane West - Redditch,2023-05-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
775207,Foxholes Lane West - Redditch,2023-05-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-05-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
775207,Foxholes Lane West - Redditch,2023-05-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
775207,Foxholes Lane West - Redditch,2023-05-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-05-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-05-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.23
775207,Foxholes Lane West - Redditch,2023-05-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.66
775207,Foxholes Lane West - Redditch,2023-05-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.17
775207,Foxholes Lane West - Redditch,2023-05-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
775207,Foxholes Lane West - Redditch,2023-05-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
775207,Foxholes Lane West - Redditch,2023-05-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-05-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-05-11T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-05-11T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-05-11T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-05-11T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
775207,Foxholes Lane West - Redditch,2023-05-11T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.3
775207,Foxholes Lane West - Redditch,2023-05-11T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
775207,Foxholes Lane West - Redditch,2023-05-11T08:10:00.000+00:00,feeder,2,N Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-05-11T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
775207,Foxholes Lane West - Redditch,2023-05-11T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
775207,Foxholes Lane West - Redditch,2023-05-11T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-05-11T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-05-11T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-05-11T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
775207,Foxholes Lane West - Redditch,2023-05-11T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.87
775207,Foxholes Lane West - Redditch,2023-05-11T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
775207,Foxholes Lane West - Redditch,2023-05-11T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
775207,Foxholes Lane West - Redditch,2023-05-11T08:10:00.000+00:00,feeder,1,N Current (RMS),A,61.5
775207,Foxholes Lane West - Redditch,2023-05-11T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.8
775207,Foxholes Lane West - Redditch,2023-05-11T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
775207,Foxholes Lane West - Redditch,2023-05-11T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-05-11T08:10:00.000+00:00,transformer,,Temperature,C,17.0
775207,Foxholes Lane West - Redditch,2023-05-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-05-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
775207,Foxholes Lane West - Redditch,2023-05-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
775207,Foxholes Lane West - Redditch,2023-05-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
775207,Foxholes Lane West - Redditch,2023-05-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
775207,Foxholes Lane West - Redditch,2023-05-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-05-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-05-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.8
775207,Foxholes Lane West - Redditch,2023-05-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.43
775207,Foxholes Lane West - Redditch,2023-05-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
775207,Foxholes Lane West - Redditch,2023-05-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
775207,Foxholes Lane West - Redditch,2023-05-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
775207,Foxholes Lane West - Redditch,2023-05-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
775207,Foxholes Lane West - Redditch,2023-05-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
775207,Foxholes Lane West - Redditch,2023-05-11T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-05-11T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-05-11T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-05-11T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
775207,Foxholes Lane West - Redditch,2023-05-11T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.64
775207,Foxholes Lane West - Redditch,2023-05-11T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
775207,Foxholes Lane West - Redditch,2023-05-11T08:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-05-11T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
775207,Foxholes Lane West - Redditch,2023-05-11T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-05-11T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-05-11T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-05-11T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-05-11T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
775207,Foxholes Lane West - Redditch,2023-05-11T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.28
775207,Foxholes Lane West - Redditch,2023-05-11T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
775207,Foxholes Lane West - Redditch,2023-05-11T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
775207,Foxholes Lane West - Redditch,2023-05-11T08:00:00.000+00:00,feeder,1,N Current (RMS),A,59.5
775207,Foxholes Lane West - Redditch,2023-05-11T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
775207,Foxholes Lane West - Redditch,2023-05-11T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
775207,Foxholes Lane West - Redditch,2023-05-11T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-05-11T08:00:00.000+00:00,transformer,,Temperature,C,17.0
775207,Foxholes Lane West - Redditch,2023-05-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
775207,Foxholes Lane West - Redditch,2023-05-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
775207,Foxholes Lane West - Redditch,2023-05-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
775207,Foxholes Lane West - Redditch,2023-05-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
775207,Foxholes Lane West - Redditch,2023-05-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
775207,Foxholes Lane West - Redditch,2023-05-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-05-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-05-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.8
775207,Foxholes Lane West - Redditch,2023-05-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.43
775207,Foxholes Lane West - Redditch,2023-05-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.24
775207,Foxholes Lane West - Redditch,2023-05-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
775207,Foxholes Lane West - Redditch,2023-05-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
775207,Foxholes Lane West - Redditch,2023-05-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
775207,Foxholes Lane West - Redditch,2023-05-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-05-11T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-05-11T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-05-11T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-05-11T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
775207,Foxholes Lane West - Redditch,2023-05-11T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
775207,Foxholes Lane West - Redditch,2023-05-11T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
775207,Foxholes Lane West - Redditch,2023-05-11T07:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-05-11T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-05-11T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
775207,Foxholes Lane West - Redditch,2023-05-11T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
775207,Foxholes Lane West - Redditch,2023-05-11T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-05-11T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-11T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
775207,Foxholes Lane West - Redditch,2023-05-11T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.68
775207,Foxholes Lane West - Redditch,2023-05-11T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
775207,Foxholes Lane West - Redditch,2023-05-11T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.58
775207,Foxholes Lane West - Redditch,2023-05-11T07:50:00.000+00:00,feeder,1,N Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-05-11T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
775207,Foxholes Lane West - Redditch,2023-05-11T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
775207,Foxholes Lane West - Redditch,2023-05-11T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
775207,Foxholes Lane West - Redditch,2023-05-11T07:50:00.000+00:00,transformer,,Temperature,C,16.9
775207,Foxholes Lane West - Redditch,2023-05-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-05-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
775207,Foxholes Lane West - Redditch,2023-05-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-05-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
775207,Foxholes Lane West - Redditch,2023-05-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-05-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
775207,Foxholes Lane West - Redditch,2023-05-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
775207,Foxholes Lane West - Redditch,2023-05-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-05-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-05-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.62
775207,Foxholes Lane West - Redditch,2023-05-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.56
775207,Foxholes Lane West - Redditch,2023-05-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.33
775207,Foxholes Lane West - Redditch,2023-05-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
775207,Foxholes Lane West - Redditch,2023-05-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
775207,Foxholes Lane West - Redditch,2023-05-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
775207,Foxholes Lane West - Redditch,2023-05-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
775207,Foxholes Lane West - Redditch,2023-05-11T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-05-11T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-05-11T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-05-11T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.64
775207,Foxholes Lane West - Redditch,2023-05-11T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
775207,Foxholes Lane West - Redditch,2023-05-11T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
775207,Foxholes Lane West - Redditch,2023-05-11T07:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-05-11T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
775207,Foxholes Lane West - Redditch,2023-05-11T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
775207,Foxholes Lane West - Redditch,2023-05-11T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-05-11T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-05-11T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-05-11T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
775207,Foxholes Lane West - Redditch,2023-05-11T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
775207,Foxholes Lane West - Redditch,2023-05-11T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
775207,Foxholes Lane West - Redditch,2023-05-11T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
775207,Foxholes Lane West - Redditch,2023-05-11T07:40:00.000+00:00,feeder,1,N Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-05-11T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-05-11T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
775207,Foxholes Lane West - Redditch,2023-05-11T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
775207,Foxholes Lane West - Redditch,2023-05-11T07:40:00.000+00:00,transformer,,Temperature,C,16.9
775207,Foxholes Lane West - Redditch,2023-05-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
775207,Foxholes Lane West - Redditch,2023-05-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-05-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
775207,Foxholes Lane West - Redditch,2023-05-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
775207,Foxholes Lane West - Redditch,2023-05-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
775207,Foxholes Lane West - Redditch,2023-05-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
775207,Foxholes Lane West - Redditch,2023-05-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-05-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-05-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.64
775207,Foxholes Lane West - Redditch,2023-05-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.11
775207,Foxholes Lane West - Redditch,2023-05-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.2
775207,Foxholes Lane West - Redditch,2023-05-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
775207,Foxholes Lane West - Redditch,2023-05-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
775207,Foxholes Lane West - Redditch,2023-05-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
775207,Foxholes Lane West - Redditch,2023-05-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
775207,Foxholes Lane West - Redditch,2023-05-11T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-05-11T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-05-11T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-05-11T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
775207,Foxholes Lane West - Redditch,2023-05-11T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
775207,Foxholes Lane West - Redditch,2023-05-11T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
775207,Foxholes Lane West - Redditch,2023-05-11T07:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-05-11T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
775207,Foxholes Lane West - Redditch,2023-05-11T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-05-11T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-05-11T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-05-11T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-11T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
775207,Foxholes Lane West - Redditch,2023-05-11T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.14
775207,Foxholes Lane West - Redditch,2023-05-11T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-05-11T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
775207,Foxholes Lane West - Redditch,2023-05-11T07:30:00.000+00:00,feeder,1,N Current (RMS),A,44.8
775207,Foxholes Lane West - Redditch,2023-05-11T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
775207,Foxholes Lane West - Redditch,2023-05-11T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-11T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-05-11T07:30:00.000+00:00,transformer,,Temperature,C,16.8
775207,Foxholes Lane West - Redditch,2023-05-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
775207,Foxholes Lane West - Redditch,2023-05-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-05-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
775207,Foxholes Lane West - Redditch,2023-05-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
775207,Foxholes Lane West - Redditch,2023-05-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
775207,Foxholes Lane West - Redditch,2023-05-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-05-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-05-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.07
775207,Foxholes Lane West - Redditch,2023-05-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.71
775207,Foxholes Lane West - Redditch,2023-05-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.84
775207,Foxholes Lane West - Redditch,2023-05-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
775207,Foxholes Lane West - Redditch,2023-05-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
775207,Foxholes Lane West - Redditch,2023-05-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-05-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
775207,Foxholes Lane West - Redditch,2023-05-11T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-05-11T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-05-11T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-05-11T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.04
775207,Foxholes Lane West - Redditch,2023-05-11T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
775207,Foxholes Lane West - Redditch,2023-05-11T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
775207,Foxholes Lane West - Redditch,2023-05-11T07:20:00.000+00:00,feeder,2,N Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-05-11T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-05-11T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-05-11T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
775207,Foxholes Lane West - Redditch,2023-05-11T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-05-11T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-05-11T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
775207,Foxholes Lane West - Redditch,2023-05-11T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.02
775207,Foxholes Lane West - Redditch,2023-05-11T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-05-11T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
775207,Foxholes Lane West - Redditch,2023-05-11T07:20:00.000+00:00,feeder,1,N Current (RMS),A,50.3
775207,Foxholes Lane West - Redditch,2023-05-11T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
775207,Foxholes Lane West - Redditch,2023-05-11T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-11T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
775207,Foxholes Lane West - Redditch,2023-05-11T07:20:00.000+00:00,transformer,,Temperature,C,16.7
775207,Foxholes Lane West - Redditch,2023-05-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-05-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
775207,Foxholes Lane West - Redditch,2023-05-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
775207,Foxholes Lane West - Redditch,2023-05-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
775207,Foxholes Lane West - Redditch,2023-05-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
775207,Foxholes Lane West - Redditch,2023-05-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
775207,Foxholes Lane West - Redditch,2023-05-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
775207,Foxholes Lane West - Redditch,2023-05-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-05-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.06
775207,Foxholes Lane West - Redditch,2023-05-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.34
775207,Foxholes Lane West - Redditch,2023-05-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.59
775207,Foxholes Lane West - Redditch,2023-05-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
775207,Foxholes Lane West - Redditch,2023-05-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
775207,Foxholes Lane West - Redditch,2023-05-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-05-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
775207,Foxholes Lane West - Redditch,2023-05-11T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-05-11T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-05-11T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-05-11T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.69
775207,Foxholes Lane West - Redditch,2023-05-11T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
775207,Foxholes Lane West - Redditch,2023-05-11T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.36
775207,Foxholes Lane West - Redditch,2023-05-11T07:10:00.000+00:00,feeder,2,N Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-05-11T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-05-11T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
775207,Foxholes Lane West - Redditch,2023-05-11T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-05-11T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
775207,Foxholes Lane West - Redditch,2023-05-11T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-05-11T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-05-11T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.99
775207,Foxholes Lane West - Redditch,2023-05-11T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.27
775207,Foxholes Lane West - Redditch,2023-05-11T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
775207,Foxholes Lane West - Redditch,2023-05-11T07:10:00.000+00:00,feeder,1,N Current (RMS),A,52.0
775207,Foxholes Lane West - Redditch,2023-05-11T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
775207,Foxholes Lane West - Redditch,2023-05-11T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
775207,Foxholes Lane West - Redditch,2023-05-11T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-05-11T07:10:00.000+00:00,transformer,,Temperature,C,16.6
775207,Foxholes Lane West - Redditch,2023-05-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
775207,Foxholes Lane West - Redditch,2023-05-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-05-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
775207,Foxholes Lane West - Redditch,2023-05-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-05-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
775207,Foxholes Lane West - Redditch,2023-05-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
775207,Foxholes Lane West - Redditch,2023-05-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-05-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-05-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.68
775207,Foxholes Lane West - Redditch,2023-05-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.53
775207,Foxholes Lane West - Redditch,2023-05-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.67
775207,Foxholes Lane West - Redditch,2023-05-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
775207,Foxholes Lane West - Redditch,2023-05-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
775207,Foxholes Lane West - Redditch,2023-05-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-05-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
775207,Foxholes Lane West - Redditch,2023-05-11T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-05-11T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-05-11T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
775207,Foxholes Lane West - Redditch,2023-05-11T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.64
775207,Foxholes Lane West - Redditch,2023-05-11T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.57
775207,Foxholes Lane West - Redditch,2023-05-11T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
775207,Foxholes Lane West - Redditch,2023-05-11T07:00:00.000+00:00,feeder,2,N Current (RMS),A,44.6
775207,Foxholes Lane West - Redditch,2023-05-11T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-05-11T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-05-11T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-05-11T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
775207,Foxholes Lane West - Redditch,2023-05-11T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-11T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
775207,Foxholes Lane West - Redditch,2023-05-11T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.51
775207,Foxholes Lane West - Redditch,2023-05-11T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
775207,Foxholes Lane West - Redditch,2023-05-11T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
775207,Foxholes Lane West - Redditch,2023-05-11T07:00:00.000+00:00,feeder,1,N Current (RMS),A,72.6
775207,Foxholes Lane West - Redditch,2023-05-11T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.6
775207,Foxholes Lane West - Redditch,2023-05-11T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-05-11T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
775207,Foxholes Lane West - Redditch,2023-05-11T07:00:00.000+00:00,transformer,,Temperature,C,16.6
775207,Foxholes Lane West - Redditch,2023-05-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
775207,Foxholes Lane West - Redditch,2023-05-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
775207,Foxholes Lane West - Redditch,2023-05-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
775207,Foxholes Lane West - Redditch,2023-05-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-05-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
775207,Foxholes Lane West - Redditch,2023-05-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
775207,Foxholes Lane West - Redditch,2023-05-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-05-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-05-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.15
775207,Foxholes Lane West - Redditch,2023-05-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.75
775207,Foxholes Lane West - Redditch,2023-05-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.66
775207,Foxholes Lane West - Redditch,2023-05-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
775207,Foxholes Lane West - Redditch,2023-05-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
775207,Foxholes Lane West - Redditch,2023-05-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-05-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-05-11T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
775207,Foxholes Lane West - Redditch,2023-05-11T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-05-11T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-05-11T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.51
775207,Foxholes Lane West - Redditch,2023-05-11T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.83
775207,Foxholes Lane West - Redditch,2023-05-11T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
775207,Foxholes Lane West - Redditch,2023-05-11T06:50:00.000+00:00,feeder,2,N Current (RMS),A,50.1
775207,Foxholes Lane West - Redditch,2023-05-11T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-05-11T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.8
775207,Foxholes Lane West - Redditch,2023-05-11T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
775207,Foxholes Lane West - Redditch,2023-05-11T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-05-11T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-05-11T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
775207,Foxholes Lane West - Redditch,2023-05-11T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.62
775207,Foxholes Lane West - Redditch,2023-05-11T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.23
775207,Foxholes Lane West - Redditch,2023-05-11T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
775207,Foxholes Lane West - Redditch,2023-05-11T06:50:00.000+00:00,feeder,1,N Current (RMS),A,62.6
775207,Foxholes Lane West - Redditch,2023-05-11T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
775207,Foxholes Lane West - Redditch,2023-05-11T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-05-11T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-05-11T06:50:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-05-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
775207,Foxholes Lane West - Redditch,2023-05-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
775207,Foxholes Lane West - Redditch,2023-05-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
775207,Foxholes Lane West - Redditch,2023-05-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-05-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
775207,Foxholes Lane West - Redditch,2023-05-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
775207,Foxholes Lane West - Redditch,2023-05-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-05-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-05-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.13
775207,Foxholes Lane West - Redditch,2023-05-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.06
775207,Foxholes Lane West - Redditch,2023-05-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.8
775207,Foxholes Lane West - Redditch,2023-05-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
775207,Foxholes Lane West - Redditch,2023-05-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
775207,Foxholes Lane West - Redditch,2023-05-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
775207,Foxholes Lane West - Redditch,2023-05-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
775207,Foxholes Lane West - Redditch,2023-05-11T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
775207,Foxholes Lane West - Redditch,2023-05-11T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
775207,Foxholes Lane West - Redditch,2023-05-11T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-05-11T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.51
775207,Foxholes Lane West - Redditch,2023-05-11T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.06
775207,Foxholes Lane West - Redditch,2023-05-11T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
775207,Foxholes Lane West - Redditch,2023-05-11T06:40:00.000+00:00,feeder,2,N Current (RMS),A,64.1
775207,Foxholes Lane West - Redditch,2023-05-11T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.1
775207,Foxholes Lane West - Redditch,2023-05-11T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
775207,Foxholes Lane West - Redditch,2023-05-11T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
775207,Foxholes Lane West - Redditch,2023-05-11T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
775207,Foxholes Lane West - Redditch,2023-05-11T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-05-11T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
775207,Foxholes Lane West - Redditch,2023-05-11T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.99
775207,Foxholes Lane West - Redditch,2023-05-11T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-05-11T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
775207,Foxholes Lane West - Redditch,2023-05-11T06:40:00.000+00:00,feeder,1,N Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-05-11T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
775207,Foxholes Lane West - Redditch,2023-05-11T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-05-11T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
775207,Foxholes Lane West - Redditch,2023-05-11T06:40:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-05-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
775207,Foxholes Lane West - Redditch,2023-05-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-05-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
775207,Foxholes Lane West - Redditch,2023-05-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-05-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
775207,Foxholes Lane West - Redditch,2023-05-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
775207,Foxholes Lane West - Redditch,2023-05-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-05-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-05-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.5
775207,Foxholes Lane West - Redditch,2023-05-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.26
775207,Foxholes Lane West - Redditch,2023-05-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.28
775207,Foxholes Lane West - Redditch,2023-05-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
775207,Foxholes Lane West - Redditch,2023-05-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
775207,Foxholes Lane West - Redditch,2023-05-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
775207,Foxholes Lane West - Redditch,2023-05-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
775207,Foxholes Lane West - Redditch,2023-05-11T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-05-11T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-05-11T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-05-11T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
775207,Foxholes Lane West - Redditch,2023-05-11T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.56
775207,Foxholes Lane West - Redditch,2023-05-11T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.97
775207,Foxholes Lane West - Redditch,2023-05-11T06:30:00.000+00:00,feeder,2,N Current (RMS),A,41.7
775207,Foxholes Lane West - Redditch,2023-05-11T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-05-11T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-05-11T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
775207,Foxholes Lane West - Redditch,2023-05-11T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-05-11T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-05-11T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
775207,Foxholes Lane West - Redditch,2023-05-11T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.5
775207,Foxholes Lane West - Redditch,2023-05-11T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
775207,Foxholes Lane West - Redditch,2023-05-11T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
775207,Foxholes Lane West - Redditch,2023-05-11T06:30:00.000+00:00,feeder,1,N Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-05-11T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
775207,Foxholes Lane West - Redditch,2023-05-11T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
775207,Foxholes Lane West - Redditch,2023-05-11T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-05-11T06:30:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-05-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-05-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
775207,Foxholes Lane West - Redditch,2023-05-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-05-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
775207,Foxholes Lane West - Redditch,2023-05-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-05-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
775207,Foxholes Lane West - Redditch,2023-05-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
775207,Foxholes Lane West - Redditch,2023-05-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-05-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-05-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.98
775207,Foxholes Lane West - Redditch,2023-05-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.36
775207,Foxholes Lane West - Redditch,2023-05-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.3
775207,Foxholes Lane West - Redditch,2023-05-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
775207,Foxholes Lane West - Redditch,2023-05-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
775207,Foxholes Lane West - Redditch,2023-05-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
775207,Foxholes Lane West - Redditch,2023-05-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
