Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-05-11T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-05-11T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-05-11T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-05-11T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
775207,Foxholes Lane West - Redditch,2023-05-11T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
775207,Foxholes Lane West - Redditch,2023-05-11T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.93
775207,Foxholes Lane West - Redditch,2023-05-11T06:20:00.000+00:00,feeder,2,N Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-05-11T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-05-11T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
775207,Foxholes Lane West - Redditch,2023-05-11T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-05-11T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
775207,Foxholes Lane West - Redditch,2023-05-11T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-11T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-05-11T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.43
775207,Foxholes Lane West - Redditch,2023-05-11T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
775207,Foxholes Lane West - Redditch,2023-05-11T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
775207,Foxholes Lane West - Redditch,2023-05-11T06:20:00.000+00:00,feeder,1,N Current (RMS),A,40.8
775207,Foxholes Lane West - Redditch,2023-05-11T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
775207,Foxholes Lane West - Redditch,2023-05-11T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-05-11T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
775207,Foxholes Lane West - Redditch,2023-05-11T06:20:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-05-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
775207,Foxholes Lane West - Redditch,2023-05-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-05-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
775207,Foxholes Lane West - Redditch,2023-05-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
775207,Foxholes Lane West - Redditch,2023-05-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
775207,Foxholes Lane West - Redditch,2023-05-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
775207,Foxholes Lane West - Redditch,2023-05-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-05-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
775207,Foxholes Lane West - Redditch,2023-05-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.33
775207,Foxholes Lane West - Redditch,2023-05-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.7
775207,Foxholes Lane West - Redditch,2023-05-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.23
775207,Foxholes Lane West - Redditch,2023-05-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
775207,Foxholes Lane West - Redditch,2023-05-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
775207,Foxholes Lane West - Redditch,2023-05-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
775207,Foxholes Lane West - Redditch,2023-05-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
775207,Foxholes Lane West - Redditch,2023-05-11T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-05-11T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
775207,Foxholes Lane West - Redditch,2023-05-11T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-05-11T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
775207,Foxholes Lane West - Redditch,2023-05-11T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.07
775207,Foxholes Lane West - Redditch,2023-05-11T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.59
775207,Foxholes Lane West - Redditch,2023-05-11T06:10:00.000+00:00,feeder,2,N Current (RMS),A,65.1
775207,Foxholes Lane West - Redditch,2023-05-11T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-05-11T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.5
775207,Foxholes Lane West - Redditch,2023-05-11T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
775207,Foxholes Lane West - Redditch,2023-05-11T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-05-11T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-05-11T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
775207,Foxholes Lane West - Redditch,2023-05-11T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.94
775207,Foxholes Lane West - Redditch,2023-05-11T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
775207,Foxholes Lane West - Redditch,2023-05-11T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
775207,Foxholes Lane West - Redditch,2023-05-11T06:10:00.000+00:00,feeder,1,N Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-05-11T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-05-11T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
775207,Foxholes Lane West - Redditch,2023-05-11T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-05-11T06:10:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-05-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
775207,Foxholes Lane West - Redditch,2023-05-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
775207,Foxholes Lane West - Redditch,2023-05-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
775207,Foxholes Lane West - Redditch,2023-05-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-05-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
775207,Foxholes Lane West - Redditch,2023-05-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
775207,Foxholes Lane West - Redditch,2023-05-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
775207,Foxholes Lane West - Redditch,2023-05-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
775207,Foxholes Lane West - Redditch,2023-05-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.18
775207,Foxholes Lane West - Redditch,2023-05-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.44
775207,Foxholes Lane West - Redditch,2023-05-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.72
775207,Foxholes Lane West - Redditch,2023-05-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
775207,Foxholes Lane West - Redditch,2023-05-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
775207,Foxholes Lane West - Redditch,2023-05-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
775207,Foxholes Lane West - Redditch,2023-05-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
775207,Foxholes Lane West - Redditch,2023-05-11T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
775207,Foxholes Lane West - Redditch,2023-05-11T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
775207,Foxholes Lane West - Redditch,2023-05-11T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-05-11T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.04
775207,Foxholes Lane West - Redditch,2023-05-11T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.17
775207,Foxholes Lane West - Redditch,2023-05-11T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.1
775207,Foxholes Lane West - Redditch,2023-05-11T06:00:00.000+00:00,feeder,2,N Current (RMS),A,60.4
775207,Foxholes Lane West - Redditch,2023-05-11T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.4
775207,Foxholes Lane West - Redditch,2023-05-11T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
775207,Foxholes Lane West - Redditch,2023-05-11T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.4
775207,Foxholes Lane West - Redditch,2023-05-11T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-05-11T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-05-11T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-05-11T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.14
775207,Foxholes Lane West - Redditch,2023-05-11T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
775207,Foxholes Lane West - Redditch,2023-05-11T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
775207,Foxholes Lane West - Redditch,2023-05-11T06:00:00.000+00:00,feeder,1,N Current (RMS),A,50.5
775207,Foxholes Lane West - Redditch,2023-05-11T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-05-11T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
775207,Foxholes Lane West - Redditch,2023-05-11T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
775207,Foxholes Lane West - Redditch,2023-05-11T06:00:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-05-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-05-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
775207,Foxholes Lane West - Redditch,2023-05-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
775207,Foxholes Lane West - Redditch,2023-05-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
775207,Foxholes Lane West - Redditch,2023-05-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-05-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
775207,Foxholes Lane West - Redditch,2023-05-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
775207,Foxholes Lane West - Redditch,2023-05-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
775207,Foxholes Lane West - Redditch,2023-05-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-05-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,34.19
775207,Foxholes Lane West - Redditch,2023-05-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.5
775207,Foxholes Lane West - Redditch,2023-05-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.33
775207,Foxholes Lane West - Redditch,2023-05-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
775207,Foxholes Lane West - Redditch,2023-05-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
775207,Foxholes Lane West - Redditch,2023-05-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-05-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
775207,Foxholes Lane West - Redditch,2023-05-11T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-05-11T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
775207,Foxholes Lane West - Redditch,2023-05-11T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-05-11T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.51
775207,Foxholes Lane West - Redditch,2023-05-11T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.83
775207,Foxholes Lane West - Redditch,2023-05-11T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
775207,Foxholes Lane West - Redditch,2023-05-11T05:50:00.000+00:00,feeder,2,N Current (RMS),A,58.3
775207,Foxholes Lane West - Redditch,2023-05-11T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-05-11T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.7
775207,Foxholes Lane West - Redditch,2023-05-11T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-05-11T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-05-11T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-05-11T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
775207,Foxholes Lane West - Redditch,2023-05-11T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
775207,Foxholes Lane West - Redditch,2023-05-11T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
775207,Foxholes Lane West - Redditch,2023-05-11T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.1
775207,Foxholes Lane West - Redditch,2023-05-11T05:50:00.000+00:00,feeder,1,N Current (RMS),A,31.3
775207,Foxholes Lane West - Redditch,2023-05-11T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-05-11T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-05-11T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-05-11T05:50:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-05-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
775207,Foxholes Lane West - Redditch,2023-05-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
775207,Foxholes Lane West - Redditch,2023-05-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
775207,Foxholes Lane West - Redditch,2023-05-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-05-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
775207,Foxholes Lane West - Redditch,2023-05-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
775207,Foxholes Lane West - Redditch,2023-05-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
775207,Foxholes Lane West - Redditch,2023-05-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-05-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.67
775207,Foxholes Lane West - Redditch,2023-05-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.08
775207,Foxholes Lane West - Redditch,2023-05-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.62
775207,Foxholes Lane West - Redditch,2023-05-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-05-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
775207,Foxholes Lane West - Redditch,2023-05-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
775207,Foxholes Lane West - Redditch,2023-05-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
775207,Foxholes Lane West - Redditch,2023-05-11T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-05-11T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-05-11T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-05-11T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
775207,Foxholes Lane West - Redditch,2023-05-11T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
775207,Foxholes Lane West - Redditch,2023-05-11T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
775207,Foxholes Lane West - Redditch,2023-05-11T05:40:00.000+00:00,feeder,2,N Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-05-11T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-05-11T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
775207,Foxholes Lane West - Redditch,2023-05-11T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-05-11T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-05-11T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
775207,Foxholes Lane West - Redditch,2023-05-11T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
775207,Foxholes Lane West - Redditch,2023-05-11T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.71
775207,Foxholes Lane West - Redditch,2023-05-11T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-05-11T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.3
775207,Foxholes Lane West - Redditch,2023-05-11T05:40:00.000+00:00,feeder,1,N Current (RMS),A,42.9
775207,Foxholes Lane West - Redditch,2023-05-11T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-05-11T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.1
775207,Foxholes Lane West - Redditch,2023-05-11T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-05-11T05:40:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-05-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-05-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
775207,Foxholes Lane West - Redditch,2023-05-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
775207,Foxholes Lane West - Redditch,2023-05-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
775207,Foxholes Lane West - Redditch,2023-05-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
775207,Foxholes Lane West - Redditch,2023-05-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
775207,Foxholes Lane West - Redditch,2023-05-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-05-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
775207,Foxholes Lane West - Redditch,2023-05-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.59
775207,Foxholes Lane West - Redditch,2023-05-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.62
775207,Foxholes Lane West - Redditch,2023-05-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.82
775207,Foxholes Lane West - Redditch,2023-05-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-05-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
775207,Foxholes Lane West - Redditch,2023-05-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
775207,Foxholes Lane West - Redditch,2023-05-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
775207,Foxholes Lane West - Redditch,2023-05-11T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-05-11T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-05-11T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-05-11T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
775207,Foxholes Lane West - Redditch,2023-05-11T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.75
775207,Foxholes Lane West - Redditch,2023-05-11T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
775207,Foxholes Lane West - Redditch,2023-05-11T05:30:00.000+00:00,feeder,2,N Current (RMS),A,31.6
775207,Foxholes Lane West - Redditch,2023-05-11T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-05-11T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-05-11T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
775207,Foxholes Lane West - Redditch,2023-05-11T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-05-11T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-11T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
775207,Foxholes Lane West - Redditch,2023-05-11T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
775207,Foxholes Lane West - Redditch,2023-05-11T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
775207,Foxholes Lane West - Redditch,2023-05-11T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
775207,Foxholes Lane West - Redditch,2023-05-11T05:30:00.000+00:00,feeder,1,N Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-05-11T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
775207,Foxholes Lane West - Redditch,2023-05-11T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.2
775207,Foxholes Lane West - Redditch,2023-05-11T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
775207,Foxholes Lane West - Redditch,2023-05-11T05:30:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-05-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-05-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
775207,Foxholes Lane West - Redditch,2023-05-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
775207,Foxholes Lane West - Redditch,2023-05-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
775207,Foxholes Lane West - Redditch,2023-05-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
775207,Foxholes Lane West - Redditch,2023-05-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-05-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-05-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.37
775207,Foxholes Lane West - Redditch,2023-05-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.95
775207,Foxholes Lane West - Redditch,2023-05-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.55
775207,Foxholes Lane West - Redditch,2023-05-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-05-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-05-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-05-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
775207,Foxholes Lane West - Redditch,2023-05-11T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-05-11T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-05-11T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-05-11T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
775207,Foxholes Lane West - Redditch,2023-05-11T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.24
775207,Foxholes Lane West - Redditch,2023-05-11T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
775207,Foxholes Lane West - Redditch,2023-05-11T05:20:00.000+00:00,feeder,2,N Current (RMS),A,36.7
775207,Foxholes Lane West - Redditch,2023-05-11T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
775207,Foxholes Lane West - Redditch,2023-05-11T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-05-11T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-05-11T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-05-11T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-05-11T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
775207,Foxholes Lane West - Redditch,2023-05-11T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
775207,Foxholes Lane West - Redditch,2023-05-11T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
775207,Foxholes Lane West - Redditch,2023-05-11T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.51
775207,Foxholes Lane West - Redditch,2023-05-11T05:20:00.000+00:00,feeder,1,N Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-05-11T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
775207,Foxholes Lane West - Redditch,2023-05-11T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
775207,Foxholes Lane West - Redditch,2023-05-11T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-05-11T05:20:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-05-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
775207,Foxholes Lane West - Redditch,2023-05-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
775207,Foxholes Lane West - Redditch,2023-05-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-05-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
775207,Foxholes Lane West - Redditch,2023-05-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
775207,Foxholes Lane West - Redditch,2023-05-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
775207,Foxholes Lane West - Redditch,2023-05-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-05-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-05-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.23
775207,Foxholes Lane West - Redditch,2023-05-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.48
775207,Foxholes Lane West - Redditch,2023-05-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.64
775207,Foxholes Lane West - Redditch,2023-05-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-05-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
775207,Foxholes Lane West - Redditch,2023-05-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
775207,Foxholes Lane West - Redditch,2023-05-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
775207,Foxholes Lane West - Redditch,2023-05-11T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-05-11T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.95
775207,Foxholes Lane West - Redditch,2023-05-11T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-05-11T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
775207,Foxholes Lane West - Redditch,2023-05-11T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.18
775207,Foxholes Lane West - Redditch,2023-05-11T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.43
775207,Foxholes Lane West - Redditch,2023-05-11T05:10:00.000+00:00,feeder,2,N Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-05-11T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-05-11T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
775207,Foxholes Lane West - Redditch,2023-05-11T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
775207,Foxholes Lane West - Redditch,2023-05-11T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-05-11T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
775207,Foxholes Lane West - Redditch,2023-05-11T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
775207,Foxholes Lane West - Redditch,2023-05-11T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
775207,Foxholes Lane West - Redditch,2023-05-11T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-05-11T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
775207,Foxholes Lane West - Redditch,2023-05-11T05:10:00.000+00:00,feeder,1,N Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-05-11T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-05-11T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.0
775207,Foxholes Lane West - Redditch,2023-05-11T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
775207,Foxholes Lane West - Redditch,2023-05-11T05:10:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-05-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
775207,Foxholes Lane West - Redditch,2023-05-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
775207,Foxholes Lane West - Redditch,2023-05-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-05-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
775207,Foxholes Lane West - Redditch,2023-05-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
775207,Foxholes Lane West - Redditch,2023-05-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
775207,Foxholes Lane West - Redditch,2023-05-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
775207,Foxholes Lane West - Redditch,2023-05-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-05-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.61
775207,Foxholes Lane West - Redditch,2023-05-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.3
775207,Foxholes Lane West - Redditch,2023-05-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.41
775207,Foxholes Lane West - Redditch,2023-05-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
775207,Foxholes Lane West - Redditch,2023-05-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
775207,Foxholes Lane West - Redditch,2023-05-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
775207,Foxholes Lane West - Redditch,2023-05-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
775207,Foxholes Lane West - Redditch,2023-05-11T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-05-11T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
775207,Foxholes Lane West - Redditch,2023-05-11T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-05-11T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
775207,Foxholes Lane West - Redditch,2023-05-11T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.33
775207,Foxholes Lane West - Redditch,2023-05-11T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.58
775207,Foxholes Lane West - Redditch,2023-05-11T05:00:00.000+00:00,feeder,2,N Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-05-11T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
775207,Foxholes Lane West - Redditch,2023-05-11T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
775207,Foxholes Lane West - Redditch,2023-05-11T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-05-11T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
775207,Foxholes Lane West - Redditch,2023-05-11T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-11T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
775207,Foxholes Lane West - Redditch,2023-05-11T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
775207,Foxholes Lane West - Redditch,2023-05-11T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-05-11T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
775207,Foxholes Lane West - Redditch,2023-05-11T05:00:00.000+00:00,feeder,1,N Current (RMS),A,31.7
775207,Foxholes Lane West - Redditch,2023-05-11T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
775207,Foxholes Lane West - Redditch,2023-05-11T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-05-11T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
775207,Foxholes Lane West - Redditch,2023-05-11T05:00:00.000+00:00,transformer,,Temperature,C,16.4
775207,Foxholes Lane West - Redditch,2023-05-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-05-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
775207,Foxholes Lane West - Redditch,2023-05-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
775207,Foxholes Lane West - Redditch,2023-05-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
775207,Foxholes Lane West - Redditch,2023-05-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
775207,Foxholes Lane West - Redditch,2023-05-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
775207,Foxholes Lane West - Redditch,2023-05-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-05-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.35
775207,Foxholes Lane West - Redditch,2023-05-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.43
775207,Foxholes Lane West - Redditch,2023-05-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.53
775207,Foxholes Lane West - Redditch,2023-05-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-05-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
775207,Foxholes Lane West - Redditch,2023-05-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
775207,Foxholes Lane West - Redditch,2023-05-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
775207,Foxholes Lane West - Redditch,2023-05-11T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-05-11T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
775207,Foxholes Lane West - Redditch,2023-05-11T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-05-11T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.92
775207,Foxholes Lane West - Redditch,2023-05-11T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
775207,Foxholes Lane West - Redditch,2023-05-11T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
775207,Foxholes Lane West - Redditch,2023-05-11T04:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
775207,Foxholes Lane West - Redditch,2023-05-11T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-05-11T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-05-11T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
775207,Foxholes Lane West - Redditch,2023-05-11T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-05-11T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-11T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-05-11T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.39
775207,Foxholes Lane West - Redditch,2023-05-11T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
775207,Foxholes Lane West - Redditch,2023-05-11T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
775207,Foxholes Lane West - Redditch,2023-05-11T04:50:00.000+00:00,feeder,1,N Current (RMS),A,26.7
775207,Foxholes Lane West - Redditch,2023-05-11T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-05-11T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-05-11T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-05-11T04:50:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-05-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-05-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
775207,Foxholes Lane West - Redditch,2023-05-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
775207,Foxholes Lane West - Redditch,2023-05-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
775207,Foxholes Lane West - Redditch,2023-05-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
775207,Foxholes Lane West - Redditch,2023-05-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-05-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
775207,Foxholes Lane West - Redditch,2023-05-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.31
775207,Foxholes Lane West - Redditch,2023-05-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.33
775207,Foxholes Lane West - Redditch,2023-05-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.53
775207,Foxholes Lane West - Redditch,2023-05-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
775207,Foxholes Lane West - Redditch,2023-05-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
775207,Foxholes Lane West - Redditch,2023-05-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
775207,Foxholes Lane West - Redditch,2023-05-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
775207,Foxholes Lane West - Redditch,2023-05-11T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-05-11T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
775207,Foxholes Lane West - Redditch,2023-05-11T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.59
775207,Foxholes Lane West - Redditch,2023-05-11T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
775207,Foxholes Lane West - Redditch,2023-05-11T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
775207,Foxholes Lane West - Redditch,2023-05-11T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
775207,Foxholes Lane West - Redditch,2023-05-11T04:40:00.000+00:00,feeder,2,N Current (RMS),A,15.1
775207,Foxholes Lane West - Redditch,2023-05-11T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-05-11T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
775207,Foxholes Lane West - Redditch,2023-05-11T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-05-11T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-05-11T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-11T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
775207,Foxholes Lane West - Redditch,2023-05-11T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
775207,Foxholes Lane West - Redditch,2023-05-11T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-05-11T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
775207,Foxholes Lane West - Redditch,2023-05-11T04:40:00.000+00:00,feeder,1,N Current (RMS),A,29.4
775207,Foxholes Lane West - Redditch,2023-05-11T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-05-11T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.6
775207,Foxholes Lane West - Redditch,2023-05-11T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
775207,Foxholes Lane West - Redditch,2023-05-11T04:40:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-05-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-05-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
775207,Foxholes Lane West - Redditch,2023-05-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
775207,Foxholes Lane West - Redditch,2023-05-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
775207,Foxholes Lane West - Redditch,2023-05-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
775207,Foxholes Lane West - Redditch,2023-05-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-05-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
775207,Foxholes Lane West - Redditch,2023-05-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.18
775207,Foxholes Lane West - Redditch,2023-05-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.95
775207,Foxholes Lane West - Redditch,2023-05-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.67
775207,Foxholes Lane West - Redditch,2023-05-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
775207,Foxholes Lane West - Redditch,2023-05-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
775207,Foxholes Lane West - Redditch,2023-05-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
775207,Foxholes Lane West - Redditch,2023-05-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-05-11T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-05-11T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-05-11T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-05-11T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
775207,Foxholes Lane West - Redditch,2023-05-11T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.27
775207,Foxholes Lane West - Redditch,2023-05-11T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
775207,Foxholes Lane West - Redditch,2023-05-11T04:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-05-11T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-05-11T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-05-11T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-05-11T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-05-11T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-11T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
775207,Foxholes Lane West - Redditch,2023-05-11T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
775207,Foxholes Lane West - Redditch,2023-05-11T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
775207,Foxholes Lane West - Redditch,2023-05-11T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
775207,Foxholes Lane West - Redditch,2023-05-11T04:30:00.000+00:00,feeder,1,N Current (RMS),A,27.9
775207,Foxholes Lane West - Redditch,2023-05-11T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-05-11T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-05-11T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-05-11T04:30:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-05-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-05-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
775207,Foxholes Lane West - Redditch,2023-05-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
775207,Foxholes Lane West - Redditch,2023-05-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-05-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
775207,Foxholes Lane West - Redditch,2023-05-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
775207,Foxholes Lane West - Redditch,2023-05-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-05-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
775207,Foxholes Lane West - Redditch,2023-05-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.37
775207,Foxholes Lane West - Redditch,2023-05-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.33
775207,Foxholes Lane West - Redditch,2023-05-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.08
775207,Foxholes Lane West - Redditch,2023-05-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-05-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-05-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-05-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
775207,Foxholes Lane West - Redditch,2023-05-11T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
775207,Foxholes Lane West - Redditch,2023-05-11T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-05-11T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-05-11T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
775207,Foxholes Lane West - Redditch,2023-05-11T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.18
775207,Foxholes Lane West - Redditch,2023-05-11T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
775207,Foxholes Lane West - Redditch,2023-05-11T04:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-05-11T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
775207,Foxholes Lane West - Redditch,2023-05-11T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
775207,Foxholes Lane West - Redditch,2023-05-11T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
775207,Foxholes Lane West - Redditch,2023-05-11T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-05-11T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-11T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-05-11T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
775207,Foxholes Lane West - Redditch,2023-05-11T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
775207,Foxholes Lane West - Redditch,2023-05-11T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
775207,Foxholes Lane West - Redditch,2023-05-11T04:20:00.000+00:00,feeder,1,N Current (RMS),A,26.3
775207,Foxholes Lane West - Redditch,2023-05-11T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-05-11T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-05-11T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
775207,Foxholes Lane West - Redditch,2023-05-11T04:20:00.000+00:00,transformer,,Temperature,C,16.5
775207,Foxholes Lane West - Redditch,2023-05-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
775207,Foxholes Lane West - Redditch,2023-05-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
775207,Foxholes Lane West - Redditch,2023-05-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
775207,Foxholes Lane West - Redditch,2023-05-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
