Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-05-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-05-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-05-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.49
775207,Foxholes Lane West - Redditch,2023-05-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.25
775207,Foxholes Lane West - Redditch,2023-05-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.98
775207,Foxholes Lane West - Redditch,2023-05-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-05-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
775207,Foxholes Lane West - Redditch,2023-05-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
775207,Foxholes Lane West - Redditch,2023-05-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
775207,Foxholes Lane West - Redditch,2023-05-11T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
775207,Foxholes Lane West - Redditch,2023-05-11T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-05-11T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-05-11T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
775207,Foxholes Lane West - Redditch,2023-05-11T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
775207,Foxholes Lane West - Redditch,2023-05-11T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
775207,Foxholes Lane West - Redditch,2023-05-11T04:10:00.000+00:00,feeder,2,N Current (RMS),A,14.1
775207,Foxholes Lane West - Redditch,2023-05-11T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
775207,Foxholes Lane West - Redditch,2023-05-11T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
775207,Foxholes Lane West - Redditch,2023-05-11T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-05-11T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-05-11T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-11T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-05-11T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
775207,Foxholes Lane West - Redditch,2023-05-11T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-05-11T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
775207,Foxholes Lane West - Redditch,2023-05-11T04:10:00.000+00:00,feeder,1,N Current (RMS),A,24.6
775207,Foxholes Lane West - Redditch,2023-05-11T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-05-11T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-05-11T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-05-11T04:10:00.000+00:00,transformer,,Temperature,C,16.6
775207,Foxholes Lane West - Redditch,2023-05-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-05-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
775207,Foxholes Lane West - Redditch,2023-05-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
775207,Foxholes Lane West - Redditch,2023-05-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-05-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
775207,Foxholes Lane West - Redditch,2023-05-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
775207,Foxholes Lane West - Redditch,2023-05-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
775207,Foxholes Lane West - Redditch,2023-05-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-05-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.76
775207,Foxholes Lane West - Redditch,2023-05-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.43
775207,Foxholes Lane West - Redditch,2023-05-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.89
775207,Foxholes Lane West - Redditch,2023-05-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-05-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
775207,Foxholes Lane West - Redditch,2023-05-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
775207,Foxholes Lane West - Redditch,2023-05-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-05-11T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-05-11T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-05-11T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-05-11T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
775207,Foxholes Lane West - Redditch,2023-05-11T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
775207,Foxholes Lane West - Redditch,2023-05-11T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
775207,Foxholes Lane West - Redditch,2023-05-11T04:00:00.000+00:00,feeder,2,N Current (RMS),A,13.4
775207,Foxholes Lane West - Redditch,2023-05-11T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-05-11T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
775207,Foxholes Lane West - Redditch,2023-05-11T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-05-11T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-05-11T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-11T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
775207,Foxholes Lane West - Redditch,2023-05-11T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
775207,Foxholes Lane West - Redditch,2023-05-11T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-05-11T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
775207,Foxholes Lane West - Redditch,2023-05-11T04:00:00.000+00:00,feeder,1,N Current (RMS),A,25.8
775207,Foxholes Lane West - Redditch,2023-05-11T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-05-11T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-05-11T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
775207,Foxholes Lane West - Redditch,2023-05-11T04:00:00.000+00:00,transformer,,Temperature,C,16.6
775207,Foxholes Lane West - Redditch,2023-05-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
775207,Foxholes Lane West - Redditch,2023-05-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
775207,Foxholes Lane West - Redditch,2023-05-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
775207,Foxholes Lane West - Redditch,2023-05-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-05-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
775207,Foxholes Lane West - Redditch,2023-05-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
775207,Foxholes Lane West - Redditch,2023-05-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-05-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
775207,Foxholes Lane West - Redditch,2023-05-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.31
775207,Foxholes Lane West - Redditch,2023-05-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.62
775207,Foxholes Lane West - Redditch,2023-05-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.25
775207,Foxholes Lane West - Redditch,2023-05-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-05-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
775207,Foxholes Lane West - Redditch,2023-05-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
775207,Foxholes Lane West - Redditch,2023-05-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
775207,Foxholes Lane West - Redditch,2023-05-11T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
775207,Foxholes Lane West - Redditch,2023-05-11T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-05-11T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-05-11T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
775207,Foxholes Lane West - Redditch,2023-05-11T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
775207,Foxholes Lane West - Redditch,2023-05-11T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
775207,Foxholes Lane West - Redditch,2023-05-11T03:50:00.000+00:00,feeder,2,N Current (RMS),A,13.3
775207,Foxholes Lane West - Redditch,2023-05-11T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
775207,Foxholes Lane West - Redditch,2023-05-11T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
775207,Foxholes Lane West - Redditch,2023-05-11T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-05-11T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
775207,Foxholes Lane West - Redditch,2023-05-11T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-11T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-05-11T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
775207,Foxholes Lane West - Redditch,2023-05-11T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-05-11T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.17
775207,Foxholes Lane West - Redditch,2023-05-11T03:50:00.000+00:00,feeder,1,N Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-05-11T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
775207,Foxholes Lane West - Redditch,2023-05-11T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-05-11T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
775207,Foxholes Lane West - Redditch,2023-05-11T03:50:00.000+00:00,transformer,,Temperature,C,16.6
775207,Foxholes Lane West - Redditch,2023-05-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
775207,Foxholes Lane West - Redditch,2023-05-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
775207,Foxholes Lane West - Redditch,2023-05-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-05-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
775207,Foxholes Lane West - Redditch,2023-05-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
775207,Foxholes Lane West - Redditch,2023-05-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-05-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-05-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.71
775207,Foxholes Lane West - Redditch,2023-05-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.49
775207,Foxholes Lane West - Redditch,2023-05-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.6
775207,Foxholes Lane West - Redditch,2023-05-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-05-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-05-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-05-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
775207,Foxholes Lane West - Redditch,2023-05-11T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-05-11T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
775207,Foxholes Lane West - Redditch,2023-05-11T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-05-11T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
775207,Foxholes Lane West - Redditch,2023-05-11T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
775207,Foxholes Lane West - Redditch,2023-05-11T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
775207,Foxholes Lane West - Redditch,2023-05-11T03:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-05-11T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-05-11T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
775207,Foxholes Lane West - Redditch,2023-05-11T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-05-11T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.8
775207,Foxholes Lane West - Redditch,2023-05-11T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-11T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
775207,Foxholes Lane West - Redditch,2023-05-11T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.26
775207,Foxholes Lane West - Redditch,2023-05-11T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.09
775207,Foxholes Lane West - Redditch,2023-05-11T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
775207,Foxholes Lane West - Redditch,2023-05-11T03:40:00.000+00:00,feeder,1,N Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-05-11T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
775207,Foxholes Lane West - Redditch,2023-05-11T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-05-11T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
775207,Foxholes Lane West - Redditch,2023-05-11T03:40:00.000+00:00,transformer,,Temperature,C,16.7
775207,Foxholes Lane West - Redditch,2023-05-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
775207,Foxholes Lane West - Redditch,2023-05-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
775207,Foxholes Lane West - Redditch,2023-05-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
775207,Foxholes Lane West - Redditch,2023-05-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
775207,Foxholes Lane West - Redditch,2023-05-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
775207,Foxholes Lane West - Redditch,2023-05-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
775207,Foxholes Lane West - Redditch,2023-05-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.71
775207,Foxholes Lane West - Redditch,2023-05-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.48
775207,Foxholes Lane West - Redditch,2023-05-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.53
775207,Foxholes Lane West - Redditch,2023-05-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
775207,Foxholes Lane West - Redditch,2023-05-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
775207,Foxholes Lane West - Redditch,2023-05-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
775207,Foxholes Lane West - Redditch,2023-05-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
775207,Foxholes Lane West - Redditch,2023-05-11T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-05-11T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-05-11T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-05-11T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
775207,Foxholes Lane West - Redditch,2023-05-11T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.48
775207,Foxholes Lane West - Redditch,2023-05-11T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
775207,Foxholes Lane West - Redditch,2023-05-11T03:30:00.000+00:00,feeder,2,N Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-05-11T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-05-11T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
775207,Foxholes Lane West - Redditch,2023-05-11T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-05-11T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
775207,Foxholes Lane West - Redditch,2023-05-11T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-11T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
775207,Foxholes Lane West - Redditch,2023-05-11T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
775207,Foxholes Lane West - Redditch,2023-05-11T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-05-11T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
775207,Foxholes Lane West - Redditch,2023-05-11T03:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
775207,Foxholes Lane West - Redditch,2023-05-11T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
775207,Foxholes Lane West - Redditch,2023-05-11T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-05-11T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
775207,Foxholes Lane West - Redditch,2023-05-11T03:30:00.000+00:00,transformer,,Temperature,C,16.8
775207,Foxholes Lane West - Redditch,2023-05-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
775207,Foxholes Lane West - Redditch,2023-05-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
775207,Foxholes Lane West - Redditch,2023-05-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
775207,Foxholes Lane West - Redditch,2023-05-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
775207,Foxholes Lane West - Redditch,2023-05-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-05-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
775207,Foxholes Lane West - Redditch,2023-05-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.1
775207,Foxholes Lane West - Redditch,2023-05-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.58
775207,Foxholes Lane West - Redditch,2023-05-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.78
775207,Foxholes Lane West - Redditch,2023-05-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-05-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
775207,Foxholes Lane West - Redditch,2023-05-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-05-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
775207,Foxholes Lane West - Redditch,2023-05-11T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-05-11T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-05-11T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-05-11T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
775207,Foxholes Lane West - Redditch,2023-05-11T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.76
775207,Foxholes Lane West - Redditch,2023-05-11T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
775207,Foxholes Lane West - Redditch,2023-05-11T03:20:00.000+00:00,feeder,2,N Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-05-11T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
775207,Foxholes Lane West - Redditch,2023-05-11T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
775207,Foxholes Lane West - Redditch,2023-05-11T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-05-11T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-05-11T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-11T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
775207,Foxholes Lane West - Redditch,2023-05-11T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
775207,Foxholes Lane West - Redditch,2023-05-11T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-05-11T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
775207,Foxholes Lane West - Redditch,2023-05-11T03:20:00.000+00:00,feeder,1,N Current (RMS),A,22.8
775207,Foxholes Lane West - Redditch,2023-05-11T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-05-11T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-11T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-05-11T03:20:00.000+00:00,transformer,,Temperature,C,16.8
775207,Foxholes Lane West - Redditch,2023-05-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
775207,Foxholes Lane West - Redditch,2023-05-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
775207,Foxholes Lane West - Redditch,2023-05-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-05-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
775207,Foxholes Lane West - Redditch,2023-05-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
775207,Foxholes Lane West - Redditch,2023-05-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
775207,Foxholes Lane West - Redditch,2023-05-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
775207,Foxholes Lane West - Redditch,2023-05-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.06
775207,Foxholes Lane West - Redditch,2023-05-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.89
775207,Foxholes Lane West - Redditch,2023-05-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.61
775207,Foxholes Lane West - Redditch,2023-05-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
775207,Foxholes Lane West - Redditch,2023-05-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
775207,Foxholes Lane West - Redditch,2023-05-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-05-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-05-11T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
775207,Foxholes Lane West - Redditch,2023-05-11T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-05-11T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-05-11T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
775207,Foxholes Lane West - Redditch,2023-05-11T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.92
775207,Foxholes Lane West - Redditch,2023-05-11T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
775207,Foxholes Lane West - Redditch,2023-05-11T03:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
775207,Foxholes Lane West - Redditch,2023-05-11T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
775207,Foxholes Lane West - Redditch,2023-05-11T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-05-11T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
775207,Foxholes Lane West - Redditch,2023-05-11T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
775207,Foxholes Lane West - Redditch,2023-05-11T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-11T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
775207,Foxholes Lane West - Redditch,2023-05-11T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
775207,Foxholes Lane West - Redditch,2023-05-11T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-05-11T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.08
775207,Foxholes Lane West - Redditch,2023-05-11T03:10:00.000+00:00,feeder,1,N Current (RMS),A,22.9
775207,Foxholes Lane West - Redditch,2023-05-11T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
775207,Foxholes Lane West - Redditch,2023-05-11T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-11T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
775207,Foxholes Lane West - Redditch,2023-05-11T03:10:00.000+00:00,transformer,,Temperature,C,16.8
775207,Foxholes Lane West - Redditch,2023-05-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
775207,Foxholes Lane West - Redditch,2023-05-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-05-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
775207,Foxholes Lane West - Redditch,2023-05-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
775207,Foxholes Lane West - Redditch,2023-05-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
775207,Foxholes Lane West - Redditch,2023-05-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
775207,Foxholes Lane West - Redditch,2023-05-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
775207,Foxholes Lane West - Redditch,2023-05-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.61
775207,Foxholes Lane West - Redditch,2023-05-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.05
775207,Foxholes Lane West - Redditch,2023-05-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.49
775207,Foxholes Lane West - Redditch,2023-05-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-05-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
775207,Foxholes Lane West - Redditch,2023-05-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
775207,Foxholes Lane West - Redditch,2023-05-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
775207,Foxholes Lane West - Redditch,2023-05-11T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-05-11T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
775207,Foxholes Lane West - Redditch,2023-05-11T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-05-11T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
775207,Foxholes Lane West - Redditch,2023-05-11T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.1
775207,Foxholes Lane West - Redditch,2023-05-11T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
775207,Foxholes Lane West - Redditch,2023-05-11T03:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-05-11T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-05-11T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-05-11T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
775207,Foxholes Lane West - Redditch,2023-05-11T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-05-11T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
775207,Foxholes Lane West - Redditch,2023-05-11T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
775207,Foxholes Lane West - Redditch,2023-05-11T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.19
775207,Foxholes Lane West - Redditch,2023-05-11T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
775207,Foxholes Lane West - Redditch,2023-05-11T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
775207,Foxholes Lane West - Redditch,2023-05-11T03:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-05-11T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-05-11T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
775207,Foxholes Lane West - Redditch,2023-05-11T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
775207,Foxholes Lane West - Redditch,2023-05-11T03:00:00.000+00:00,transformer,,Temperature,C,16.8
775207,Foxholes Lane West - Redditch,2023-05-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
775207,Foxholes Lane West - Redditch,2023-05-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
775207,Foxholes Lane West - Redditch,2023-05-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
775207,Foxholes Lane West - Redditch,2023-05-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
775207,Foxholes Lane West - Redditch,2023-05-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
775207,Foxholes Lane West - Redditch,2023-05-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
775207,Foxholes Lane West - Redditch,2023-05-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.42
775207,Foxholes Lane West - Redditch,2023-05-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.4
775207,Foxholes Lane West - Redditch,2023-05-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.9
775207,Foxholes Lane West - Redditch,2023-05-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-05-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-05-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-05-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
775207,Foxholes Lane West - Redditch,2023-05-11T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-05-11T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
775207,Foxholes Lane West - Redditch,2023-05-11T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-05-11T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
775207,Foxholes Lane West - Redditch,2023-05-11T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.41
775207,Foxholes Lane West - Redditch,2023-05-11T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
775207,Foxholes Lane West - Redditch,2023-05-11T02:50:00.000+00:00,feeder,2,N Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-05-11T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
775207,Foxholes Lane West - Redditch,2023-05-11T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-05-11T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
775207,Foxholes Lane West - Redditch,2023-05-11T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-05-11T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
775207,Foxholes Lane West - Redditch,2023-05-11T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
775207,Foxholes Lane West - Redditch,2023-05-11T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
775207,Foxholes Lane West - Redditch,2023-05-11T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-05-11T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.85
775207,Foxholes Lane West - Redditch,2023-05-11T02:50:00.000+00:00,feeder,1,N Current (RMS),A,26.1
775207,Foxholes Lane West - Redditch,2023-05-11T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-05-11T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,1.3
775207,Foxholes Lane West - Redditch,2023-05-11T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
775207,Foxholes Lane West - Redditch,2023-05-11T02:50:00.000+00:00,transformer,,Temperature,C,16.9
775207,Foxholes Lane West - Redditch,2023-05-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
775207,Foxholes Lane West - Redditch,2023-05-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
775207,Foxholes Lane West - Redditch,2023-05-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
775207,Foxholes Lane West - Redditch,2023-05-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
775207,Foxholes Lane West - Redditch,2023-05-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
775207,Foxholes Lane West - Redditch,2023-05-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-05-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.6
775207,Foxholes Lane West - Redditch,2023-05-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.53
775207,Foxholes Lane West - Redditch,2023-05-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.49
775207,Foxholes Lane West - Redditch,2023-05-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
775207,Foxholes Lane West - Redditch,2023-05-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
775207,Foxholes Lane West - Redditch,2023-05-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
775207,Foxholes Lane West - Redditch,2023-05-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-05-11T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-05-11T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.86
775207,Foxholes Lane West - Redditch,2023-05-11T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
775207,Foxholes Lane West - Redditch,2023-05-11T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
775207,Foxholes Lane West - Redditch,2023-05-11T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.16
775207,Foxholes Lane West - Redditch,2023-05-11T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
775207,Foxholes Lane West - Redditch,2023-05-11T02:40:00.000+00:00,feeder,2,N Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-05-11T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-05-11T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
775207,Foxholes Lane West - Redditch,2023-05-11T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
775207,Foxholes Lane West - Redditch,2023-05-11T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-05-11T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-11T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
775207,Foxholes Lane West - Redditch,2023-05-11T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
775207,Foxholes Lane West - Redditch,2023-05-11T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.11
775207,Foxholes Lane West - Redditch,2023-05-11T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
775207,Foxholes Lane West - Redditch,2023-05-11T02:40:00.000+00:00,feeder,1,N Current (RMS),A,24.0
775207,Foxholes Lane West - Redditch,2023-05-11T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-05-11T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-05-11T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
775207,Foxholes Lane West - Redditch,2023-05-11T02:40:00.000+00:00,transformer,,Temperature,C,16.9
775207,Foxholes Lane West - Redditch,2023-05-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
775207,Foxholes Lane West - Redditch,2023-05-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-05-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
775207,Foxholes Lane West - Redditch,2023-05-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
775207,Foxholes Lane West - Redditch,2023-05-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
775207,Foxholes Lane West - Redditch,2023-05-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
775207,Foxholes Lane West - Redditch,2023-05-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
775207,Foxholes Lane West - Redditch,2023-05-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.18
775207,Foxholes Lane West - Redditch,2023-05-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.27
775207,Foxholes Lane West - Redditch,2023-05-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.25
775207,Foxholes Lane West - Redditch,2023-05-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-05-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-05-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
775207,Foxholes Lane West - Redditch,2023-05-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-05-11T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-05-11T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.88
775207,Foxholes Lane West - Redditch,2023-05-11T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-05-11T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
775207,Foxholes Lane West - Redditch,2023-05-11T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.74
775207,Foxholes Lane West - Redditch,2023-05-11T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
775207,Foxholes Lane West - Redditch,2023-05-11T02:30:00.000+00:00,feeder,2,N Current (RMS),A,32.0
775207,Foxholes Lane West - Redditch,2023-05-11T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
775207,Foxholes Lane West - Redditch,2023-05-11T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-05-11T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
775207,Foxholes Lane West - Redditch,2023-05-11T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
775207,Foxholes Lane West - Redditch,2023-05-11T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-11T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
775207,Foxholes Lane West - Redditch,2023-05-11T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.61
775207,Foxholes Lane West - Redditch,2023-05-11T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-05-11T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
775207,Foxholes Lane West - Redditch,2023-05-11T02:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
775207,Foxholes Lane West - Redditch,2023-05-11T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
775207,Foxholes Lane West - Redditch,2023-05-11T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-05-11T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
775207,Foxholes Lane West - Redditch,2023-05-11T02:30:00.000+00:00,transformer,,Temperature,C,16.9
775207,Foxholes Lane West - Redditch,2023-05-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-05-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
775207,Foxholes Lane West - Redditch,2023-05-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-05-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
775207,Foxholes Lane West - Redditch,2023-05-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
775207,Foxholes Lane West - Redditch,2023-05-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
775207,Foxholes Lane West - Redditch,2023-05-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
775207,Foxholes Lane West - Redditch,2023-05-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-05-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.27
775207,Foxholes Lane West - Redditch,2023-05-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.87
775207,Foxholes Lane West - Redditch,2023-05-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.66
775207,Foxholes Lane West - Redditch,2023-05-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-05-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
775207,Foxholes Lane West - Redditch,2023-05-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-05-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-05-11T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-05-11T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.83
775207,Foxholes Lane West - Redditch,2023-05-11T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-05-11T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
775207,Foxholes Lane West - Redditch,2023-05-11T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.48
775207,Foxholes Lane West - Redditch,2023-05-11T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
775207,Foxholes Lane West - Redditch,2023-05-11T02:20:00.000+00:00,feeder,2,N Current (RMS),A,29.9
775207,Foxholes Lane West - Redditch,2023-05-11T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
775207,Foxholes Lane West - Redditch,2023-05-11T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
775207,Foxholes Lane West - Redditch,2023-05-11T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
775207,Foxholes Lane West - Redditch,2023-05-11T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
775207,Foxholes Lane West - Redditch,2023-05-11T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
775207,Foxholes Lane West - Redditch,2023-05-11T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
775207,Foxholes Lane West - Redditch,2023-05-11T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
775207,Foxholes Lane West - Redditch,2023-05-11T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-05-11T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
775207,Foxholes Lane West - Redditch,2023-05-11T02:20:00.000+00:00,feeder,1,N Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-05-11T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
775207,Foxholes Lane West - Redditch,2023-05-11T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-11T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
775207,Foxholes Lane West - Redditch,2023-05-11T02:20:00.000+00:00,transformer,,Temperature,C,16.9
775207,Foxholes Lane West - Redditch,2023-05-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-05-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
775207,Foxholes Lane West - Redditch,2023-05-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-05-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
775207,Foxholes Lane West - Redditch,2023-05-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
775207,Foxholes Lane West - Redditch,2023-05-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
775207,Foxholes Lane West - Redditch,2023-05-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
775207,Foxholes Lane West - Redditch,2023-05-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
775207,Foxholes Lane West - Redditch,2023-05-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
775207,Foxholes Lane West - Redditch,2023-05-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.61
775207,Foxholes Lane West - Redditch,2023-05-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.55
775207,Foxholes Lane West - Redditch,2023-05-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
775207,Foxholes Lane West - Redditch,2023-05-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
775207,Foxholes Lane West - Redditch,2023-05-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-05-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-05-11T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
775207,Foxholes Lane West - Redditch,2023-05-11T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-05-11T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
775207,Foxholes Lane West - Redditch,2023-05-11T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.41
775207,Foxholes Lane West - Redditch,2023-05-11T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.93
775207,Foxholes Lane West - Redditch,2023-05-11T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
775207,Foxholes Lane West - Redditch,2023-05-11T02:10:00.000+00:00,feeder,2,N Current (RMS),A,39.8
775207,Foxholes Lane West - Redditch,2023-05-11T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
775207,Foxholes Lane West - Redditch,2023-05-11T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
775207,Foxholes Lane West - Redditch,2023-05-11T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
775207,Foxholes Lane West - Redditch,2023-05-11T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
775207,Foxholes Lane West - Redditch,2023-05-11T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-05-11T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
775207,Foxholes Lane West - Redditch,2023-05-11T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.35
775207,Foxholes Lane West - Redditch,2023-05-11T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-05-11T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
775207,Foxholes Lane West - Redditch,2023-05-11T02:10:00.000+00:00,feeder,1,N Current (RMS),A,33.5
775207,Foxholes Lane West - Redditch,2023-05-11T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
775207,Foxholes Lane West - Redditch,2023-05-11T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
