Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775207,Foxholes Lane West - Redditch,2023-05-11T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
775207,Foxholes Lane West - Redditch,2023-05-11T02:10:00.000+00:00,transformer,,Temperature,C,17.0
775207,Foxholes Lane West - Redditch,2023-05-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-05-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
775207,Foxholes Lane West - Redditch,2023-05-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
775207,Foxholes Lane West - Redditch,2023-05-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
775207,Foxholes Lane West - Redditch,2023-05-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
775207,Foxholes Lane West - Redditch,2023-05-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
775207,Foxholes Lane West - Redditch,2023-05-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
775207,Foxholes Lane West - Redditch,2023-05-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-05-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.76
775207,Foxholes Lane West - Redditch,2023-05-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.04
775207,Foxholes Lane West - Redditch,2023-05-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.3
775207,Foxholes Lane West - Redditch,2023-05-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
775207,Foxholes Lane West - Redditch,2023-05-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
775207,Foxholes Lane West - Redditch,2023-05-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
775207,Foxholes Lane West - Redditch,2023-05-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
775207,Foxholes Lane West - Redditch,2023-05-11T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-05-11T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
775207,Foxholes Lane West - Redditch,2023-05-11T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
775207,Foxholes Lane West - Redditch,2023-05-11T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.73
775207,Foxholes Lane West - Redditch,2023-05-11T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.25
775207,Foxholes Lane West - Redditch,2023-05-11T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
775207,Foxholes Lane West - Redditch,2023-05-11T02:00:00.000+00:00,feeder,2,N Current (RMS),A,43.7
775207,Foxholes Lane West - Redditch,2023-05-11T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
775207,Foxholes Lane West - Redditch,2023-05-11T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-05-11T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
775207,Foxholes Lane West - Redditch,2023-05-11T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-05-11T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-05-11T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
775207,Foxholes Lane West - Redditch,2023-05-11T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.75
775207,Foxholes Lane West - Redditch,2023-05-11T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-05-11T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
775207,Foxholes Lane West - Redditch,2023-05-11T02:00:00.000+00:00,feeder,1,N Current (RMS),A,29.3
775207,Foxholes Lane West - Redditch,2023-05-11T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-05-11T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-05-11T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
775207,Foxholes Lane West - Redditch,2023-05-11T02:00:00.000+00:00,transformer,,Temperature,C,17.0
775207,Foxholes Lane West - Redditch,2023-05-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
775207,Foxholes Lane West - Redditch,2023-05-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
775207,Foxholes Lane West - Redditch,2023-05-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
775207,Foxholes Lane West - Redditch,2023-05-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
775207,Foxholes Lane West - Redditch,2023-05-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-05-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
775207,Foxholes Lane West - Redditch,2023-05-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
775207,Foxholes Lane West - Redditch,2023-05-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-05-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
775207,Foxholes Lane West - Redditch,2023-05-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.48
775207,Foxholes Lane West - Redditch,2023-05-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.38
775207,Foxholes Lane West - Redditch,2023-05-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.14
775207,Foxholes Lane West - Redditch,2023-05-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
775207,Foxholes Lane West - Redditch,2023-05-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
775207,Foxholes Lane West - Redditch,2023-05-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
775207,Foxholes Lane West - Redditch,2023-05-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
775207,Foxholes Lane West - Redditch,2023-05-11T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
775207,Foxholes Lane West - Redditch,2023-05-11T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
775207,Foxholes Lane West - Redditch,2023-05-11T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-05-11T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.06
775207,Foxholes Lane West - Redditch,2023-05-11T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.93
775207,Foxholes Lane West - Redditch,2023-05-11T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
775207,Foxholes Lane West - Redditch,2023-05-11T01:50:00.000+00:00,feeder,2,N Current (RMS),A,39.3
775207,Foxholes Lane West - Redditch,2023-05-11T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-05-11T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
775207,Foxholes Lane West - Redditch,2023-05-11T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
775207,Foxholes Lane West - Redditch,2023-05-11T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
775207,Foxholes Lane West - Redditch,2023-05-11T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-05-11T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
775207,Foxholes Lane West - Redditch,2023-05-11T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
775207,Foxholes Lane West - Redditch,2023-05-11T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-05-11T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
775207,Foxholes Lane West - Redditch,2023-05-11T01:50:00.000+00:00,feeder,1,N Current (RMS),A,25.4
775207,Foxholes Lane West - Redditch,2023-05-11T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
775207,Foxholes Lane West - Redditch,2023-05-11T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-05-11T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
775207,Foxholes Lane West - Redditch,2023-05-11T01:50:00.000+00:00,transformer,,Temperature,C,17.0
775207,Foxholes Lane West - Redditch,2023-05-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
775207,Foxholes Lane West - Redditch,2023-05-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
775207,Foxholes Lane West - Redditch,2023-05-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
775207,Foxholes Lane West - Redditch,2023-05-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
775207,Foxholes Lane West - Redditch,2023-05-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
775207,Foxholes Lane West - Redditch,2023-05-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-05-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
775207,Foxholes Lane West - Redditch,2023-05-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.17
775207,Foxholes Lane West - Redditch,2023-05-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.05
775207,Foxholes Lane West - Redditch,2023-05-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.66
775207,Foxholes Lane West - Redditch,2023-05-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
775207,Foxholes Lane West - Redditch,2023-05-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
775207,Foxholes Lane West - Redditch,2023-05-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
775207,Foxholes Lane West - Redditch,2023-05-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
775207,Foxholes Lane West - Redditch,2023-05-11T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
775207,Foxholes Lane West - Redditch,2023-05-11T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
775207,Foxholes Lane West - Redditch,2023-05-11T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
775207,Foxholes Lane West - Redditch,2023-05-11T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.3
775207,Foxholes Lane West - Redditch,2023-05-11T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.02
775207,Foxholes Lane West - Redditch,2023-05-11T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
775207,Foxholes Lane West - Redditch,2023-05-11T01:40:00.000+00:00,feeder,2,N Current (RMS),A,36.5
775207,Foxholes Lane West - Redditch,2023-05-11T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-05-11T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
775207,Foxholes Lane West - Redditch,2023-05-11T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-05-11T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
775207,Foxholes Lane West - Redditch,2023-05-11T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-05-11T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
775207,Foxholes Lane West - Redditch,2023-05-11T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.53
775207,Foxholes Lane West - Redditch,2023-05-11T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-05-11T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
775207,Foxholes Lane West - Redditch,2023-05-11T01:40:00.000+00:00,feeder,1,N Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-05-11T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
775207,Foxholes Lane West - Redditch,2023-05-11T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-05-11T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
775207,Foxholes Lane West - Redditch,2023-05-11T01:40:00.000+00:00,transformer,,Temperature,C,17.1
775207,Foxholes Lane West - Redditch,2023-05-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
775207,Foxholes Lane West - Redditch,2023-05-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
775207,Foxholes Lane West - Redditch,2023-05-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
775207,Foxholes Lane West - Redditch,2023-05-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
775207,Foxholes Lane West - Redditch,2023-05-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
775207,Foxholes Lane West - Redditch,2023-05-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-05-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-05-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.84
775207,Foxholes Lane West - Redditch,2023-05-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.15
775207,Foxholes Lane West - Redditch,2023-05-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.08
775207,Foxholes Lane West - Redditch,2023-05-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
775207,Foxholes Lane West - Redditch,2023-05-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
775207,Foxholes Lane West - Redditch,2023-05-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
775207,Foxholes Lane West - Redditch,2023-05-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
775207,Foxholes Lane West - Redditch,2023-05-11T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-05-11T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-05-11T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-05-11T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.28
775207,Foxholes Lane West - Redditch,2023-05-11T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.67
775207,Foxholes Lane West - Redditch,2023-05-11T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
775207,Foxholes Lane West - Redditch,2023-05-11T01:30:00.000+00:00,feeder,2,N Current (RMS),A,33.9
775207,Foxholes Lane West - Redditch,2023-05-11T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-05-11T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
775207,Foxholes Lane West - Redditch,2023-05-11T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
775207,Foxholes Lane West - Redditch,2023-05-11T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-05-11T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-05-11T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-11T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.7
775207,Foxholes Lane West - Redditch,2023-05-11T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-05-11T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
775207,Foxholes Lane West - Redditch,2023-05-11T01:30:00.000+00:00,feeder,1,N Current (RMS),A,24.3
775207,Foxholes Lane West - Redditch,2023-05-11T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
775207,Foxholes Lane West - Redditch,2023-05-11T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-05-11T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
775207,Foxholes Lane West - Redditch,2023-05-11T01:30:00.000+00:00,transformer,,Temperature,C,17.2
775207,Foxholes Lane West - Redditch,2023-05-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
775207,Foxholes Lane West - Redditch,2023-05-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
775207,Foxholes Lane West - Redditch,2023-05-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
775207,Foxholes Lane West - Redditch,2023-05-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
775207,Foxholes Lane West - Redditch,2023-05-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
775207,Foxholes Lane West - Redditch,2023-05-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
775207,Foxholes Lane West - Redditch,2023-05-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-05-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
775207,Foxholes Lane West - Redditch,2023-05-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.99
775207,Foxholes Lane West - Redditch,2023-05-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.8
775207,Foxholes Lane West - Redditch,2023-05-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.04
775207,Foxholes Lane West - Redditch,2023-05-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
775207,Foxholes Lane West - Redditch,2023-05-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
775207,Foxholes Lane West - Redditch,2023-05-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
775207,Foxholes Lane West - Redditch,2023-05-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
775207,Foxholes Lane West - Redditch,2023-05-11T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
775207,Foxholes Lane West - Redditch,2023-05-11T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
775207,Foxholes Lane West - Redditch,2023-05-11T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
775207,Foxholes Lane West - Redditch,2023-05-11T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
775207,Foxholes Lane West - Redditch,2023-05-11T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.85
775207,Foxholes Lane West - Redditch,2023-05-11T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
775207,Foxholes Lane West - Redditch,2023-05-11T01:20:00.000+00:00,feeder,2,N Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-05-11T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-05-11T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-05-11T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-05-11T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
775207,Foxholes Lane West - Redditch,2023-05-11T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-05-11T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
775207,Foxholes Lane West - Redditch,2023-05-11T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
775207,Foxholes Lane West - Redditch,2023-05-11T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-05-11T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
775207,Foxholes Lane West - Redditch,2023-05-11T01:20:00.000+00:00,feeder,1,N Current (RMS),A,25.6
775207,Foxholes Lane West - Redditch,2023-05-11T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-05-11T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-05-11T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-05-11T01:20:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-05-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
775207,Foxholes Lane West - Redditch,2023-05-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
775207,Foxholes Lane West - Redditch,2023-05-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
775207,Foxholes Lane West - Redditch,2023-05-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
775207,Foxholes Lane West - Redditch,2023-05-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
775207,Foxholes Lane West - Redditch,2023-05-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
775207,Foxholes Lane West - Redditch,2023-05-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
775207,Foxholes Lane West - Redditch,2023-05-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-05-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.46
775207,Foxholes Lane West - Redditch,2023-05-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.98
775207,Foxholes Lane West - Redditch,2023-05-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.18
775207,Foxholes Lane West - Redditch,2023-05-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
775207,Foxholes Lane West - Redditch,2023-05-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
775207,Foxholes Lane West - Redditch,2023-05-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-05-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
775207,Foxholes Lane West - Redditch,2023-05-11T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
775207,Foxholes Lane West - Redditch,2023-05-11T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
775207,Foxholes Lane West - Redditch,2023-05-11T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-05-11T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.63
775207,Foxholes Lane West - Redditch,2023-05-11T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.9
775207,Foxholes Lane West - Redditch,2023-05-11T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
775207,Foxholes Lane West - Redditch,2023-05-11T01:10:00.000+00:00,feeder,2,N Current (RMS),A,34.8
775207,Foxholes Lane West - Redditch,2023-05-11T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
775207,Foxholes Lane West - Redditch,2023-05-11T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-05-11T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
775207,Foxholes Lane West - Redditch,2023-05-11T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
775207,Foxholes Lane West - Redditch,2023-05-11T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-05-11T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
775207,Foxholes Lane West - Redditch,2023-05-11T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
775207,Foxholes Lane West - Redditch,2023-05-11T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-05-11T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
775207,Foxholes Lane West - Redditch,2023-05-11T01:10:00.000+00:00,feeder,1,N Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-05-11T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
775207,Foxholes Lane West - Redditch,2023-05-11T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-05-11T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-05-11T01:10:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-05-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
775207,Foxholes Lane West - Redditch,2023-05-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
775207,Foxholes Lane West - Redditch,2023-05-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-05-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
775207,Foxholes Lane West - Redditch,2023-05-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
775207,Foxholes Lane West - Redditch,2023-05-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
775207,Foxholes Lane West - Redditch,2023-05-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
775207,Foxholes Lane West - Redditch,2023-05-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
775207,Foxholes Lane West - Redditch,2023-05-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
775207,Foxholes Lane West - Redditch,2023-05-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.91
775207,Foxholes Lane West - Redditch,2023-05-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.03
775207,Foxholes Lane West - Redditch,2023-05-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.24
775207,Foxholes Lane West - Redditch,2023-05-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
775207,Foxholes Lane West - Redditch,2023-05-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
775207,Foxholes Lane West - Redditch,2023-05-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-05-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
775207,Foxholes Lane West - Redditch,2023-05-11T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
775207,Foxholes Lane West - Redditch,2023-05-11T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-05-11T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
775207,Foxholes Lane West - Redditch,2023-05-11T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.23
775207,Foxholes Lane West - Redditch,2023-05-11T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.83
775207,Foxholes Lane West - Redditch,2023-05-11T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
775207,Foxholes Lane West - Redditch,2023-05-11T01:00:00.000+00:00,feeder,2,N Current (RMS),A,32.2
775207,Foxholes Lane West - Redditch,2023-05-11T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
775207,Foxholes Lane West - Redditch,2023-05-11T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-05-11T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
775207,Foxholes Lane West - Redditch,2023-05-11T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
775207,Foxholes Lane West - Redditch,2023-05-11T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-05-11T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-11T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
775207,Foxholes Lane West - Redditch,2023-05-11T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.13
775207,Foxholes Lane West - Redditch,2023-05-11T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
775207,Foxholes Lane West - Redditch,2023-05-11T01:00:00.000+00:00,feeder,1,N Current (RMS),A,26.6
775207,Foxholes Lane West - Redditch,2023-05-11T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
775207,Foxholes Lane West - Redditch,2023-05-11T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-05-11T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
775207,Foxholes Lane West - Redditch,2023-05-11T01:00:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-05-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-05-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
775207,Foxholes Lane West - Redditch,2023-05-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
775207,Foxholes Lane West - Redditch,2023-05-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
775207,Foxholes Lane West - Redditch,2023-05-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
775207,Foxholes Lane West - Redditch,2023-05-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
775207,Foxholes Lane West - Redditch,2023-05-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
775207,Foxholes Lane West - Redditch,2023-05-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-05-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
775207,Foxholes Lane West - Redditch,2023-05-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.19
775207,Foxholes Lane West - Redditch,2023-05-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.96
775207,Foxholes Lane West - Redditch,2023-05-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.41
775207,Foxholes Lane West - Redditch,2023-05-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
775207,Foxholes Lane West - Redditch,2023-05-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
775207,Foxholes Lane West - Redditch,2023-05-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-05-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
775207,Foxholes Lane West - Redditch,2023-05-11T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
775207,Foxholes Lane West - Redditch,2023-05-11T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
775207,Foxholes Lane West - Redditch,2023-05-11T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
775207,Foxholes Lane West - Redditch,2023-05-11T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.41
775207,Foxholes Lane West - Redditch,2023-05-11T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.93
775207,Foxholes Lane West - Redditch,2023-05-11T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
775207,Foxholes Lane West - Redditch,2023-05-11T00:50:00.000+00:00,feeder,2,N Current (RMS),A,35.2
775207,Foxholes Lane West - Redditch,2023-05-11T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
775207,Foxholes Lane West - Redditch,2023-05-11T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
775207,Foxholes Lane West - Redditch,2023-05-11T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
775207,Foxholes Lane West - Redditch,2023-05-11T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
775207,Foxholes Lane West - Redditch,2023-05-11T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-05-11T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
775207,Foxholes Lane West - Redditch,2023-05-11T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
775207,Foxholes Lane West - Redditch,2023-05-11T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-05-11T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
775207,Foxholes Lane West - Redditch,2023-05-11T00:50:00.000+00:00,feeder,1,N Current (RMS),A,27.8
775207,Foxholes Lane West - Redditch,2023-05-11T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
775207,Foxholes Lane West - Redditch,2023-05-11T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-05-11T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
775207,Foxholes Lane West - Redditch,2023-05-11T00:50:00.000+00:00,transformer,,Temperature,C,17.3
775207,Foxholes Lane West - Redditch,2023-05-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
775207,Foxholes Lane West - Redditch,2023-05-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
775207,Foxholes Lane West - Redditch,2023-05-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
775207,Foxholes Lane West - Redditch,2023-05-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
775207,Foxholes Lane West - Redditch,2023-05-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
775207,Foxholes Lane West - Redditch,2023-05-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
775207,Foxholes Lane West - Redditch,2023-05-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
775207,Foxholes Lane West - Redditch,2023-05-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.68
775207,Foxholes Lane West - Redditch,2023-05-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.03
775207,Foxholes Lane West - Redditch,2023-05-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.42
775207,Foxholes Lane West - Redditch,2023-05-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
775207,Foxholes Lane West - Redditch,2023-05-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
775207,Foxholes Lane West - Redditch,2023-05-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
775207,Foxholes Lane West - Redditch,2023-05-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
775207,Foxholes Lane West - Redditch,2023-05-11T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
775207,Foxholes Lane West - Redditch,2023-05-11T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
775207,Foxholes Lane West - Redditch,2023-05-11T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
775207,Foxholes Lane West - Redditch,2023-05-11T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.26
775207,Foxholes Lane West - Redditch,2023-05-11T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.94
775207,Foxholes Lane West - Redditch,2023-05-11T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
775207,Foxholes Lane West - Redditch,2023-05-11T00:40:00.000+00:00,feeder,2,N Current (RMS),A,32.8
775207,Foxholes Lane West - Redditch,2023-05-11T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
775207,Foxholes Lane West - Redditch,2023-05-11T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
775207,Foxholes Lane West - Redditch,2023-05-11T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
775207,Foxholes Lane West - Redditch,2023-05-11T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
775207,Foxholes Lane West - Redditch,2023-05-11T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
775207,Foxholes Lane West - Redditch,2023-05-11T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
775207,Foxholes Lane West - Redditch,2023-05-11T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.3
775207,Foxholes Lane West - Redditch,2023-05-11T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.1
775207,Foxholes Lane West - Redditch,2023-05-11T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
775207,Foxholes Lane West - Redditch,2023-05-11T00:40:00.000+00:00,feeder,1,N Current (RMS),A,28.3
775207,Foxholes Lane West - Redditch,2023-05-11T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
775207,Foxholes Lane West - Redditch,2023-05-11T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.7
775207,Foxholes Lane West - Redditch,2023-05-11T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
775207,Foxholes Lane West - Redditch,2023-05-11T00:40:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-05-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
775207,Foxholes Lane West - Redditch,2023-05-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
775207,Foxholes Lane West - Redditch,2023-05-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
775207,Foxholes Lane West - Redditch,2023-05-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
775207,Foxholes Lane West - Redditch,2023-05-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
775207,Foxholes Lane West - Redditch,2023-05-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-05-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-05-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.56
775207,Foxholes Lane West - Redditch,2023-05-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.04
775207,Foxholes Lane West - Redditch,2023-05-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.34
775207,Foxholes Lane West - Redditch,2023-05-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
775207,Foxholes Lane West - Redditch,2023-05-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
775207,Foxholes Lane West - Redditch,2023-05-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
775207,Foxholes Lane West - Redditch,2023-05-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
775207,Foxholes Lane West - Redditch,2023-05-11T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
775207,Foxholes Lane West - Redditch,2023-05-11T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
775207,Foxholes Lane West - Redditch,2023-05-11T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
775207,Foxholes Lane West - Redditch,2023-05-11T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.64
775207,Foxholes Lane West - Redditch,2023-05-11T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.81
775207,Foxholes Lane West - Redditch,2023-05-11T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
775207,Foxholes Lane West - Redditch,2023-05-11T00:30:00.000+00:00,feeder,2,N Current (RMS),A,34.5
775207,Foxholes Lane West - Redditch,2023-05-11T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
775207,Foxholes Lane West - Redditch,2023-05-11T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
775207,Foxholes Lane West - Redditch,2023-05-11T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
775207,Foxholes Lane West - Redditch,2023-05-11T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
775207,Foxholes Lane West - Redditch,2023-05-11T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-05-11T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
775207,Foxholes Lane West - Redditch,2023-05-11T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.42
775207,Foxholes Lane West - Redditch,2023-05-11T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
775207,Foxholes Lane West - Redditch,2023-05-11T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
775207,Foxholes Lane West - Redditch,2023-05-11T00:30:00.000+00:00,feeder,1,N Current (RMS),A,30.7
775207,Foxholes Lane West - Redditch,2023-05-11T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
775207,Foxholes Lane West - Redditch,2023-05-11T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.8
775207,Foxholes Lane West - Redditch,2023-05-11T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
775207,Foxholes Lane West - Redditch,2023-05-11T00:30:00.000+00:00,transformer,,Temperature,C,17.4
775207,Foxholes Lane West - Redditch,2023-05-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
775207,Foxholes Lane West - Redditch,2023-05-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
775207,Foxholes Lane West - Redditch,2023-05-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
775207,Foxholes Lane West - Redditch,2023-05-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
775207,Foxholes Lane West - Redditch,2023-05-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
775207,Foxholes Lane West - Redditch,2023-05-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
775207,Foxholes Lane West - Redditch,2023-05-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
775207,Foxholes Lane West - Redditch,2023-05-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
775207,Foxholes Lane West - Redditch,2023-05-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
775207,Foxholes Lane West - Redditch,2023-05-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.07
775207,Foxholes Lane West - Redditch,2023-05-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.93
775207,Foxholes Lane West - Redditch,2023-05-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.26
775207,Foxholes Lane West - Redditch,2023-05-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
775207,Foxholes Lane West - Redditch,2023-05-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
775207,Foxholes Lane West - Redditch,2023-05-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-05-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
775207,Foxholes Lane West - Redditch,2023-05-11T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.95
775207,Foxholes Lane West - Redditch,2023-05-11T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
775207,Foxholes Lane West - Redditch,2023-05-11T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
775207,Foxholes Lane West - Redditch,2023-05-11T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.31
775207,Foxholes Lane West - Redditch,2023-05-11T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.97
775207,Foxholes Lane West - Redditch,2023-05-11T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.08
775207,Foxholes Lane West - Redditch,2023-05-11T00:20:00.000+00:00,feeder,2,N Current (RMS),A,36.6
775207,Foxholes Lane West - Redditch,2023-05-11T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
775207,Foxholes Lane West - Redditch,2023-05-11T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
775207,Foxholes Lane West - Redditch,2023-05-11T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
775207,Foxholes Lane West - Redditch,2023-05-11T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
775207,Foxholes Lane West - Redditch,2023-05-11T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-05-11T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
775207,Foxholes Lane West - Redditch,2023-05-11T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
775207,Foxholes Lane West - Redditch,2023-05-11T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-05-11T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.14
775207,Foxholes Lane West - Redditch,2023-05-11T00:20:00.000+00:00,feeder,1,N Current (RMS),A,27.3
775207,Foxholes Lane West - Redditch,2023-05-11T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
775207,Foxholes Lane West - Redditch,2023-05-11T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-11T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
775207,Foxholes Lane West - Redditch,2023-05-11T00:20:00.000+00:00,transformer,,Temperature,C,17.5
775207,Foxholes Lane West - Redditch,2023-05-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-05-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
775207,Foxholes Lane West - Redditch,2023-05-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
775207,Foxholes Lane West - Redditch,2023-05-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
775207,Foxholes Lane West - Redditch,2023-05-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
775207,Foxholes Lane West - Redditch,2023-05-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
775207,Foxholes Lane West - Redditch,2023-05-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
775207,Foxholes Lane West - Redditch,2023-05-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
775207,Foxholes Lane West - Redditch,2023-05-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
775207,Foxholes Lane West - Redditch,2023-05-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.45
775207,Foxholes Lane West - Redditch,2023-05-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.13
775207,Foxholes Lane West - Redditch,2023-05-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.22
775207,Foxholes Lane West - Redditch,2023-05-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-05-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
775207,Foxholes Lane West - Redditch,2023-05-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
775207,Foxholes Lane West - Redditch,2023-05-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
775207,Foxholes Lane West - Redditch,2023-05-11T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
775207,Foxholes Lane West - Redditch,2023-05-11T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
775207,Foxholes Lane West - Redditch,2023-05-11T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
775207,Foxholes Lane West - Redditch,2023-05-11T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.54
775207,Foxholes Lane West - Redditch,2023-05-11T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.3
775207,Foxholes Lane West - Redditch,2023-05-11T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
775207,Foxholes Lane West - Redditch,2023-05-11T00:10:00.000+00:00,feeder,2,N Current (RMS),A,42.1
775207,Foxholes Lane West - Redditch,2023-05-11T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
775207,Foxholes Lane West - Redditch,2023-05-11T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
775207,Foxholes Lane West - Redditch,2023-05-11T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
775207,Foxholes Lane West - Redditch,2023-05-11T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
775207,Foxholes Lane West - Redditch,2023-05-11T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-05-11T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
775207,Foxholes Lane West - Redditch,2023-05-11T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
775207,Foxholes Lane West - Redditch,2023-05-11T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
775207,Foxholes Lane West - Redditch,2023-05-11T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
775207,Foxholes Lane West - Redditch,2023-05-11T00:10:00.000+00:00,feeder,1,N Current (RMS),A,24.5
775207,Foxholes Lane West - Redditch,2023-05-11T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
775207,Foxholes Lane West - Redditch,2023-05-11T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-11T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
775207,Foxholes Lane West - Redditch,2023-05-11T00:10:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-05-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-05-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
775207,Foxholes Lane West - Redditch,2023-05-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
775207,Foxholes Lane West - Redditch,2023-05-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
775207,Foxholes Lane West - Redditch,2023-05-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
775207,Foxholes Lane West - Redditch,2023-05-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
775207,Foxholes Lane West - Redditch,2023-05-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
775207,Foxholes Lane West - Redditch,2023-05-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
775207,Foxholes Lane West - Redditch,2023-05-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
775207,Foxholes Lane West - Redditch,2023-05-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.13
775207,Foxholes Lane West - Redditch,2023-05-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.46
775207,Foxholes Lane West - Redditch,2023-05-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.24
775207,Foxholes Lane West - Redditch,2023-05-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
775207,Foxholes Lane West - Redditch,2023-05-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
775207,Foxholes Lane West - Redditch,2023-05-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-05-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
775207,Foxholes Lane West - Redditch,2023-05-11T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
775207,Foxholes Lane West - Redditch,2023-05-11T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
775207,Foxholes Lane West - Redditch,2023-05-11T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
775207,Foxholes Lane West - Redditch,2023-05-11T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.33
775207,Foxholes Lane West - Redditch,2023-05-11T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.25
775207,Foxholes Lane West - Redditch,2023-05-11T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
775207,Foxholes Lane West - Redditch,2023-05-11T00:00:00.000+00:00,feeder,2,N Current (RMS),A,38.3
775207,Foxholes Lane West - Redditch,2023-05-11T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
775207,Foxholes Lane West - Redditch,2023-05-11T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
775207,Foxholes Lane West - Redditch,2023-05-11T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
775207,Foxholes Lane West - Redditch,2023-05-11T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
775207,Foxholes Lane West - Redditch,2023-05-11T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
775207,Foxholes Lane West - Redditch,2023-05-11T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
775207,Foxholes Lane West - Redditch,2023-05-11T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.79
775207,Foxholes Lane West - Redditch,2023-05-11T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
775207,Foxholes Lane West - Redditch,2023-05-11T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
775207,Foxholes Lane West - Redditch,2023-05-11T00:00:00.000+00:00,feeder,1,N Current (RMS),A,30.1
775207,Foxholes Lane West - Redditch,2023-05-11T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
775207,Foxholes Lane West - Redditch,2023-05-11T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.9
775207,Foxholes Lane West - Redditch,2023-05-11T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
775207,Foxholes Lane West - Redditch,2023-05-11T00:00:00.000+00:00,transformer,,Temperature,C,17.6
775207,Foxholes Lane West - Redditch,2023-05-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
775207,Foxholes Lane West - Redditch,2023-05-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
775207,Foxholes Lane West - Redditch,2023-05-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
775207,Foxholes Lane West - Redditch,2023-05-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
775207,Foxholes Lane West - Redditch,2023-05-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
775207,Foxholes Lane West - Redditch,2023-05-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
775207,Foxholes Lane West - Redditch,2023-05-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
775207,Foxholes Lane West - Redditch,2023-05-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
775207,Foxholes Lane West - Redditch,2023-05-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
775207,Foxholes Lane West - Redditch,2023-05-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.13
775207,Foxholes Lane West - Redditch,2023-05-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.42
775207,Foxholes Lane West - Redditch,2023-05-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.96
775207,Foxholes Lane West - Redditch,2023-05-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
775207,Foxholes Lane West - Redditch,2023-05-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
775207,Foxholes Lane West - Redditch,2023-05-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
775207,Foxholes Lane West - Redditch,2023-05-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
